Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.3398288187,3.87130954136,0.00132802004702,0.0,4.58992532963,8.1892,100.089146613,89.2432065503,3.33988,7.50606006302
 01/01  02:00:00,14.691497236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.7114558155,0.0,0.0,0.0,1.52997510988,7.4902,3.93194550102,0.0,3.33988,0.592065501017
 01/01  04:00:00,14.7181315047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,14.8665640307,0.0,0.0,0.0,1.52997510988,7.4902,3.93195141485,0.0,3.33988,0.592071414853
 01/01  06:00:00,22.4895925288,3.87130954136,0.0,0.0,4.58992532963,8.1892,89.6984711286,81.3287711286,8.3497,0.02
 01/01  07:00:00,38.4497662029,3.87130954136,0.0133587359861,0.0,9.17985065927,19.4245,99.1046649783,77.7899829027,16.6994,4.61528207564
 01/01  08:00:00,42.7383601416,3.87130954136,0.0116492804056,0.0,9.17985065927,26.9147,97.2861286545,67.0475188633,25.0491,5.18950979124
 01/01  09:00:00,41.6813233965,3.87130954136,0.0,0.0,9.17985065927,26.9147,103.744407592,65.7326003216,33.3988,4.6130072703
 01/01  10:00:00,34.189853654,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.414223471,73.7504021313,25.0491,4.61472133917
 01/01  11:00:00,41.6978384746,3.87130954136,0.0142538658622,0.0,9.17985065927,26.9147,126.835635257,69.9864466359,41.7485,15.1006886208
 01/01  12:00:00,42.4598426571,3.87130954136,0.0,0.0,9.17985065927,26.9147,121.782778057,64.9329011898,41.7485,15.1013768671
 01/01  13:00:00,41.7515854442,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.921281266,57.0054882188,41.7485,12.1672930473
 01/01  14:00:00,34.232367608,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.169503955,54.6064056203,33.3988,12.1642983345
 01/01  15:00:00,34.2330642576,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.0021168444,57.7045933755,25.0491,9.24842346887
 01/01  16:00:00,34.2176679932,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.754124918,62.107820054,33.3988,9.24750486417
 01/01  17:00:00,44.8138609734,3.87130954136,0.00545390663094,0.0,9.17985065927,26.9147,123.866732246,64.5190994179,50.0982,9.24943282809
 01/01  18:00:00,45.8660514776,3.87130954136,0.0,0.0,9.17985065927,26.9147,129.708052808,67.443058376,50.0982,12.1667944324
 01/01  19:00:00,45.8641422943,3.87130954136,0.0,0.0,9.17985065927,26.9147,133.216968552,68.0169363397,50.0982,15.1018322126
 01/01  20:00:00,38.5039637208,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.666754804,72.1664035161,33.3988,15.101551288
 01/01  21:00:00,38.483821739,3.87130954136,0.0,0.0,9.17985065927,19.4245,121.426724033,75.8620452755,33.3988,12.1658787578
 01/01  22:00:00,38.4124836666,3.87130954136,0.0,0.0,9.17985065927,19.4245,128.313740322,88.1615782015,25.0491,15.10306212
 01/01  23:00:00,38.3034751151,3.87130954136,0.0,0.0,9.17985065927,19.4245,125.643792464,96.7771712458,16.6994,12.1672212183
 01/01  24:00:00,39.1127346188,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.741041951,102.044758893,8.3497,6.34658305814
 01/02  01:00:00,22.3526219432,3.87130954136,0.0,0.0,4.58992532963,8.1892,121.635938732,111.949329226,3.33988,6.3467295063
 01/02  02:00:00,14.6375150055,0.0,0.0,0.0,1.52997510988,7.4902,3.93194726366,0.0,3.33988,0.592067263662
 01/02  03:00:00,14.6582178508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  04:00:00,14.6703914036,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  05:00:00,14.8207905374,0.0,0.0,0.0,1.52997510988,7.4902,3.93195317469,0.0,3.33988,0.592073174695
 01/02  06:00:00,22.4643731698,3.87130954136,0.00556844042816,0.0,4.58992532963,8.1892,129.702592655,121.332892655,8.3497,0.02
 01/02  07:00:00,38.4246731085,3.87130954136,0.0107943827186,0.0,9.17985065927,19.4245,138.169783649,116.280963126,16.6994,5.18942052268
 01/02  08:00:00,42.714163822,3.87130954136,0.0108911301312,0.0,9.17985065927,26.9147,150.503880248,107.399388145,25.0491,18.0553921031
 01/02  09:00:00,41.6625715578,3.87130954136,0.0,0.0,9.17985065927,26.9147,152.369009955,102.68511954,33.3988,16.2850904151
 01/02  10:00:00,34.178989661,3.87130954136,0.0,0.0,9.17985065927,19.4245,136.074245311,97.1027776136,25.0491,13.922367697
 01/02  11:00:00,41.6700143997,3.87130954136,0.0023154209902,0.0,9.17985065927,26.9147,147.925082499,94.0100280152,41.7485,12.1665544837
 01/02  12:00:00,42.44031882,3.87130954136,0.0,0.0,9.17985065927,26.9147,138.417383683,82.7475525821,41.7485,13.9213311007
 01/02  13:00:00,41.7229620074,3.87130954136,0.0,0.0,9.17985065927,26.9147,123.620266286,69.7057889112,41.7485,12.1659773744
 01/02  14:00:00,34.2039030135,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.942803751,68.1278093749,33.3988,10.4161943758
 01/02  15:00:00,34.2033110727,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.798094965,73.4984676207,25.0491,9.25052734391
 01/02  16:00:00,34.189935802,3.87130954136,0.0,0.0,9.17985065927,19.4245,122.495324128,79.8482552293,33.3988,9.24826889888
 01/02  17:00:00,44.7962963632,3.87130954136,0.00497557216584,0.0,9.17985065927,26.9147,138.456777901,79.1096725754,50.0982,9.24890532533
 01/02  18:00:00,45.8623169978,3.87130954136,0.0,0.0,9.17985065927,26.9147,136.216706924,73.9512113495,50.0982,12.1672955744
 01/02  19:00:00,45.8708895758,3.87130954136,0.00357510184384,0.0,9.17985065927,26.9147,134.377008148,67.4123451058,50.0982,16.8664630426
 01/02  20:00:00,38.5126783462,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.265897858,68.8149881488,33.3988,18.0521097092
 01/02  21:00:00,38.4954888791,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.752908047,67.2527472059,33.3988,15.1013608412
 01/02  22:00:00,38.4250312616,3.87130954136,0.0,0.0,9.17985065927,19.4245,113.320159125,71.4041079612,25.0491,16.8669511643
 01/02  23:00:00,38.3143029141,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.734652194,74.1155270142,16.6994,13.9197251794
 01/02  24:00:00,39.121589862,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.4961379041,77.6398528305,8.3497,7.50658507358
 01/03  01:00:00,22.361797101,3.87130954136,0.0,0.0,4.58992532963,8.1892,93.5767713883,83.8902453532,3.33988,6.34664603513
 01/03  02:00:00,14.6557191212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  03:00:00,14.6846363223,0.0,0.0,0.0,1.52997510988,7.4902,3.93192895423,0.0,3.33988,0.592048954227
 01/03  04:00:00,14.7010486773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  05:00:00,15.3703408017,0.0,0.0,0.0,1.52997510988,7.4902,3.93193489441,0.0,3.33988,0.592054894408
 01/03  06:00:00,23.0063576486,3.87130954136,0.0,0.0,4.58992532963,8.1892,88.9865440226,80.6168440226,8.3497,0.02
 01/03  07:00:00,38.6885308215,3.87130954136,0.0142338118331,0.0,9.17985065927,19.4245,96.7701259683,75.4554736416,16.6994,4.61525232671
 01/03  08:00:00,42.7613819659,3.87130954136,0.0190041241083,0.0,9.17985065927,26.9147,110.758223609,67.0731309378,25.0491,18.6359926712
 01/03  09:00:00,41.7082051673,3.87130954136,0.00207937440034,0.0,9.17985065927,26.9147,114.255096714,64.5718614874,33.3988,16.2844352264
 01/03  10:00:00,34.2239783634,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.387261575,64.414623337,25.0491,13.9235382378
 01/03  11:00:00,41.7220047271,3.87130954136,0.00917389309387,0.0,9.17985065927,26.9147,119.409158334,65.4950402725,41.7485,12.1656180618
 01/03  12:00:00,42.4729294069,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.799621009,58.1300518473,41.7485,13.9210691616
 01/03  13:00:00,41.7720457929,3.87130954136,0.0,0.0,9.17985065927,26.9147,103.596633666,49.6824191604,41.7485,12.1657145051
 01/03  14:00:00,34.2554897173,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.4555520766,50.6393542188,33.3988,10.4173978578
 01/03  15:00:00,34.2572924498,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.4997786495,56.1996430169,25.0491,9.25103563257
 01/03  16:00:00,34.2440431702,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.374977759,60.7252932434,33.3988,9.25088451587
 01/03  17:00:00,44.8607492579,3.87130954136,0.014418277595,0.0,9.17985065927,26.9147,116.150336785,56.8014038421,50.0982,9.250732943
 01/03  18:00:00,45.9307359388,3.87130954136,0.00445539912474,0.0,9.17985065927,26.9147,109.691724921,47.4268637293,50.0982,12.1666611912
 01/03  19:00:00,45.94862935,3.87130954136,0.00515358379541,0.0,9.17985065927,26.9147,104.299496486,37.3355464917,50.0982,16.8657499945
 01/03  20:00:00,38.4458064749,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.6131238648,39.1622324755,33.3988,18.0520913893
 01/03  21:00:00,38.4308033276,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.7875670979,41.7067362705,33.3988,15.6820308274
 01/03  22:00:00,38.3838972716,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.4318418785,49.0988835362,25.0491,16.2838583423
 01/03  23:00:00,38.3711353616,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.5396038497,53.915941155,16.6994,13.9242626947
 01/03  24:00:00,39.1517364335,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.6469651979,59.789733008,8.3497,7.50753218989
 01/04  01:00:00,22.3963149356,3.87130954136,0.0,0.0,4.58992532963,8.1892,79.4816343777,69.7954558458,3.33988,6.34629853197
 01/04  02:00:00,14.6833392722,0.0,0.0,0.0,1.52997510988,7.4902,3.93197177815,0.0,3.33988,0.592091778145
 01/04  03:00:00,14.7040186263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  04:00:00,14.7132416115,0.0,0.0,0.0,1.52997510988,7.4902,3.93192591724,0.0,3.33988,0.592045917236
 01/04  05:00:00,14.861614498,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  06:00:00,22.4852619101,3.87130954136,0.0,0.0,4.58992532963,8.1892,90.5643999053,81.6226480448,8.3497,0.592051860463
 01/04  07:00:00,38.4464093345,3.87130954136,0.0129234504879,0.0,9.17985065927,19.4245,98.6938520363,77.3809876455,16.6994,4.61346439076
 01/04  08:00:00,42.7623743622,3.87130954136,0.0165317064528,0.0,9.17985065927,26.9147,104.840746534,61.7371935746,25.0491,18.0544529598
 01/04  09:00:00,41.69929373,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.950171583,63.6839007838,33.3988,16.8674707989
 01/04  10:00:00,34.1938801723,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.562146083,70.5939303304,25.0491,13.9191157527
 01/04  11:00:00,41.6835994644,3.87130954136,0.00885851691463,0.0,9.17985065927,26.9147,127.68695428,73.7710539412,41.7485,12.1674003392
 01/04  12:00:00,42.4491035277,3.87130954136,0.0,0.0,9.17985065927,26.9147,121.543323691,66.453866388,41.7485,13.3409573028
 01/04  13:00:00,41.7366747077,3.87130954136,0.0,0.0,9.17985065927,26.9147,111.567334671,57.072542795,41.7485,12.7462918758
 01/04  14:00:00,34.2124212582,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.719937329,58.9043697452,33.3988,10.4167675836
 01/04  15:00:00,34.2087032324,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.2770008789,64.9786070189,25.0491,9.24929385999
 01/04  16:00:00,34.1898197137,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.05309563,71.404918566,33.3988,9.24937706392
 01/04  17:00:00,44.7925914282,3.87130954136,0.00499507968801,0.0,9.17985065927,26.9147,133.30107409,73.9527801187,50.0982,9.25009397165
 01/04  18:00:00,45.8572873308,3.87130954136,0.0,0.0,9.17985065927,26.9147,136.020367128,73.754553014,50.0982,12.1676141143
 01/04  19:00:00,45.8643633905,3.87130954136,0.00146133409887,0.0,9.17985065927,26.9147,139.054401811,72.0874938158,50.0982,16.8687079949
 01/04  20:00:00,38.5050128515,3.87130954136,0.0,0.0,9.17985065927,19.4245,128.375928972,76.9254897033,33.3988,18.0516392685
 01/04  21:00:00,38.4844678192,3.87130954136,0.0,0.0,9.17985065927,19.4245,130.010285676,80.9292599366,33.3988,15.6822257395
 01/04  22:00:00,38.4134138284,3.87130954136,0.0,0.0,9.17985065927,19.4245,132.199382353,90.8655509654,25.0491,16.2847313879
 01/04  23:00:00,38.3043443464,3.87130954136,0.0,0.0,9.17985065927,19.4245,127.390950552,96.7661033656,16.6994,13.9254471861
 01/04  24:00:00,39.1135552892,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.537363272,104.10334098,8.3497,8.08432229228
 01/05  01:00:00,22.3529925366,3.87130954136,0.0,0.0,4.58992532963,8.1892,124.864454832,115.752930476,3.33988,5.77164435622
 01/05  02:00:00,14.6346891988,0.0,0.0,0.0,1.52997510988,7.4902,3.9319708178,0.0,3.33988,0.592090817803
 01/05  03:00:00,14.6545335192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.6662816414,0.0,0.0,0.0,1.52997510988,7.4902,3.93193794934,0.0,3.33988,0.592057949342
 01/05  05:00:00,14.8160196897,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.4621357773,3.87130954136,0.00608162971558,0.0,4.58992532963,8.1892,137.730694288,128.788930415,8.3497,0.592063873415
 01/05  07:00:00,38.4225728587,3.87130954136,0.0105672749388,0.0,9.17985065927,19.4245,145.053040621,123.739583885,16.6994,4.61405673683
 01/05  08:00:00,42.7136018187,3.87130954136,0.0122705669675,0.0,9.17985065927,26.9147,157.581047847,114.478211918,25.0491,18.0537359293
 01/05  09:00:00,41.6594147955,3.87130954136,0.0,0.0,9.17985065927,26.9147,162.844527692,112.578645627,33.3988,16.8670820644
 01/05  10:00:00,34.1737797069,3.87130954136,0.0,0.0,9.17985065927,19.4245,150.495738757,111.52429154,25.0491,13.9223472179
 01/05  11:00:00,41.6635093705,3.87130954136,0.00310341394739,0.0,9.17985065927,26.9147,163.774807364,109.858880798,41.7485,12.1674265661
 01/05  12:00:00,42.4337924332,3.87130954136,0.0,0.0,9.17985065927,26.9147,153.570991458,97.9011399022,41.7485,13.9213515558
 01/05  13:00:00,41.7127682923,3.87130954136,0.0,0.0,9.17985065927,26.9147,141.552757146,87.6373095243,41.7485,12.1669476218
 01/05  14:00:00,34.1886978565,3.87130954136,0.0,0.0,9.17985065927,19.4245,131.317357133,86.9241449475,33.3988,10.9944121852
 01/05  15:00:00,34.1899342207,3.87130954136,0.0,0.0,9.17985065927,19.4245,123.842274126,89.548000464,25.0491,9.24517366172
 01/05  16:00:00,34.1779823537,3.87130954136,0.0,0.0,9.17985065927,19.4245,137.654821686,95.0072933576,33.3988,9.24872832837
 01/05  17:00:00,44.7802104829,3.87130954136,0.00449470455583,0.0,9.17985065927,26.9147,157.246556798,97.9001202824,50.0982,9.24823651524
 01/05  18:00:00,45.8442605555,3.87130954136,0.0,0.0,9.17985065927,26.9147,158.547651705,96.2820858757,50.0982,12.1673658288
 01/05  19:00:00,45.8516620929,3.87130954136,0.00136008784219,0.0,9.17985065927,26.9147,159.419559407,92.4510630086,50.0982,16.8702963983
 01/05  20:00:00,38.4944447463,3.87130954136,0.0,0.0,9.17985065927,19.4245,147.758367032,96.3053111227,33.3988,18.0542559097
 01/05  21:00:00,38.4761022953,3.87130954136,0.0,0.0,9.17985065927,19.4245,147.321498701,98.8211268995,33.3988,15.1015718012
 01/05  22:00:00,38.4068330027,3.87130954136,0.0,0.0,9.17985065927,19.4245,148.245636275,106.33071204,25.0491,16.8658242352
 01/05  23:00:00,38.2983700484,3.87130954136,0.0,0.0,9.17985065927,19.4245,141.910212925,111.287755249,16.6994,13.923057676
 01/05  24:00:00,39.1083892429,3.87130954136,0.0,0.0,9.17985065927,19.4245,133.110390645,117.253533025,8.3497,7.50715762032
 01/06  01:00:00,22.3485103233,3.87130954136,0.0,0.0,4.58992532963,8.1892,137.915491442,128.229440759,3.33988,6.34617068306
 01/06  02:00:00,14.6243376333,0.0,0.0,0.0,1.52997510988,7.4902,3.93196015331,0.0,3.33988,0.59208015331
 01/06  03:00:00,14.6420674374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  04:00:00,14.6547210853,0.0,0.0,0.0,1.52997510988,7.4902,3.93196604386,0.0,3.33988,0.592086043865
 01/06  05:00:00,15.3215584624,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  06:00:00,22.9710733947,3.87130954136,0.00726846959151,0.0,4.58992532963,8.1892,142.726120349,134.356420349,8.3497,0.02
 01/06  07:00:00,38.6479664744,3.87130954136,0.0104470972883,0.0,9.17985065927,19.4245,150.806437488,128.919040523,16.6994,5.18799696462
 01/06  08:00:00,42.7105659972,3.87130954136,0.0122075058138,0.0,9.17985065927,26.9147,161.441837591,118.33671829,25.0491,18.0560193001
 01/06  09:00:00,41.6574741715,3.87130954136,0.0,0.0,9.17985065927,26.9147,161.447900599,111.180707931,33.3988,16.8683926681
 01/06  10:00:00,34.1743122203,3.87130954136,0.0,0.0,9.17985065927,19.4245,141.995448864,103.024102862,25.0491,13.9222460026
 01/06  11:00:00,41.6662190293,3.87130954136,0.00167762813664,0.0,9.17985065927,26.9147,151.075989826,97.1587927212,41.7485,12.1686971043
 01/06  12:00:00,42.438000972,3.87130954136,0.0,0.0,9.17985065927,26.9147,140.077306097,84.4071368082,41.7485,13.9216692889
 01/06  13:00:00,41.7194468035,3.87130954136,0.0,0.0,9.17985065927,26.9147,126.464601414,72.5483207399,41.7485,12.1677806741
 01/06  14:00:00,34.1944961697,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.28997208,70.8952857817,33.3988,10.9958862986
 01/06  15:00:00,34.1942393589,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.962825804,75.665116554,25.0491,9.24860925021
 01/06  16:00:00,34.1817120283,3.87130954136,0.0,0.0,9.17985065927,19.4245,121.820921491,79.1738169877,33.3988,9.24830450296
 01/06  17:00:00,44.7866610282,3.87130954136,0.00499220946333,0.0,9.17985065927,26.9147,135.909366928,76.5623565955,50.0982,9.2488103322
 01/06  18:00:00,45.8524182133,3.87130954136,0.0,0.0,9.17985065927,26.9147,133.733218829,71.4675058341,50.0982,12.1675129947
 01/06  19:00:00,45.8620720227,3.87130954136,0.00336482104396,0.0,9.17985065927,26.9147,133.578097422,66.6135497301,50.0982,16.8663476923
 01/06  20:00:00,38.3620257885,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.418452366,68.9682271449,33.3988,18.0514252212
 01/06  21:00:00,38.353144815,3.87130954136,0.0,0.0,9.17985065927,19.4245,119.436740571,70.3547887554,33.3988,15.6831518156
 01/06  22:00:00,38.313702531,3.87130954136,0.0,0.0,9.17985065927,19.4245,119.579319993,77.6621189177,25.0491,16.8681010755
 01/06  23:00:00,38.3059525341,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.271160807,81.2283315824,16.6994,13.3434292248
 01/06  24:00:00,39.1146906538,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.178906276,84.7445664269,8.3497,8.08463984921
 01/07  01:00:00,22.3569213785,3.87130954136,0.0,0.0,4.58992532963,8.1892,101.026981929,91.3410288793,3.33988,6.34607305013
 01/07  02:00:00,14.645514943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  03:00:00,14.6690151812,0.0,0.0,0.0,1.52997510988,7.4902,3.93192844532,0.0,3.33988,0.592048445324
 01/07  04:00:00,14.6832659436,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  05:00:00,14.8359337085,0.0,0.0,0.0,1.52997510988,7.4902,3.93193438632,0.0,3.33988,0.592054386317
 01/07  06:00:00,22.4756493706,3.87130954136,0.00621385590399,0.0,4.58992532963,8.1892,97.7318551752,89.3621551752,8.3497,0.02
 01/07  07:00:00,38.4366765936,3.87130954136,0.0128217522863,0.0,9.17985065927,19.4245,105.508806311,84.1943669553,16.6994,4.61503935616
 01/07  08:00:00,42.7225962617,3.87130954136,0.00667187506832,0.0,9.17985065927,26.9147,101.07853868,70.8397402691,25.0491,5.18969841069
 01/07  09:00:00,41.6783068121,3.87130954136,0.0,0.0,9.17985065927,26.9147,104.92592259,66.9128567049,33.3988,4.61426588525
 01/07  10:00:00,34.2077613872,3.87130954136,0.00114419019891,0.0,9.17985065927,19.4245,105.693503335,65.5401938941,25.0491,15.1042094406
 01/07  11:00:00,41.7190545474,3.87130954136,0.00549142241894,0.0,9.17985065927,26.9147,117.614166154,61.9408956634,41.7485,13.9247704902
 01/07  12:00:00,42.4813420058,3.87130954136,0.0,0.0,9.17985065927,26.9147,107.498551267,50.6471372399,41.7485,15.1029140272
 01/07  13:00:00,41.7875943536,3.87130954136,0.0,0.0,9.17985065927,26.9147,103.235180864,45.8022877998,41.7485,15.6843930646
 01/07  14:00:00,34.2700366096,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.6303424902,44.3119199318,33.3988,13.9196225583
 01/07  15:00:00,34.2747788705,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.180608653,46.9645029547,25.0491,12.1670056984
 01/07  16:00:00,34.265614197,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.9671037842,48.4000888709,33.3988,12.1682149132
 01/07  17:00:00,44.8766467507,3.87130954136,0.0105753347298,0.0,9.17985065927,26.9147,108.214193327,47.1193420605,50.0982,10.9966512665
 01/07  18:00:00,45.930070957,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.94161305,48.6758821628,50.0982,12.1675308877
 01/07  19:00:00,45.9406608565,3.87130954136,0.00476491801763,0.0,9.17985065927,26.9147,108.007105763,41.0393188012,50.0982,16.869586962
 01/07  20:00:00,38.5841906573,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.2385666848,37.9719023861,33.3988,16.8678642987
 01/07  21:00:00,38.5664625607,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.5187507011,42.0166959945,33.3988,15.1032547065
 01/07  22:00:00,38.4918556581,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.6995418641,44.7815264191,25.0491,16.8689154449
 01/07  23:00:00,38.380505412,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.8693218191,48.0012784131,16.6994,12.168643406
 01/07  24:00:00,39.1659800215,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.0397525598,52.43829504,8.3497,9.25175751977
 01/08  01:00:00,22.4238582353,3.87130954136,0.0,0.0,4.58992532963,8.1892,76.1459738502,64.7228684565,3.33988,8.08322539369
 01/08  02:00:00,14.7207982411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  03:00:00,14.7473077673,0.0,0.0,0.0,1.52997510988,7.4902,3.93193979767,0.0,3.33988,0.592059797673
 01/08  04:00:00,14.750728147,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  05:00:00,14.8911063096,0.0,0.0,0.0,1.52997510988,7.4902,3.93194572058,0.0,3.33988,0.592065720582
 01/08  06:00:00,22.5155296822,3.87130954136,0.0,0.0,4.58992532963,8.1892,84.2352622723,75.8655622723,8.3497,0.02
 01/08  07:00:00,38.4791102367,3.87130954136,0.015169331836,0.0,9.17985065927,19.4245,93.2339556298,71.3443231686,16.6994,5.19023246127
 01/08  08:00:00,42.769309343,3.87130954136,0.0132064711591,0.0,9.17985065927,26.9147,89.4670187564,59.8046639924,25.0491,4.61325476395
 01/08  09:00:00,41.7110468591,3.87130954136,0.0,0.0,9.17985065927,26.9147,96.9371035264,58.9238534865,33.3988,4.61445003991
 01/08  10:00:00,34.223214876,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.9336560971,66.2688718699,25.0491,4.61568422716
 01/08  11:00:00,41.726149807,3.87130954136,0.0160052377222,0.0,9.17985065927,26.9147,123.266862516,65.8337389521,41.7485,15.6846235639
 01/08  12:00:00,42.4749580874,3.87130954136,0.0,0.0,9.17985065927,26.9147,119.586538413,62.7333117889,41.7485,15.1047266246
 01/08  13:00:00,41.7599210743,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.06766841,58.5724964522,41.7485,12.7466719576
 01/08  14:00:00,34.232290012,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.708871742,62.1432237357,33.3988,12.166848006
 01/08  15:00:00,34.2196136468,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.62810826,70.3310102893,25.0491,9.24799797104
 01/08  16:00:00,34.1969815904,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.067740862,77.4200381021,33.3988,9.2489027596
 01/08  17:00:00,44.8016385696,3.87130954136,0.007926189432,0.0,9.17985065927,26.9147,137.868617781,78.5204757081,50.0982,9.24994207274
 01/08  18:00:00,45.8597260704,3.87130954136,0.0,0.0,9.17985065927,26.9147,142.490557389,80.2241895994,50.0982,12.1681677898
 01/08  19:00:00,45.8615886669,3.87130954136,0.0,0.0,9.17985065927,26.9147,147.687478289,81.9047719591,50.0982,15.6845063295
 01/08  20:00:00,38.501341107,3.87130954136,0.0,0.0,9.17985065927,19.4245,133.881615184,85.3786207247,33.3988,15.1041944594
 01/08  21:00:00,38.4805872111,3.87130954136,0.0,0.0,9.17985065927,19.4245,134.341783596,88.1963890272,33.3988,12.7465945684
 01/08  22:00:00,38.4104186417,3.87130954136,0.0,0.0,9.17985065927,19.4245,139.202824593,99.050249041,25.0491,15.1034755518
 01/08  23:00:00,38.3018439095,3.87130954136,0.0,0.0,9.17985065927,19.4245,133.791256702,104.924449577,16.6994,12.1674071251
 01/08  24:00:00,39.1115716726,3.87130954136,0.0,0.0,9.17985065927,19.4245,122.384847155,107.687871922,8.3497,6.34727523297
 01/09  01:00:00,22.350416825,3.87130954136,0.0,0.0,4.58992532963,8.1892,127.791637669,118.104972364,3.33988,6.34678530511
 01/09  02:00:00,14.6324525563,0.0,0.0,0.0,1.52997510988,7.4902,3.9319493678,0.0,3.33988,0.592069367801
 01/09  03:00:00,14.6511079372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  04:00:00,14.662231267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  05:00:00,14.8112614006,0.0,0.0,0.0,1.52997510988,7.4902,3.93195526953,0.0,3.33988,0.592075269535
 01/09  06:00:00,22.4598074659,3.87130954136,0.0063449093465,0.0,4.58992532963,8.1892,144.545890168,136.176190168,8.3497,0.02
 01/09  07:00:00,38.4206577759,3.87130954136,0.0103140552104,0.0,9.17985065927,19.4245,152.967097018,131.078829606,16.6994,5.18886741228
 01/09  08:00:00,42.7099953629,3.87130954136,0.010530094357,0.0,9.17985065927,26.9147,165.281618115,122.175349138,25.0491,18.057168977
 01/09  09:00:00,41.657504334,3.87130954136,0.0,0.0,9.17985065927,26.9147,166.382461188,116.113427089,33.3988,16.8702340981
 01/09  10:00:00,34.1729660827,3.87130954136,0.0,0.0,9.17985065927,19.4245,149.813970047,110.840924319,25.0491,13.9239457275
 01/09  11:00:00,41.6628843992,3.87130954136,0.00160401600511,0.0,9.17985065927,26.9147,160.572549389,106.653967962,41.7485,12.1700814269
 01/09  12:00:00,42.435698771,3.87130954136,0.0,0.0,9.17985065927,26.9147,148.127696158,92.452800222,41.7485,13.926395936
 01/09  13:00:00,41.7172402536,3.87130954136,0.0,0.0,9.17985065927,26.9147,134.029667787,79.5344426158,41.7485,12.746725171
 01/09  14:00:00,34.1921775184,3.87130954136,0.0,0.0,9.17985065927,19.4245,121.530216394,77.7142682606,33.3988,10.4171481331
 01/09  15:00:00,34.1921408921,3.87130954136,0.0,0.0,9.17985065927,19.4245,118.162387933,83.8622096306,25.0491,9.25107830234
 01/09  16:00:00,34.1798830274,3.87130954136,0.0,0.0,9.17985065927,19.4245,134.459304991,91.2343188063,33.3988,9.82618618468
 01/09  17:00:00,44.7842204943,3.87130954136,0.00473259742927,0.0,9.17985065927,26.9147,149.909141845,90.5612013141,50.0982,9.24974053136
 01/09  18:00:00,45.8523811229,3.87130954136,0.0138499633652,0.0,9.17985065927,26.9147,144.909093599,82.6409514647,50.0982,12.1699421347
 01/09  19:00:00,45.8571334068,3.87130954136,0.00344072719163,0.0,9.17985065927,26.9147,148.790306667,81.8238691474,50.0982,16.8682375195
 01/09  20:00:00,38.4978804069,3.87130954136,0.0,0.0,9.17985065927,19.4245,136.832115854,84.7959711492,33.3988,18.6373447047
 01/09  21:00:00,38.4790372406,3.87130954136,0.0,0.0,9.17985065927,19.4245,135.63494334,87.1312076011,33.3988,15.1049357394
 01/09  22:00:00,38.4094984927,3.87130954136,0.0,0.0,9.17985065927,19.4245,137.949673527,96.0321435293,25.0491,16.8684299979
 01/09  23:00:00,38.300969678,3.87130954136,0.0,0.0,9.17985065927,19.4245,131.210967179,100.587548689,16.6994,13.92401849
 01/09  24:00:00,39.1109476306,3.87130954136,0.0,0.0,9.17985065927,19.4245,121.892953809,105.459051909,8.3497,8.08420190048
 01/10  01:00:00,22.351428892,3.87130954136,0.0,0.0,4.58992532963,8.1892,123.566199181,114.454362455,3.33988,5.77195672609
 01/10  02:00:00,14.6308897205,0.0,0.0,0.0,1.52997510988,7.4902,3.93197281272,0.0,3.33988,0.592092812717
 01/10  03:00:00,14.6503045205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  04:00:00,14.6631534587,0.0,0.0,0.0,1.52997510988,7.4902,3.9319658131,0.0,3.33988,0.592085813095
 01/10  05:00:00,15.3294472366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  06:00:00,22.9751705628,3.87130954136,0.00642629005648,0.0,4.58992532963,8.1892,130.886087731,121.944296038,8.3497,0.592091692905
 01/10  07:00:00,38.6513984147,3.87130954136,0.0106536151018,0.0,9.17985065927,19.4245,139.644040292,118.330094789,16.6994,4.61454550305
 01/10  08:00:00,42.713694916,3.87130954136,0.0123562000815,0.0,9.17985065927,26.9147,153.704872419,110.018270428,25.0491,18.6375019913
 01/10  09:00:00,41.6595244724,3.87130954136,0.0,0.0,9.17985065927,26.9147,156.798274708,106.529088026,33.3988,16.8703866819
 01/10  10:00:00,34.1745944059,3.87130954136,0.0,0.0,9.17985065927,19.4245,142.068768321,103.0958521,25.0491,13.9238162203
 01/10  11:00:00,41.665565157,3.87130954136,0.00222231540701,0.0,9.17985065927,26.9147,153.174863201,99.2578874951,41.7485,12.1684757058
 01/10  12:00:00,42.4376036974,3.87130954136,0.0,0.0,9.17985065927,26.9147,143.478676563,87.8071761517,41.7485,13.9230004108
 01/10  13:00:00,41.714230002,3.87130954136,0.0,0.0,9.17985065927,26.9147,132.097282318,78.1815383943,41.7485,12.1672439233
 01/10  14:00:00,34.1903752061,3.87130954136,0.0,0.0,9.17985065927,19.4245,124.595744702,80.2019162228,33.3988,10.9950284796
 01/10  15:00:00,34.1909666961,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.778918242,86.4799993355,25.0491,9.24981890622
 01/10  16:00:00,34.1789912108,3.87130954136,0.0,0.0,9.17985065927,19.4245,134.055833582,91.4077010451,33.3988,9.24933253642
 01/10  17:00:00,44.7816131028,3.87130954136,0.00464343266901,0.0,9.17985065927,26.9147,151.097264238,91.748998467,50.0982,9.25006577119
 01/10  18:00:00,45.8468068141,3.87130954136,0.0,0.0,9.17985065927,26.9147,152.327942539,89.4809347521,50.0982,12.7488077871
 01/10  19:00:00,45.8557007846,3.87130954136,0.00291258012595,0.0,9.17985065927,26.9147,151.073552515,84.1053715572,50.0982,16.8699809582
 01/10  20:00:00,38.353426837,3.87130954136,0.0,0.0,9.17985065927,19.4245,141.302649489,89.8509731986,33.3988,18.0528762908
 01/10  21:00:00,38.3435336084,3.87130954136,0.0,0.0,9.17985065927,19.4245,146.135735458,97.0512062171,33.3988,15.685729241
 01/10  22:00:00,38.3041621018,3.87130954136,0.0,0.0,9.17985065927,19.4245,151.140901353,109.221494293,25.0491,16.8703070599
 01/10  23:00:00,38.2978686825,3.87130954136,0.0,0.0,9.17985065927,19.4245,148.156861521,117.533988346,16.6994,13.9234731748
 01/10  24:00:00,39.1076472444,3.87130954136,0.0,0.0,9.17985065927,19.4245,138.757527054,122.899827331,8.3497,7.50799972298
 01/11  01:00:00,22.3473496491,3.87130954136,0.0,0.0,4.58992532963,8.1892,142.666188497,132.979008483,3.33988,6.34730001408
 01/11  02:00:00,14.6227332475,0.0,0.0,0.0,1.52997510988,7.4902,3.93197577491,0.0,3.33988,0.592095774906
 01/11  03:00:00,14.6395626243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  04:00:00,14.6520185479,0.0,0.0,0.0,1.52997510988,7.4902,3.93196103106,0.0,3.33988,0.592081031061
 01/11  05:00:00,14.8024630153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  06:00:00,22.4562437017,3.87130954136,0.00770923104903,0.0,4.58992532963,8.1892,152.969890295,144.028103377,8.3497,0.592086918455
 01/11  07:00:00,38.417210124,3.87130954136,0.0103329504437,0.0,9.17985065927,19.4245,159.775275465,138.461322761,16.6994,4.61455270398
 01/11  08:00:00,42.7079811006,3.87130954136,0.0119180464736,0.0,9.17985065927,26.9147,172.919410743,129.232011137,25.0491,18.6382996057
 01/11  09:00:00,41.6542006889,3.87130954136,0.0,0.0,9.17985065927,26.9147,175.046153234,124.776915667,33.3988,16.8704375668
 01/11  10:00:00,34.1695252953,3.87130954136,0.0,0.0,9.17985065927,19.4245,158.316814287,119.343019527,25.0491,13.9246947596
 01/11  11:00:00,41.6593920915,3.87130954136,0.00212525647317,0.0,9.17985065927,26.9147,169.910197598,115.992042561,41.7485,12.1696550368
 01/11  12:00:00,42.4304434093,3.87130954136,0.0,0.0,9.17985065927,26.9147,161.977822744,106.304169033,41.7485,13.9251537106
 01/11  13:00:00,41.7085746965,3.87130954136,0.0,0.0,9.17985065927,26.9147,149.985714448,96.0678538978,41.7485,12.1693605499
 01/11  14:00:00,34.1862228349,3.87130954136,0.0,0.0,9.17985065927,19.4245,140.368272861,95.9745855212,33.3988,10.99488734
 01/11  15:00:00,34.1873336125,3.87130954136,0.0,0.0,9.17985065927,19.4245,135.969549559,101.669055884,25.0491,9.25139367499
 01/11  16:00:00,34.1766111354,3.87130954136,0.0,0.0,9.17985065927,19.4245,148.261839191,105.036017831,33.3988,9.82702135961
 01/11  17:00:00,44.7872430419,3.87130954136,0.0101773943458,0.0,9.17985065927,26.9147,158.39384896,99.0490952534,50.0982,9.24655370683
 01/11  18:00:00,45.8511259089,3.87130954136,0.00309214888011,0.0,9.17985065927,26.9147,152.596040085,90.3288255524,50.0982,12.1690145329
 01/11  19:00:00,45.8614890598,3.87130954136,0.00369036603267,0.0,9.17985065927,26.9147,148.162004407,81.1932355871,50.0982,16.8705688198
 01/11  20:00:00,38.5059424764,3.87130954136,0.0,0.0,9.17985065927,19.4245,132.163229246,80.1231286055,33.3988,18.6413006408
 01/11  21:00:00,38.4897095008,3.87130954136,0.0,0.0,9.17985065927,19.4245,130.662298874,82.1608596723,33.3988,15.1026392015
 01/11  22:00:00,38.4167770805,3.87130954136,0.0,0.0,9.17985065927,19.4245,136.931915711,94.7613721635,25.0491,17.1214435478
 01/11  23:00:00,38.3026156582,3.87130954136,0.0,0.0,9.17985065927,19.4245,131.32718908,100.949420062,16.6994,13.6783690181
 01/11  24:00:00,39.1108962983,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.861217311,104.427138797,8.3497,8.0843785142
 01/12  01:00:00,22.3517904805,3.87130954136,0.0,0.0,4.58992532963,8.1892,123.564557302,113.878407472,3.33988,6.34626982933
 01/12  02:00:00,14.6354068915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  03:00:00,14.6551657646,0.0,0.0,0.0,1.52997510988,7.4902,3.93195494826,0.0,3.33988,0.592074948262
 01/12  04:00:00,14.667398683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  05:00:00,14.8177537932,0.0,0.0,0.0,1.52997510988,7.4902,3.93196084708,0.0,3.33988,0.592080847082
 01/12  06:00:00,22.4629919165,3.87130954136,0.00697567188561,0.0,4.58992532963,8.1892,135.338208153,126.968508153,8.3497,0.02
 01/12  07:00:00,38.4225479882,3.87130954136,0.0108394618966,0.0,9.17985065927,19.4245,143.554544426,121.665551855,16.6994,5.18959257116
 01/12  08:00:00,42.7161601261,3.87130954136,0.0139519176914,0.0,9.17985065927,26.9147,155.965068504,112.857425876,25.0491,18.0585426284
 01/12  09:00:00,41.6618706105,3.87130954136,0.00291421840379,0.0,9.17985065927,26.9147,162.301706943,112.032965716,33.3988,16.8699412265
 01/12  10:00:00,34.1734468488,3.87130954136,0.0,0.0,9.17985065927,19.4245,151.895889222,112.917502024,25.0491,13.9292871978
 01/12  11:00:00,41.6664939867,3.87130954136,0.00645472865571,0.0,9.17985065927,26.9147,168.424027104,113.926459653,41.7485,12.7490674504
 01/12  12:00:00,42.435324696,3.87130954136,0.0,0.0,9.17985065927,26.9147,159.106255488,103.435682896,41.7485,13.9220725921
 01/12  13:00:00,41.7168006441,3.87130954136,0.0,0.0,9.17985065927,26.9147,148.637858332,94.7211727518,41.7485,12.1681855804
 01/12  14:00:00,34.1916784581,3.87130954136,0.0,0.0,9.17985065927,19.4245,139.250456176,94.856365499,33.3988,10.9952906765
 01/12  15:00:00,34.1912576482,3.87130954136,0.0,0.0,9.17985065927,19.4245,132.163889621,97.8648167715,25.0491,9.24997284919
 01/12  16:00:00,34.1773485861,3.87130954136,0.0,0.0,9.17985065927,19.4245,145.792992192,103.142548145,33.3988,9.25164404719
 01/12  17:00:00,44.7845583568,3.87130954136,0.0076349198803,0.0,9.17985065927,26.9147,163.200806558,103.276853294,50.0982,9.82575326384
 01/12  18:00:00,45.848742555,3.87130954136,0.0,0.0,9.17985065927,26.9147,161.002158421,98.735424645,50.0982,12.1685337756
 01/12  19:00:00,45.8574382798,3.87130954136,0.00326921866545,0.0,9.17985065927,26.9147,159.097203522,92.129401544,50.0982,16.8696019781
 01/12  20:00:00,38.4990054726,3.87130954136,0.0,0.0,9.17985065927,19.4245,145.370989779,93.331216117,33.3988,18.6409736622
 01/12  21:00:00,38.4804385127,3.87130954136,0.0,0.0,9.17985065927,19.4245,143.355623226,94.8523102668,33.3988,15.104512959
 01/12  22:00:00,38.4091070434,3.87130954136,0.0,0.0,9.17985065927,19.4245,146.053493613,103.551756371,25.0491,17.452637242
 01/12  23:00:00,38.2993381715,3.87130954136,0.0,0.0,9.17985065927,19.4245,137.105564099,106.487156262,16.6994,13.9190078364
 01/12  24:00:00,39.1093132679,3.87130954136,0.0,0.0,9.17985065927,19.4245,126.396706936,110.53953126,8.3497,7.50747567594
 01/13  01:00:00,22.3493974108,3.87130954136,0.0,0.0,4.58992532963,8.1892,132.164173377,122.477629119,3.33988,6.34666425812
 01/13  02:00:00,14.6350165157,0.0,0.0,0.0,1.52997510988,7.4902,3.9319639122,0.0,3.33988,0.592083912196
 01/13  03:00:00,14.6553573881,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  04:00:00,14.6649740159,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  05:00:00,15.329338508,0.0,0.0,0.0,1.52997510988,7.4902,3.93196979086,0.0,3.33988,0.592089790856
 01/13  06:00:00,22.9750347,3.87130954136,0.00755796393733,0.0,4.58992532963,8.1892,137.36625206,128.99655206,8.3497,0.02
 01/13  07:00:00,38.6495280468,3.87130954136,0.0104923967686,0.0,9.17985065927,19.4245,146.906391347,125.017789104,16.6994,5.18920224294
 01/13  08:00:00,42.7128198877,3.87130954136,0.0124679924491,0.0,9.17985065927,26.9147,159.675631078,116.225922354,25.0491,18.4006087246
 01/13  09:00:00,41.6621218705,3.87130954136,0.0,0.0,9.17985065927,26.9147,159.782156195,109.275722223,33.3988,17.1076339722
 01/13  10:00:00,34.1809601615,3.87130954136,0.0,0.0,9.17985065927,19.4245,142.753198443,103.783268126,25.0491,13.9208303178
 01/13  11:00:00,41.672265265,3.87130954136,0.00108229615086,0.0,9.17985065927,26.9147,150.386065343,96.4681693788,41.7485,12.1693959644
 01/13  12:00:00,42.4426680978,3.87130954136,0.0,0.0,9.17985065927,26.9147,138.970583669,83.2970014478,41.7485,13.9250822212
 01/13  13:00:00,41.7208026155,3.87130954136,0.0,0.0,9.17985065927,26.9147,126.724803155,72.2287570347,41.7485,12.7475461204
 01/13  14:00:00,34.1983770135,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.590371709,67.773564824,33.3988,10.4180068854
 01/13  15:00:00,34.206038523,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.867015877,70.9904629296,25.0491,9.82745294723
 01/13  16:00:00,34.1952912001,3.87130954136,0.0,0.0,9.17985065927,19.4245,117.318800817,74.6700682745,33.3988,9.24993254266
 01/13  17:00:00,44.8099932609,3.87130954136,0.00595349643375,0.0,9.17985065927,26.9147,128.336772624,68.989151524,50.0982,9.24942110037
 01/13  18:00:00,45.8801891786,3.87130954136,0.0,0.0,9.17985065927,26.9147,124.907572524,62.0608775853,50.0982,12.7484949386
 01/13  19:00:00,45.8909243726,3.87130954136,0.00418177712647,0.0,9.17985065927,26.9147,122.50883654,55.5405819872,50.0982,16.8700545524
 01/13  20:00:00,38.3975260236,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.391012525,53.9385754894,33.3988,18.0536370357
 01/13  21:00:00,38.3943706731,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.221903085,52.1353885599,33.3988,15.6877145254
 01/13  22:00:00,38.3582172172,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.9154001338,56.9961631469,25.0491,16.8701369869
 01/13  23:00:00,38.3615947482,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.2749523804,56.6486023761,16.6994,13.9269500043
 01/13  24:00:00,39.1608124148,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.8574145608,55.4229677108,8.3497,8.08474684998
 01/14  01:00:00,22.4465724716,3.87130954136,0.0,0.0,4.58992532963,8.1892,64.9665539558,55.2796926825,3.33988,6.34698127334
 01/14  02:00:00,14.7645678739,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  03:00:00,14.8020084784,0.0,0.0,0.0,1.52997510988,7.4902,3.93195742221,0.0,3.33988,0.592077422208
 01/14  04:00:00,14.8249434741,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  05:00:00,14.9805436487,0.0,0.0,0.0,1.52997510988,7.4902,3.93193746417,0.0,3.33988,0.59205746417
 01/14  06:00:00,22.6129747768,3.87130954136,0.0,0.0,4.58992532963,8.1892,50.7357592481,42.3660592481,8.3497,0.02
 01/14  07:00:00,38.5753862223,3.87130954136,0.0200476560002,0.0,9.17985065927,19.4245,60.8016296128,39.4864174936,16.6994,4.61581211912
 01/14  08:00:00,42.829815242,3.87130954136,0.0143219169078,0.0,9.17985065927,26.9147,67.3701491253,37.1327107568,25.0491,5.18833836841
 01/14  09:00:00,41.7438207256,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.6589483816,41.6453979844,33.3988,4.61475039723
 01/14  10:00:00,34.2565398277,3.87130954136,0.00254124079407,0.0,9.17985065927,19.4245,85.6424262766,44.9085035598,25.0491,15.6848227169
 01/14  11:00:00,41.7509746601,3.87130954136,0.00435812849371,0.0,9.17985065927,26.9147,101.403892413,45.7317818674,41.7485,13.9236105455
 01/14  12:00:00,42.4856663992,3.87130954136,0.0,0.0,9.17985065927,26.9147,97.7985992883,40.3653118185,41.7485,15.6847874698
 01/14  13:00:00,41.788929937,3.87130954136,0.0,0.0,9.17985065927,26.9147,96.1744697309,39.3227351846,41.7485,15.1032345463
 01/14  14:00:00,34.262123892,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.6450838053,42.3189927926,33.3988,13.9272910127
 01/14  15:00:00,34.27888479,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.0842955559,37.2870419179,25.0491,12.748153638
 01/14  16:00:00,34.2570349006,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.4400437068,43.8713178894,33.3988,12.1699258174
 01/14  17:00:00,44.8455830329,3.87130954136,0.00446016600208,0.0,9.17985065927,26.9147,112.304458675,51.2092730583,50.0982,10.9969856165
 01/14  18:00:00,45.8994121424,3.87130954136,0.0,0.0,9.17985065927,26.9147,117.836060168,55.5683315674,50.0982,12.169528601
 01/14  19:00:00,45.8996582916,3.87130954136,0.00168903903931,0.0,9.17985065927,26.9147,118.25341289,50.7006413382,50.0982,17.4545715518
 01/14  20:00:00,38.5402820127,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.1507953742,48.8815790625,33.3988,16.8704163117
 01/14  21:00:00,38.5148384822,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.554420232,54.4714520849,33.3988,15.684168147
 01/14  22:00:00,38.4371108671,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.139503965,58.2198339794,25.0491,16.8705699858
 01/14  23:00:00,38.3254643964,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.474408057,61.6056246012,16.6994,12.1693834558
 01/14  24:00:00,39.1228473441,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.721120543,69.1198353184,8.3497,9.25158522467
 01/15  01:00:00,22.362809552,3.87130954136,0.0,0.0,4.58992532963,8.1892,95.0959710089,83.6721363814,3.33988,8.08395462751
 01/15  02:00:00,14.653498681,0.0,0.0,0.0,1.52997510988,7.4902,3.93193555105,0.0,3.33988,0.592055551045
 01/15  03:00:00,14.6761546782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  04:00:00,14.688911953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  05:00:00,14.8398015064,0.0,0.0,0.0,1.52997510988,7.4902,3.93194148072,0.0,3.33988,0.592061480716
 01/15  06:00:00,22.4735308558,3.87130954136,0.00391208662909,0.0,4.58992532963,8.1892,100.428796967,92.0590969667,8.3497,0.02
 01/15  07:00:00,38.4340644874,3.87130954136,0.0121450640159,0.0,9.17985065927,19.4245,110.069741699,88.1813012035,16.6994,5.18904049538
 01/15  08:00:00,42.7182045778,3.87130954136,0.00616315198167,0.0,9.17985065927,26.9147,105.896038433,76.2326183022,25.0491,4.6143201306
 01/15  09:00:00,41.6690869394,3.87130954136,0.0,0.0,9.17985065927,26.9147,112.752728432,74.1643286415,33.3988,5.1895997908
 01/15  10:00:00,34.1784060859,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.735201424,81.0710593141,25.0491,4.61504210941
 01/15  11:00:00,41.6782213727,3.87130954136,0.0110095401595,0.0,9.17985065927,26.9147,135.543333141,78.1081229787,41.7485,15.686710162
 01/15  12:00:00,42.443329002,3.87130954136,0.0,0.0,9.17985065927,26.9147,132.739688733,75.8872466205,41.7485,15.1039421125
 01/15  13:00:00,41.7197576371,3.87130954136,0.0,0.0,9.17985065927,26.9147,127.068988128,72.5720553207,41.7485,12.7484328071
 01/15  14:00:00,34.1956358565,3.87130954136,0.0,0.0,9.17985065927,19.4245,117.68271281,72.1132599141,33.3988,12.1706528963
 01/15  15:00:00,34.1968355879,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.529947865,75.2288423897,25.0491,9.25200547558
 01/15  16:00:00,34.1839309583,3.87130954136,0.0,0.0,9.17985065927,19.4245,122.488920866,79.2656215683,33.3988,9.82449929807
 01/15  17:00:00,43.7308686943,3.87130954136,0.00721404277347,0.0,9.17985065927,26.9147,139.155381996,79.8080845225,50.0982,9.24909747338
 01/15  18:00:00,45.8525255069,3.87130954136,0.0,0.0,9.17985065927,26.9147,141.746705195,78.9080354385,50.0982,12.7404697562
 01/15  19:00:00,45.8572014436,3.87130954136,0.0,0.0,9.17985065927,26.9147,142.909664612,77.6999343826,50.0982,15.111530229
 01/15  20:00:00,38.4989704519,3.87130954136,0.0,0.0,9.17985065927,19.4245,129.611150927,80.5280114347,33.3988,15.6843394928
 01/15  21:00:00,38.4800969795,3.87130954136,0.0,0.0,9.17985065927,19.4245,126.004501243,80.4373511349,33.3988,12.1683501083
 01/15  22:00:00,38.4109508073,3.87130954136,0.0,0.0,9.17985065927,19.4245,128.703935231,87.9675482485,25.0491,15.6872869827
 01/15  23:00:00,38.3028566805,3.87130954136,0.0,0.0,9.17985065927,19.4245,121.786357108,92.9171099216,16.6994,12.1698471861
 01/15  24:00:00,39.1128706874,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.361041959,94.0885456721,8.3497,6.92279628672
 01/16  01:00:00,22.3554743019,3.87130954136,0.0,0.0,4.58992532963,8.1892,111.547563231,100.699790848,3.33988,7.50789238287
 01/16  02:00:00,14.6406408036,0.0,0.0,0.0,1.52997510988,7.4902,3.9319297898,0.0,3.33988,0.592049789804
 01/16  03:00:00,14.6608814201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.6740575696,0.0,0.0,0.0,1.52997510988,7.4902,3.93193572865,0.0,3.33988,0.592055728654
 01/16  05:00:00,14.825375476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  06:00:00,22.47020307,3.87130954136,0.00938308015861,0.0,4.58992532963,8.1892,116.645070889,108.275370889,8.3497,0.02
 01/16  07:00:00,38.4281055103,3.87130954136,0.0115219633794,0.0,9.17985065927,19.4245,124.843740904,102.956115168,16.6994,5.18822573577
 01/16  08:00:00,42.713458068,3.87130954136,0.00967328281231,0.0,9.17985065927,26.9147,119.368084552,89.7042310418,25.0491,4.61475351011
 01/16  09:00:00,41.6603358987,3.87130954136,0.0,0.0,9.17985065927,26.9147,125.066894801,86.4781375033,33.3988,5.18995729772
 01/16  10:00:00,34.1728579535,3.87130954136,0.0,0.0,9.17985065927,19.4245,119.555372871,89.8913662435,25.0491,4.61490662719
 01/16  11:00:00,41.6739413883,3.87130954136,0.0078924556936,0.0,9.17985065927,26.9147,139.275285884,81.8395990489,41.7485,15.6871868355
 01/16  12:00:00,42.4448069232,3.87130954136,0.0,0.0,9.17985065927,26.9147,129.000759698,72.1452620168,41.7485,15.1069976811
 01/16  13:00:00,41.7295141007,3.87130954136,0.0,0.0,9.17985065927,26.9147,117.949286144,63.4525889767,41.7485,12.7481971677
 01/16  14:00:00,34.2157254638,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.329662186,60.7609761075,33.3988,12.1698860786
 01/16  15:00:00,34.225259059,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.2477666834,63.3732949384,25.0491,9.82537174499
 01/16  16:00:00,34.2229319714,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.927001074,64.2795140061,33.3988,9.24868706829
 01/16  17:00:00,43.7858675265,3.87130954136,0.013452005752,0.0,9.17985065927,26.9147,120.335929847,60.9868031393,50.0982,9.25092670817
 01/16  18:00:00,45.9069601824,3.87130954136,0.00385855107372,0.0,9.17985065927,26.9147,121.546211316,58.698296047,50.0982,12.7497152686
 01/16  19:00:00,45.9136229972,3.87130954136,0.0,0.0,9.17985065927,26.9147,118.699333091,52.9165204629,50.0982,15.6846126284
 01/16  20:00:00,38.5650614065,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.2118617406,49.7086648509,33.3988,15.1043968898
 01/16  21:00:00,38.5440544814,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.6038965075,50.456286562,33.3988,12.7488099455
 01/16  22:00:00,38.4700292405,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.4662802419,58.3106014054,25.0491,15.1065788364
 01/16  23:00:00,38.3588224889,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.8001582999,62.3523455626,16.6994,12.7484127373
 01/16  24:00:00,39.1439353385,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.0742094004,66.3770579625,8.3497,6.34745143785
 01/17  01:00:00,22.3872865206,3.87130954136,0.00165001118143,0.0,4.58992532963,8.1892,87.0409152854,77.3542149724,3.33988,6.34682031293
 01/17  02:00:00,14.6731683134,0.0,0.0,0.0,1.52997510988,7.4902,3.93192776153,0.0,3.33988,0.592047761532
 01/17  03:00:00,14.6927800662,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  04:00:00,14.7034718306,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
