Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  05:00:00,15.3662882758,0.0,0.0,0.0,1.52997510988,7.4902,3.93193370362,0.0,3.33988,0.592053703615
 01/17  06:00:00,22.991748396,3.87130954136,0.0,0.0,4.58992532963,8.1892,97.8510867817,89.4813867817,8.3497,0.02
 01/17  07:00:00,38.6648954542,3.87130954136,0.0122813228241,0.0,9.17985065927,19.4245,108.418908195,86.5304525379,16.6994,5.18905565661
 01/17  08:00:00,42.7327153954,3.87130954136,0.0158640538533,0.0,9.17985065927,26.9147,123.942808294,80.2562494563,25.0491,18.6374588379
 01/17  09:00:00,41.6769805732,3.87130954136,0.00324389378502,0.0,9.17985065927,26.9147,131.890091263,81.6198333375,33.3988,16.8714579259
 01/17  10:00:00,34.186894054,3.87130954136,0.0,0.0,9.17985065927,19.4245,123.045294044,84.0706481689,25.0491,13.9255458747
 01/17  11:00:00,41.6791312018,3.87130954136,0.00702430310317,0.0,9.17985065927,26.9147,143.072685377,88.5759206373,41.7485,12.7482647392
 01/17  12:00:00,42.4454216095,3.87130954136,0.0,0.0,9.17985065927,26.9147,134.834877253,79.164570083,41.7485,13.9218071705
 01/17  13:00:00,41.7250524933,3.87130954136,0.0,0.0,9.17985065927,26.9147,123.988899743,70.0718314199,41.7485,12.1685683226
 01/17  14:00:00,34.197025668,3.87130954136,0.0,0.0,9.17985065927,19.4245,117.675837182,73.2795206595,33.3988,10.9975165229
 01/17  15:00:00,34.1957506824,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.073203804,79.195118803,25.0491,9.82898500068
 01/17  16:00:00,34.1825393653,3.87130954136,0.0,0.0,9.17985065927,19.4245,131.318136136,88.6687888872,33.3988,9.25054724916
 01/17  17:00:00,43.7254010667,3.87130954136,0.00428255365528,0.0,9.17985065927,26.9147,152.378294685,93.0299248178,50.0982,9.25016986731
 01/17  18:00:00,45.8484715532,3.87130954136,0.0,0.0,9.17985065927,26.9147,155.828929339,92.9829696099,50.0982,12.7477597291
 01/17  19:00:00,45.8549057953,3.87130954136,0.00134199625141,0.0,9.17985065927,26.9147,158.338080476,91.3673584236,50.0982,16.8725220526
 01/17  20:00:00,38.3548611673,3.87130954136,0.0,0.0,9.17985065927,19.4245,147.971683451,95.93100243,33.3988,18.6418810207
 01/17  21:00:00,38.3450897627,3.87130954136,0.0,0.0,9.17985065927,19.4245,147.532954757,98.4483324914,33.3988,15.685822266
 01/17  22:00:00,38.3063351199,3.87130954136,0.0,0.0,9.17985065927,19.4245,149.221018762,107.301621519,25.0491,16.8702972434
 01/17  23:00:00,38.3002942781,3.87130954136,0.0,0.0,9.17985065927,19.4245,143.941480458,113.316528389,16.6994,13.925552069
 01/17  24:00:00,39.1099454917,3.87130954136,0.0,0.0,9.17985065927,19.4245,137.286093038,120.852003552,8.3497,8.08438948556
 01/18  01:00:00,22.3489287058,3.87130954136,0.0,0.0,4.58992532963,8.1892,142.371123193,132.684491761,3.33988,6.34675143231
 01/18  02:00:00,14.6259480961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  03:00:00,14.6433189319,0.0,0.0,0.0,1.52997510988,7.4902,3.93193057086,0.0,3.33988,0.592050570865
 01/18  04:00:00,14.6549849493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  05:00:00,14.8048578641,0.0,0.0,0.0,1.52997510988,7.4902,3.93193650847,0.0,3.33988,0.59205650847
 01/18  06:00:00,22.456438615,3.87130954136,0.00736244589768,0.0,4.58992532963,8.1892,156.880296152,148.510596152,8.3497,0.02
 01/18  07:00:00,38.417174074,3.87130954136,0.0103106148918,0.0,9.17985065927,19.4245,164.936358507,143.046447146,16.6994,5.19051136132
 01/18  08:00:00,41.6505574347,3.87130954136,0.0132537102752,0.0,9.17985065927,26.9147,178.266605488,135.155129961,25.0491,18.062375527
 01/18  09:00:00,41.6546362983,3.87130954136,0.00131304120605,0.0,9.17985065927,26.9147,185.190585336,134.336142716,33.3988,17.4556426196
 01/18  10:00:00,34.1683210417,3.87130954136,0.0,0.0,9.17985065927,19.4245,170.848558821,131.872405304,25.0491,13.927053517
 01/18  11:00:00,41.6578120809,3.87130954136,0.0020957200121,0.0,9.17985065927,26.9147,182.364372537,127.866993056,41.7485,12.7488794811
 01/18  12:00:00,42.4297808212,3.87130954136,0.0,0.0,9.17985065927,26.9147,170.628056493,114.956634989,41.7485,13.9229215046
 01/18  13:00:00,41.7087977537,3.87130954136,0.0,0.0,9.17985065927,26.9147,155.439721871,101.520531217,41.7485,12.1706906543
 01/18  14:00:00,34.1848882172,3.87130954136,0.0,0.0,9.17985065927,19.4245,141.958546634,97.5627420857,33.3988,10.9970045488
 01/18  15:00:00,34.1865545524,3.87130954136,0.0,0.0,9.17985065927,19.4245,135.735273926,100.857323144,25.0491,9.82885078208
 01/18  16:00:00,34.1745288254,3.87130954136,0.0,0.0,9.17985065927,19.4245,148.300639212,105.651233578,33.3988,9.25060563361
 01/18  17:00:00,43.7173270054,3.87130954136,0.00333559723304,0.0,9.17985065927,26.9147,166.769926803,107.421664085,50.0982,9.25006271761
 01/18  18:00:00,45.8411240752,3.87130954136,0.0,0.0,9.17985065927,26.9147,171.982483922,109.135902324,50.0982,12.748381598
 01/18  19:00:00,45.8470086307,3.87130954136,0.0012656534138,0.0,9.17985065927,26.9147,175.577439244,108.605535036,50.0982,16.8737042085
 01/18  20:00:00,38.4901926282,3.87130954136,0.0,0.0,9.17985065927,19.4245,165.300867174,113.25842222,33.3988,18.6436449534
 01/18  21:00:00,38.4718999795,3.87130954136,0.0,0.0,9.17985065927,19.4245,166.235278197,117.148124121,33.3988,15.6883540757
 01/18  22:00:00,38.4022870578,3.87130954136,0.0,0.0,9.17985065927,19.4245,168.990424175,127.068595811,25.0491,16.8727283637
 01/18  23:00:00,38.293567154,3.87130954136,0.0,0.0,9.17985065927,19.4245,162.283126354,131.65590378,16.6994,13.9278225737
 01/18  24:00:00,39.1039577421,3.87130954136,0.0,0.0,9.17985065927,19.4245,153.049268778,136.615426923,8.3497,8.08414185538
 01/19  01:00:00,22.343343333,3.87130954136,0.0,0.0,4.58992532963,8.1892,155.640283842,145.953807373,3.33988,6.3465964683
 01/19  02:00:00,14.6159776464,0.0,0.0,0.0,1.52997510988,7.4902,3.93192968574,0.0,3.33988,0.592049685743
 01/19  03:00:00,14.631856494,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  04:00:00,14.6448647046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  05:00:00,14.7958796331,0.0,0.0,0.0,1.52997510988,7.4902,3.93193562476,0.0,3.33988,0.592055624759
 01/19  06:00:00,22.4526538186,3.87130954136,0.00795952026343,0.0,4.58992532963,8.1892,160.346352678,151.976652678,8.3497,0.02
 01/19  07:00:00,38.4143817828,3.87130954136,0.0103113457377,0.0,9.17985065927,19.4245,168.209337838,146.320782865,16.6994,5.18915497273
 01/19  08:00:00,41.6465826528,3.87130954136,0.011922236172,0.0,9.17985065927,26.9147,180.509340523,136.821239698,25.0491,18.6390008245
 01/19  09:00:00,41.6515586893,3.87130954136,0.0,0.0,9.17985065927,26.9147,183.649432575,133.377142692,33.3988,16.8734898827
 01/19  10:00:00,34.1672799606,3.87130954136,0.0,0.0,9.17985065927,19.4245,162.931312449,123.954486921,25.0491,13.9277255278
 01/19  11:00:00,41.6589749711,3.87130954136,0.00121050988442,0.0,9.17985065927,26.9147,169.48730758,114.989407165,41.7485,12.7494004148
 01/19  12:00:00,42.4327293667,3.87130954136,0.0,0.0,9.17985065927,26.9147,153.956970019,98.2820775807,41.7485,13.9263924385
 01/19  13:00:00,41.7148149141,3.87130954136,0.0,0.0,9.17985065927,26.9147,140.429931662,85.9318257846,41.7485,12.7496058777
 01/19  14:00:00,34.1872559344,3.87130954136,0.0,0.0,9.17985065927,19.4245,131.04236742,86.6463152467,33.3988,10.9972521728
 01/19  15:00:00,34.1883469717,3.87130954136,0.0,0.0,9.17985065927,19.4245,124.525387889,90.2277797788,25.0491,9.24850810969
 01/19  16:00:00,34.1767952334,3.87130954136,0.0,0.0,9.17985065927,19.4245,136.738368256,94.0883019456,33.3988,9.2512663099
 01/19  17:00:00,43.7210735798,3.87130954136,0.00324566756148,0.0,9.17985065927,26.9147,152.708220465,92.7826685307,50.0982,9.8273519346
 01/19  18:00:00,45.8468219081,3.87130954136,0.0,0.0,9.17985065927,26.9147,151.920729319,89.6528397626,50.0982,12.1696895565
 01/19  19:00:00,45.8554719217,3.87130954136,0.00151191811606,0.0,9.17985065927,26.9147,151.902778875,84.3499554348,50.0982,17.4546234404
 01/19  20:00:00,38.4979604863,3.87130954136,0.0,0.0,9.17985065927,19.4245,139.194571566,87.1585802921,33.3988,18.637191274
 01/19  21:00:00,38.4802822577,3.87130954136,0.0,0.0,9.17985065927,19.4245,135.219091181,86.7144559701,33.3988,15.1058352112
 01/19  22:00:00,38.4100181669,3.87130954136,0.0,0.0,9.17985065927,19.4245,134.920755325,92.4155313537,25.0491,17.4561239711
 01/19  23:00:00,38.3008405475,3.87130954136,0.0,0.0,9.17985065927,19.4245,127.928760894,97.3052601178,16.6994,13.924100776
 01/19  24:00:00,39.1107068297,3.87130954136,0.0,0.0,9.17985065927,19.4245,118.057200964,101.622108897,8.3497,8.08539206723
 01/20  01:00:00,22.3519735669,3.87130954136,0.0,0.0,4.58992532963,8.1892,119.480018668,109.792373617,3.33988,6.34776505097
 01/20  02:00:00,14.634843178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  03:00:00,14.6562834425,0.0,0.0,0.0,1.52997510988,7.4902,3.93194768428,0.0,3.33988,0.592067684279
 01/20  04:00:00,14.6702136863,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  05:00:00,15.3375999561,0.0,0.0,0.0,1.52997510988,7.4902,3.93195359464,0.0,3.33988,0.592073594642
 01/20  06:00:00,22.9803855646,3.87130954136,0.00609402906127,0.0,4.58992532963,8.1892,113.752862878,105.383162878,8.3497,0.02
 01/20  07:00:00,38.6560184571,3.87130954136,0.0095722259752,0.0,9.17985065927,19.4245,116.090181716,94.7749487807,16.6994,4.6158329357
 01/20  08:00:00,41.666905438,3.87130954136,0.0140884617825,0.0,9.17985065927,26.9147,126.415574246,82.7160613764,25.0491,18.6504128698
 01/20  09:00:00,41.6706060588,3.87130954136,0.0,0.0,9.17985065927,26.9147,130.41058584,79.5550448817,33.3988,17.4567409583
 01/20  10:00:00,34.1839362515,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.614657394,76.6401521163,25.0491,13.925405278
 01/20  11:00:00,41.6837941089,3.87130954136,0.00477726861983,0.0,9.17985065927,26.9147,126.942216082,72.444137203,41.7485,12.7495788787
 01/20  12:00:00,42.4521891325,3.87130954136,0.0,0.0,9.17985065927,26.9147,118.810086017,63.1383301122,41.7485,13.9232559043
 01/20  13:00:00,41.738029272,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.29963158,56.2008074877,41.7485,12.3503240919
 01/20  14:00:00,34.2139651533,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.920884264,60.70511498,33.3988,10.8169692839
 01/20  15:00:00,34.2112356857,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.455405225,69.580043739,25.0491,9.8262614862
 01/20  16:00:00,34.1973738016,3.87130954136,0.0,0.0,9.17985065927,19.4245,117.809904943,75.1609195006,33.3988,9.25018544252
 01/20  17:00:00,43.7476894722,3.87130954136,0.00950627755637,0.0,9.17985065927,26.9147,132.795566775,72.8682526022,50.0982,9.82911417278
 01/20  18:00:00,45.8706270376,3.87130954136,0.003422016904,0.0,9.17985065927,26.9147,129.706757067,67.4390001478,50.0982,12.169556919
 01/20  19:00:00,45.8774751997,3.87130954136,0.00386243371874,0.0,9.17985065927,26.9147,129.951025512,62.3991650097,50.0982,17.4536605022
 01/20  20:00:00,38.37562202,3.87130954136,0.0,0.0,9.17985065927,19.4245,117.974672091,65.9384221893,33.3988,18.6374499013
 01/20  21:00:00,38.3658612155,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.835552538,68.3303620475,33.3988,15.10639049
 01/20  22:00:00,38.3237919931,3.87130954136,0.0,0.0,9.17985065927,19.4245,119.526272233,77.0205730567,25.0491,17.4565991761
 01/20  23:00:00,38.314533731,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.940031236,81.3153779668,16.6994,13.9252532692
 01/20  24:00:00,39.1212058535,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.247903548,84.8120638699,8.3497,8.08613967815
 01/21  01:00:00,22.3583422418,3.87130954136,0.0,0.0,4.58992532963,8.1892,102.437115576,92.7502161551,3.33988,6.34701942051
 01/21  02:00:00,14.6503430262,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  03:00:00,14.6739495288,0.0,0.0,0.0,1.52997510988,7.4902,3.93195284264,0.0,3.33988,0.592072842644
 01/21  04:00:00,14.6867727074,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.8369938919,0.0,0.0,0.0,1.52997510988,7.4902,3.93195874481,0.0,3.33988,0.592078744809
 01/21  06:00:00,22.4757889336,3.87130954136,0.00982326000366,0.0,4.58992532963,8.1892,112.226949686,103.857249686,8.3497,0.02
 01/21  07:00:00,38.4317426476,3.87130954136,0.0117899115844,0.0,9.17985065927,19.4245,120.698230116,98.8083239148,16.6994,5.19050620105
 01/21  08:00:00,41.6606381841,3.87130954136,0.00827038827128,0.0,9.17985065927,26.9147,117.866005236,88.2028316849,25.0491,4.61407355107
 01/21  09:00:00,41.6694101457,3.87130954136,0.0,0.0,9.17985065927,26.9147,120.078529907,82.0637748065,33.3988,4.61595510075
 01/21  10:00:00,34.190635079,3.87130954136,0.00082588857229,0.0,9.17985065927,19.4245,116.968285087,76.2314356207,25.0491,15.6877494661
 01/21  11:00:00,41.6916322023,3.87130954136,0.00207485163246,0.0,9.17985065927,26.9147,126.701176607,70.4464901226,41.7485,14.5061864844
 01/21  12:00:00,42.4611887186,3.87130954136,0.0,0.0,9.17985065927,26.9147,118.827946004,61.9729148745,41.7485,15.1065311295
 01/21  13:00:00,41.7533471143,3.87130954136,0.0,0.0,9.17985065927,26.9147,115.727448935,58.291208321,41.7485,15.6877406136
 01/21  14:00:00,34.2353184437,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.289763873,56.3807977864,33.3988,14.5101660866
 01/21  15:00:00,34.2307542175,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.5412118455,60.3230961616,25.0491,12.1690156839
 01/21  16:00:00,34.2169773884,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.860067811,62.7130277169,33.3988,12.7482400939
 01/21  17:00:00,43.7710791818,3.87130954136,0.00917088246599,0.0,9.17985065927,26.9147,122.665905394,61.5707404597,50.0982,10.9969649342
 01/21  18:00:00,45.8867304519,3.87130954136,0.0,0.0,9.17985065927,26.9147,125.180342382,62.9113682022,50.0982,12.1707741802
 01/21  19:00:00,45.8903849061,3.87130954136,0.00388830722443,0.0,9.17985065927,26.9147,124.296492372,56.7410739093,50.0982,17.4572184628
 01/21  20:00:00,38.5313425201,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.947849618,54.6779592398,33.3988,16.8710903781
 01/21  21:00:00,38.5128509955,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.85232377,58.7642997668,33.3988,15.6892240036
 01/21  22:00:00,38.4388508357,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.811810235,61.3067360201,25.0491,17.4559742147
 01/21  23:00:00,38.3300324459,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.2779201047,64.4088110606,16.6994,12.169709044
 01/21  24:00:00,39.1325698829,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.680488561,70.5008625851,8.3497,9.82992597593
 01/22  01:00:00,22.3715477615,3.87130954136,0.0,0.0,4.58992532963,8.1892,93.423160869,82.5743602127,3.33988,7.50892065636
 01/22  02:00:00,14.6644760687,0.0,0.0,0.0,1.52997510988,7.4902,3.93196894977,0.0,3.33988,0.592088949768
 01/22  03:00:00,14.6878541593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  04:00:00,14.7006957848,0.0,0.0,0.0,1.52997510988,7.4902,3.93195764158,0.0,3.33988,0.592077641578
 01/22  05:00:00,14.851248713,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  06:00:00,22.4814138634,3.87130954136,0.0044550303247,0.0,4.58992532963,8.1892,99.6060532634,90.6642697289,8.3497,0.592083534537
 01/22  07:00:00,38.4370615947,3.87130954136,0.0126605621842,0.0,9.17985065927,19.4245,107.073051583,85.7591252748,16.6994,4.61452630851
 01/22  08:00:00,41.6673546563,3.87130954136,0.01075763412,0.0,9.17985065927,26.9147,105.578734256,75.4901849583,25.0491,5.03944929807
 01/22  09:00:00,41.6689062826,3.87130954136,0.0,0.0,9.17985065927,26.9147,114.592642692,76.429075096,33.3988,4.76476759555
 01/22  10:00:00,34.1810045194,3.87130954136,0.0,0.0,9.17985065927,19.4245,113.394697157,83.7300611008,25.0491,4.61553605632
 01/22  11:00:00,41.6793072823,3.87130954136,0.00699055071399,0.0,9.17985065927,26.9147,139.105016517,81.6684975457,41.7485,15.6880189715
 01/22  12:00:00,42.4452408127,3.87130954136,0.0,0.0,9.17985065927,26.9147,140.459040661,83.0219239067,41.7485,15.6886167542
 01/22  13:00:00,41.7195716096,3.87130954136,0.0,0.0,9.17985065927,26.9147,139.848941528,85.3522501755,41.7485,12.7481913525
 01/22  14:00:00,34.1933226676,3.87130954136,0.0,0.0,9.17985065927,19.4245,137.690609559,92.1211268464,33.3988,12.1706827124
 01/22  15:00:00,34.1928759988,3.87130954136,0.0,0.0,9.17985065927,19.4245,135.583930504,100.708040085,25.0491,9.82679041928
 01/22  16:00:00,34.1791336562,3.87130954136,0.0,0.0,9.17985065927,19.4245,151.998157803,109.34871219,33.3988,9.25064561291
 01/22  17:00:00,43.7203242401,3.87130954136,0.00297167920812,0.0,9.17985065927,26.9147,175.185816954,115.259702453,50.0982,9.82791450097
 01/22  18:00:00,45.8434838698,3.87130954136,0.0,0.0,9.17985065927,26.9147,180.57184883,118.302570329,50.0982,12.1710785014
 01/22  19:00:00,45.8471164612,3.87130954136,0.0,0.0,9.17985065927,26.9147,184.107932745,118.320546808,50.0982,15.6891859374
 01/22  20:00:00,38.4902291888,3.87130954136,0.0,0.0,9.17985065927,19.4245,173.123127351,124.036802129,33.3988,15.6875252219
 01/22  21:00:00,38.4707092722,3.87130954136,0.0,0.0,9.17985065927,19.4245,173.462801098,127.31377903,33.3988,12.7502220681
 01/22  22:00:00,38.4013790236,3.87130954136,0.0,0.0,9.17985065927,19.4245,179.601895661,138.864349048,25.0491,15.6884466134
 01/22  23:00:00,38.2918647413,3.87130954136,0.0,0.0,9.17985065927,19.4245,177.767336661,148.897941409,16.6994,12.1699952521
 01/22  24:00:00,39.1018735581,3.87130954136,0.0,0.0,9.17985065927,19.4245,168.17182052,153.475255695,8.3497,6.34686482534
 01/23  01:00:00,22.3399500856,3.87130954136,0.0,0.0,4.58992532963,8.1892,175.560785424,165.873523584,3.33988,6.34738183979
 01/23  02:00:00,14.6111504302,0.0,0.0,0.0,1.52997510988,7.4902,3.93197517152,0.0,3.33988,0.592095171517
 01/23  03:00:00,14.6252286802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  04:00:00,14.6375766587,0.0,0.0,0.0,1.52997510988,7.4902,3.93196633262,0.0,3.33988,0.592086332617
 01/23  05:00:00,14.788041256,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  06:00:00,22.4458090183,3.87130954136,0.00665735440942,0.0,4.58992532963,8.1892,181.778550048,172.836757836,8.3497,0.592092211603
 01/23  07:00:00,38.4104767958,3.87130954136,0.0105315721095,0.0,9.17985065927,19.4245,185.687362649,164.372897183,16.6994,4.61506546613
 01/23  08:00:00,41.6434314155,3.87130954136,0.0122252054635,0.0,9.17985065927,26.9147,195.972699214,152.275619332,25.0491,18.6479798822
 01/23  09:00:00,41.6489706547,3.87130954136,0.0,0.0,9.17985065927,26.9147,197.312288046,146.457687891,33.3988,17.455800155
 01/23  10:00:00,34.1643544596,3.87130954136,0.0,0.0,9.17985065927,19.4245,178.166271804,139.189473573,25.0491,13.9276982312
 01/23  11:00:00,41.6541575434,3.87130954136,0.00152733476116,0.0,9.17985065927,26.9147,189.400413592,134.902031676,41.7485,12.7498819164
 01/23  12:00:00,42.4265342846,3.87130954136,0.0,0.0,9.17985065927,26.9147,178.713755085,123.039223341,41.7485,13.926031744
 01/23  13:00:00,41.7050558264,3.87130954136,0.0,0.0,9.17985065927,26.9147,164.064177831,109.566410464,41.7485,12.7492673673
 01/23  14:00:00,34.1818612946,3.87130954136,0.0,0.0,9.17985065927,19.4245,152.915106027,108.517919409,33.3988,10.9983866185
 01/23  15:00:00,34.1834767463,3.87130954136,0.0,0.0,9.17985065927,19.4245,144.889373401,110.590669135,25.0491,9.24960426534
 01/23  16:00:00,34.1720140901,3.87130954136,0.0,0.0,9.17985065927,19.4245,155.614829627,112.388132909,33.3988,9.82789671818
 01/23  17:00:00,43.715849656,3.87130954136,0.00436516899705,0.0,9.17985065927,26.9147,172.443340547,113.094678323,50.0982,9.25046222372
 01/23  18:00:00,45.839313794,3.87130954136,0.0,0.0,9.17985065927,26.9147,172.785805456,109.938297595,50.0982,12.7493078601
 01/23  19:00:00,45.8476188726,3.87130954136,0.00289750300557,0.0,9.17985065927,26.9147,172.166582507,105.1951977,50.0982,16.8731848078
 01/23  20:00:00,38.4902686432,3.87130954136,0.0,0.0,9.17985065927,19.4245,160.970122875,108.923952475,33.3988,18.6473703998
 01/23  21:00:00,38.4725343043,3.87130954136,0.0,0.0,9.17985065927,19.4245,158.886059291,109.798042392,33.3988,15.6892168987
 01/23  22:00:00,38.4038379132,3.87130954136,0.0,0.0,9.17985065927,19.4245,158.796116117,116.292636748,25.0491,17.454379369
 01/23  23:00:00,38.2955133489,3.87130954136,0.0,0.0,9.17985065927,19.4245,152.074497431,121.451409262,16.6994,13.9236881697
 01/23  24:00:00,39.1057164138,3.87130954136,0.0,0.0,9.17985065927,19.4245,143.686547909,127.251328535,8.3497,8.0855193733
 01/24  01:00:00,22.3459846762,3.87130954136,0.0,0.0,4.58992532963,8.1892,146.106825531,136.418854773,3.33988,6.34809075829
 01/24  02:00:00,14.6211402792,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  03:00:00,14.6390222316,0.0,0.0,0.0,1.52997510988,7.4902,3.93197455617,0.0,3.33988,0.592094556171
 01/24  04:00:00,14.6520658612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  05:00:00,15.3191722178,0.0,0.0,0.0,1.52997510988,7.4902,3.9319287095,0.0,3.33988,0.592048709504
 01/24  06:00:00,22.9696402774,3.87130954136,0.00799658926921,0.0,4.58992532963,8.1892,147.350852602,138.981152602,8.3497,0.02
 01/24  07:00:00,38.6467852386,3.87130954136,0.0105588271476,0.0,9.17985065927,19.4245,153.656676756,131.76660271,16.6994,5.19067404573
 01/24  08:00:00,41.6521876111,3.87130954136,0.0135608474867,0.0,9.17985065927,26.9147,166.511373846,122.823594602,25.0491,18.6386792444
 01/24  09:00:00,41.6547804474,3.87130954136,0.0,0.0,9.17985065927,26.9147,170.642562331,120.371127531,33.3988,16.8726347998
 01/24  10:00:00,34.1701298712,3.87130954136,0.0,0.0,9.17985065927,19.4245,158.563965653,119.004356061,25.0491,14.5105095923
 01/24  11:00:00,41.6593362694,3.87130954136,0.00303016357925,0.0,9.17985065927,26.9147,174.412485694,120.493255501,41.7485,12.1707301934
 01/24  12:00:00,42.4295341847,3.87130954136,0.0,0.0,9.17985065927,26.9147,168.464398554,112.205423869,41.7485,14.5104746843
 01/24  13:00:00,41.7089609841,3.87130954136,0.0,0.0,9.17985065927,26.9147,156.71932906,102.800091357,41.7485,12.1707377028
 01/24  14:00:00,34.1849262076,3.87130954136,0.0,0.0,9.17985065927,19.4245,148.101297359,103.706132849,33.3988,10.9963645094
 01/24  15:00:00,34.1859260154,3.87130954136,0.0,0.0,9.17985065927,19.4245,144.128489104,109.250534027,25.0491,9.82885507757
 01/24  16:00:00,34.1734777352,3.87130954136,0.0,0.0,9.17985065927,19.4245,154.820417415,112.172358176,33.3988,9.24925923883
 01/24  17:00:00,43.7221781045,3.87130954136,0.00751958461143,0.0,9.17985065927,26.9147,168.918652299,108.990579116,50.0982,9.8298731838
 01/24  18:00:00,45.8462495951,3.87130954136,0.0,0.0,9.17985065927,26.9147,164.58813062,102.3188412,50.0982,12.1710894198
 01/24  19:00:00,45.8561732304,3.87130954136,0.00334994443614,0.0,9.17985065927,26.9147,162.460889028,94.9066586029,50.0982,17.4560304247
 01/24  20:00:00,38.355664615,3.87130954136,0.0,0.0,9.17985065927,19.4245,148.15847847,96.1178028932,33.3988,18.6418755772
 01/24  21:00:00,38.3469968462,3.87130954136,0.0,0.0,9.17985065927,19.4245,145.171270673,96.0841867383,33.3988,15.6882839351
 01/24  22:00:00,38.3068576226,3.87130954136,0.0,0.0,9.17985065927,19.4245,145.719535494,103.798098448,25.0491,16.8723370456
 01/24  23:00:00,38.2991426299,3.87130954136,0.0,0.0,9.17985065927,19.4245,139.267799353,108.059803651,16.6994,14.5085957016
 01/24  24:00:00,39.108837856,3.87130954136,0.0,0.0,9.17985065927,19.4245,127.376334354,111.518940299,8.3497,7.50769405467
 01/25  01:00:00,22.3498682942,3.87130954136,0.0,0.0,4.58992532963,8.1892,129.909697148,119.646751062,3.33988,6.9230660868
 01/25  02:00:00,14.6324342533,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  03:00:00,14.6532878503,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  04:00:00,14.6667428689,0.0,0.0,0.0,1.52997510988,7.4902,3.9319616663,0.0,3.33988,0.592081666302
 01/25  05:00:00,14.8185215995,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  06:00:00,22.4640297048,3.87130954136,0.0072067558921,0.0,4.58992532963,8.1892,131.328919153,122.387131601,8.3497,0.5920875527
 01/25  07:00:00,38.4234184703,3.87130954136,0.0110987115946,0.0,9.17985065927,19.4245,137.009887511,115.695305645,16.6994,4.6151818658
 01/25  08:00:00,41.6594787878,3.87130954136,0.0132303967603,0.0,9.17985065927,26.9147,146.535741866,102.835893662,25.0491,18.6507482041
 01/25  09:00:00,41.6668705385,3.87130954136,0.0,0.0,9.17985065927,26.9147,147.45419018,96.6000755303,33.3988,17.4553146499
 01/25  10:00:00,34.1838019124,3.87130954136,0.0,0.0,9.17985065927,19.4245,130.966685431,91.9898511003,25.0491,13.927734331
 01/25  11:00:00,41.6743227818,3.87130954136,0.00245031474861,0.0,9.17985065927,26.9147,145.609958449,91.1109377286,41.7485,12.7505207199
 01/25  12:00:00,42.4428347607,3.87130954136,0.0,0.0,9.17985065927,26.9147,136.629036393,80.9516806714,41.7485,13.9288557212
 01/25  13:00:00,41.7240173191,3.87130954136,0.0,0.0,9.17985065927,26.9147,123.980237628,69.4821807184,41.7485,12.7495569094
 01/25  14:00:00,34.2034955063,3.87130954136,0.0,0.0,9.17985065927,19.4245,113.69607999,69.2994917627,33.3988,10.997788227
 01/25  15:00:00,34.203168209,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.386044177,74.507863566,25.0491,9.82908061131
 01/25  16:00:00,34.1900651978,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.841635446,78.1928700784,33.3988,9.24996536781
 01/25  17:00:00,43.7394557812,3.87130954136,0.00621451501273,0.0,9.17985065927,26.9147,135.912590594,76.5620504816,50.0982,9.2523401127
 01/25  18:00:00,45.8628191748,3.87130954136,0.0,0.0,9.17985065927,26.9147,134.888012995,72.0398159181,50.0982,12.7499970767
 01/25  19:00:00,45.8725944911,3.87130954136,0.00377647814593,0.0,9.17985065927,26.9147,132.972510367,65.418754169,50.0982,17.455556198
 01/25  20:00:00,38.5175409715,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.166376908,62.1257517286,33.3988,18.6418251791
 01/25  21:00:00,38.5051657032,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.433411926,59.346072498,33.3988,15.6885394284
 01/25  22:00:00,38.4374123329,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.331838668,64.4097737055,25.0491,16.8729649629
 01/25  23:00:00,38.3289673963,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.2938933177,67.0877291577,16.6994,14.50676416
 01/25  24:00:00,39.1342919938,3.87130954136,0.0,0.0,9.17985065927,19.4245,85.3722666468,68.9382853082,8.3497,8.08428133867
 01/26  01:00:00,22.3842073768,3.87130954136,0.0,0.0,4.58992532963,8.1892,85.374505462,75.6865149133,3.33988,6.34811054868
 01/26  02:00:00,14.6811309346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.7087346019,0.0,0.0,0.0,1.52997510988,7.4902,3.93194974373,0.0,3.33988,0.59206974373
 01/26  04:00:00,14.7229512588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  05:00:00,14.882052745,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  06:00:00,22.5199152105,3.87130954136,0.0,0.0,4.58992532963,8.1892,79.9813662196,71.0395776532,8.3497,0.592088566391
 01/26  07:00:00,38.4890278036,3.87130954136,0.0153551757172,0.0,9.17985065927,19.4245,87.3274936589,66.0125583509,16.6994,4.61553530798
 01/26  08:00:00,41.7285991621,3.87130954136,0.0200920060137,0.0,9.17985065927,26.9147,103.193128612,58.9131330916,25.0491,19.2308955209
 01/26  09:00:00,41.7343890048,3.87130954136,0.00457259880107,0.0,9.17985065927,26.9147,106.212568958,55.9412630981,33.3988,16.8725058595
 01/26  10:00:00,34.2498860782,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.1911523841,55.2116442646,25.0491,13.9304081195
 01/26  11:00:00,41.7424047692,3.87130954136,0.0073922192381,0.0,9.17985065927,26.9147,112.041640443,57.5418538163,41.7485,12.7512866269
 01/26  12:00:00,42.4896722126,3.87130954136,0.0,0.0,9.17985065927,26.9147,105.467079097,49.2085913818,41.7485,14.5099877147
 01/26  13:00:00,41.7959211685,3.87130954136,0.0,0.0,9.17985065927,26.9147,95.2376260845,41.3179146869,41.7485,12.1712113976
 01/26  14:00:00,34.2717561567,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.8042511242,44.4090286173,33.3988,10.9964225069
 01/26  15:00:00,34.2744463836,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.0089437509,49.1318244774,25.0491,9.82801927355
 01/26  16:00:00,34.2636880965,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.3941676764,52.7447114137,33.3988,9.25065626266
 01/26  17:00:00,43.8137231813,3.87130954136,0.0115089877909,0.0,9.17985065927,26.9147,112.082228379,52.1548331274,50.0982,9.82919525179
 01/26  18:00:00,45.9281503775,3.87130954136,0.0,0.0,9.17985065927,26.9147,111.38580572,49.1169429557,50.0982,12.170662764
 01/26  19:00:00,45.9400739254,3.87130954136,0.00456810463233,0.0,9.17985065927,26.9147,109.461857166,41.907714982,50.0982,17.4559421842
 01/26  20:00:00,38.5747234243,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.3532826738,45.3073753993,33.3988,18.6471072745
 01/26  21:00:00,38.5514089097,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.0890369027,47.0003504946,33.3988,15.6898864081
 01/26  22:00:00,38.4781936013,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.9597524993,53.4546398011,25.0491,17.4560126981
 01/26  23:00:00,38.3673396437,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.5896414377,56.9643877768,16.6994,13.9258536609
 01/26  24:00:00,39.1625574779,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.9477574829,57.512718124,8.3497,8.08533935894
 01/27  01:00:00,22.4280409352,3.87130954136,0.0,0.0,4.58992532963,8.1892,71.5204780667,61.8326005773,3.33988,6.34799748944
 01/27  02:00:00,14.7546571252,0.0,0.0,0.0,1.52997510988,7.4902,3.93196770272,0.0,3.33988,0.59208770272
 01/27  03:00:00,14.8105099814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  04:00:00,14.840457645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  05:00:00,15.5358460481,0.0,0.0,0.0,1.52997510988,7.4902,3.93196499631,0.0,3.33988,0.592084996313
 01/27  06:00:00,23.1917974515,3.87130954136,0.0,0.0,4.58992532963,8.1892,40.780550481,32.410850481,8.3497,0.02
 01/27  07:00:00,38.8670074047,3.87130954136,0.0237701505134,0.0,9.17985065927,19.4245,51.9637398242,30.0748827698,16.6994,5.18945705435
 01/27  08:00:00,41.8604279288,3.87130954136,0.0301575461099,0.0,9.17985065927,26.9147,67.0165014373,23.3233531171,25.0491,18.6440483202
 01/27  09:00:00,41.8621210718,3.87130954136,0.00692709278082,0.0,9.17985065927,26.9147,70.3609931612,19.5052045329,33.3988,17.4569886283
 01/27  10:00:00,34.3755369023,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.057817712,20.0841918974,25.0491,13.9245258145
 01/27  11:00:00,41.8819440576,3.87130954136,0.0145994981138,0.0,9.17985065927,26.9147,74.8128675393,20.3144549266,41.7485,12.7499126127
 01/27  12:00:00,42.5833028178,3.87130954136,0.0,0.0,9.17985065927,26.9147,69.0968281874,13.422488388,41.7485,13.9258397994
 01/27  13:00:00,41.9266509341,3.87130954136,0.0,0.0,9.17985065927,26.9147,60.2731581984,5.77475263795,41.7485,12.7499055605
 01/27  14:00:00,34.3913346915,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.9766871242,12.5795020766,33.3988,10.9983850476
 01/27  15:00:00,34.3765437998,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.9707393078,21.6700173798,25.0491,9.25162192801
 01/27  16:00:00,34.3610084102,3.87130954136,0.0,0.0,9.17985065927,19.4245,69.4695180762,26.2441711124,33.3988,9.82654696378
 01/27  17:00:00,42.860820544,3.87130954136,0.0200925201113,0.0,9.17985065927,26.9147,83.2547090908,23.9053251177,50.0982,9.25118397306
 01/27  18:00:00,46.0337528253,3.87130954136,0.00570971351402,0.0,9.17985065927,26.9147,81.3034347046,18.4553023343,50.0982,12.7499323703
 01/27  19:00:00,46.047540302,3.87130954136,0.00674612732165,0.0,9.17985065927,26.9147,77.6781351849,10.1233115517,50.0982,17.4566236331
 01/27  20:00:00,38.5584575222,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.4563504051,7.41527599265,33.3988,18.6422744124
 01/27  21:00:00,38.5548786825,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.270657896,7.18240061326,33.3988,15.6894572828
 01/27  22:00:00,38.5060696808,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.6357713137,14.5650486444,25.0491,17.0216226693
 01/27  23:00:00,38.4986236787,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.1413465131,18.0837378257,16.6994,14.3582086874
 01/27  24:00:00,39.2696777819,3.87130954136,0.0,0.0,9.17985065927,19.4245,35.0721254254,18.6369605111,8.3497,8.08546491428
 01/28  01:00:00,22.5113237065,3.87130954136,0.0,0.0,4.58992532963,8.1892,48.7850032999,39.0975576491,3.33988,6.3475656508
 01/28  02:00:00,14.7830218825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  03:00:00,14.7980706701,0.0,0.0,0.0,1.52997510988,7.4902,3.93196109907,0.0,3.33988,0.592081099073
 01/28  04:00:00,14.7980631886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  05:00:00,14.944079756,0.0,0.0,0.0,1.52997510988,7.4902,3.9319411475,0.0,3.33988,0.592061147497
 01/28  06:00:00,22.5780253889,3.87130954136,0.0,0.0,4.58992532963,8.1892,64.6007533755,56.2310533755,8.3497,0.02
 01/28  07:00:00,38.54613757,3.87130954136,0.0186397386158,0.0,9.17985065927,19.4245,74.0915798696,52.2016015876,16.6994,5.19057828199
 01/28  08:00:00,41.7657823233,3.87130954136,0.0155283554321,0.0,9.17985065927,26.9147,73.2833589998,43.6200193303,25.0491,4.61423966955
 01/28  09:00:00,41.7559171405,3.87130954136,0.0,0.0,9.17985065927,26.9147,83.6702596947,45.0807455864,33.3988,5.19071410833
 01/28  10:00:00,34.2745240738,3.87130954136,0.00612863249831,0.0,9.17985065927,19.4245,89.8669328677,49.1275956661,25.0491,15.6902372016
 01/28  11:00:00,41.7676947269,3.87130954136,0.0105423660584,0.0,9.17985065927,26.9147,107.124753666,51.4514407879,41.7485,13.9248128785
 01/28  12:00:00,42.4963005269,3.87130954136,0.0,0.0,9.17985065927,26.9147,104.937052223,47.5006814066,41.7485,15.6878708159
 01/28  13:00:00,41.7902557989,3.87130954136,0.0,0.0,9.17985065927,26.9147,105.398996594,47.9635892469,41.7485,15.6869073468
 01/28  14:00:00,34.2632957205,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.7601161546,49.4317655815,33.3988,13.9295505731
 01/28  15:00:00,34.2581361094,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.516088597,52.7163818867,25.0491,12.7506067103
 01/28  16:00:00,34.2394347013,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.140436205,54.9913222299,33.3988,12.750313975
 01/28  17:00:00,42.7156726774,3.87130954136,0.00438508608258,0.0,9.17985065927,26.9147,119.169545703,58.0728423737,50.0982,10.9985033289
 01/28  18:00:00,45.8892420334,3.87130954136,0.0,0.0,9.17985065927,26.9147,124.495136253,61.6463008919,50.0982,12.7506353614
 01/28  19:00:00,45.8853834858,3.87130954136,0.0,0.0,9.17985065927,26.9147,124.01758866,57.0457749462,50.0982,16.8736137141
 01/28  20:00:00,38.5208807201,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.440548345,57.5852158484,33.3988,17.456532497
 01/28  21:00:00,38.4972709478,3.87130954136,0.0,0.0,9.17985065927,19.4245,113.505545263,64.4176837874,33.3988,15.6890614754
 01/28  22:00:00,38.424908176,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.185603203,66.6779665095,25.0491,17.4585366934
 01/28  23:00:00,38.3131310874,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.2519972146,70.3830723916,16.6994,12.1695248229
 01/28  24:00:00,39.1201956654,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.9087271668,75.7322446715,8.3497,9.82678249531
 01/29  01:00:00,22.3607076484,3.87130954136,0.0,0.0,4.58992532963,8.1892,98.3549952284,86.92898635,3.33988,8.08612887844
 01/29  02:00:00,14.6528301362,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.676059429,0.0,0.0,0.0,1.52997510988,7.4902,3.93194149926,0.0,3.33988,0.59206149926
 01/29  04:00:00,14.6897457955,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,14.8413462364,0.0,0.0,0.0,1.52997510988,7.4902,3.93194741946,0.0,3.33988,0.592067419461
 01/29  06:00:00,22.4715421232,3.87130954136,0.0,0.0,4.58992532963,8.1892,97.390485567,89.020785567,8.3497,0.02
 01/29  07:00:00,38.4365138807,3.87130954136,0.0125482284501,0.0,9.17985065927,19.4245,105.30467798,83.4147526897,16.6994,5.19052528992
 01/29  08:00:00,41.6669911164,3.87130954136,0.0108131007242,0.0,9.17985065927,26.9147,101.421910185,71.7588966303,25.0491,4.6139135546
 01/29  09:00:00,41.6733027747,3.87130954136,0.00151346794111,0.0,9.17985065927,26.9147,107.629243464,69.0399142126,33.3988,5.19052925178
 01/29  10:00:00,34.1920511388,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.717313277,72.0521444309,25.0491,4.61606884587
 01/29  11:00:00,41.7062573118,3.87130954136,0.00364820315038,0.0,9.17985065927,26.9147,120.909684493,63.4707652276,41.7485,15.6904192652
 01/29  12:00:00,42.4770257579,3.87130954136,0.0,0.0,9.17985065927,26.9147,112.210674511,54.7717825743,41.7485,15.6903919367
 01/29  13:00:00,41.7818404216,3.87130954136,0.0,0.0,9.17985065927,26.9147,100.254418546,45.7552267151,41.7485,12.7506918312
 01/29  14:00:00,34.2618811999,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.3756565882,45.2269801132,33.3988,12.749876475
 01/29  15:00:00,34.2625054378,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.0833717495,49.7848462703,25.0491,9.24942547918
 01/29  16:00:00,34.2476318505,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.2608669183,54.0326295904,33.3988,9.82943732788
 01/29  17:00:00,42.7355351571,3.87130954136,0.0102405487823,0.0,9.17985065927,26.9147,113.469866217,54.1223253308,50.0982,9.2493408857
 01/29  18:00:00,45.9123381664,3.87130954136,0.0,0.0,9.17985065927,26.9147,115.709271373,52.8605469586,50.0982,12.7505244147
 01/29  19:00:00,45.9133389525,3.87130954136,0.0,0.0,9.17985065927,26.9147,115.930229887,50.1425157323,50.0982,15.6895141547
 01/29  20:00:00,38.5553855072,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.4844882028,50.3951081938,33.3988,15.6905800089
 01/29  21:00:00,38.537330147,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.4038185207,49.2541041817,33.3988,12.7509143391
 01/29  22:00:00,38.4656573811,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.493566517,56.7539940557,25.0491,15.6904724613
 01/29  23:00:00,38.3555844344,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.4117316083,60.3478238258,16.6994,12.3645077825
 01/29  24:00:00,39.1443852312,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.0649900859,61.9852652077,8.3497,6.73002487826
 01/30  01:00:00,22.3875513045,3.87130954136,0.0,0.0,4.58992532963,8.1892,81.6407333521,71.952598692,3.33988,6.34825466012
 01/30  02:00:00,14.6723580341,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  03:00:00,14.6860343305,0.0,0.0,0.0,1.52997510988,7.4902,3.93196113415,0.0,3.33988,0.592081134146
 01/30  04:00:00,14.6945829613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  05:00:00,14.8452754469,0.0,0.0,0.0,1.52997510988,7.4902,3.9319411778,0.0,3.33988,0.592061177803
 01/30  06:00:00,22.4737266146,3.87130954136,0.0,0.0,4.58992532963,8.1892,97.2714981486,88.9017981486,8.3497,0.02
 01/30  07:00:00,38.4371884318,3.87130954136,0.0123669636379,0.0,9.17985065927,19.4245,106.515722778,84.625692453,16.6994,5.19063032523
 01/30  08:00:00,41.6739862278,3.87130954136,0.0145150965158,0.0,9.17985065927,26.9147,119.443709994,75.7523549361,25.0491,18.6422550578
 01/30  09:00:00,41.6777421986,3.87130954136,0.0,0.0,9.17985065927,26.9147,124.814162665,73.9598940892,33.3988,17.4554685762
 01/30  10:00:00,34.1938669792,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.227514306,71.2504482069,25.0491,13.9279660995
 01/30  11:00:00,41.6888029769,3.87130954136,0.00198027064782,0.0,9.17985065927,26.9147,124.569115274,70.0697232135,41.7485,12.7508920602
 01/30  12:00:00,42.4551496702,3.87130954136,0.0,0.0,9.17985065927,26.9147,117.947021802,62.2716613705,41.7485,13.9268604316
 01/30  13:00:00,41.737031867,3.87130954136,0.0,0.0,9.17985065927,26.9147,109.903937642,55.4068389915,41.7485,12.7485986501
 01/30  14:00:00,34.2162331786,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.050527817,57.6540991234,33.3988,10.9976286934
 01/30  15:00:00,34.2154058606,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.4522231565,63.5741069516,25.0491,9.82901620497
 01/30  16:00:00,34.1958670199,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.226893033,71.5770331489,33.3988,9.25105988387
 01/30  17:00:00,42.6798646075,3.87130954136,0.00534162871848,0.0,9.17985065927,26.9147,131.232556464,71.3063781754,50.0982,9.8279782888
 01/30  18:00:00,45.8618529907,3.87130954136,0.0,0.0,9.17985065927,26.9147,129.944076891,67.6750882531,50.0982,12.170788638
 01/30  19:00:00,45.8713888475,3.87130954136,0.00332802861732,0.0,9.17985065927,26.9147,129.63989277,62.0851016798,50.0982,17.4565910899
 01/30  20:00:00,38.5106532378,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.822128227,64.7740855337,33.3988,18.6492426936
 01/30  21:00:00,38.4905823605,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.281495685,67.1933690158,33.3988,15.689326669
 01/30  22:00:00,38.4178535114,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.095166107,77.5893789972,25.0491,17.4566871099
 01/30  23:00:00,38.3076045956,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.947097418,84.3176227933,16.6994,13.930074625
 01/30  24:00:00,39.116732347,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.765032822,90.3290017586,8.3497,8.08633106292
 01/31  01:00:00,22.3568825084,3.87130954136,0.0,0.0,4.58992532963,8.1892,110.499046019,100.811596392,3.33988,6.34756962726
 01/31  02:00:00,14.6426236911,0.0,0.0,0.0,1.52997510988,7.4902,3.93197597657,0.0,3.33988,0.592095976574
 01/31  03:00:00,14.6639339925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  04:00:00,14.6764262504,0.0,0.0,0.0,1.52997510988,7.4902,3.93193016782,0.0,3.33988,0.59205016782
 01/31  05:00:00,15.3418650476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  06:00:00,22.9779011434,3.87130954136,0.00223169141408,0.0,4.58992532963,8.1892,124.91725704,115.975500935,8.3497,0.592056104297
 01/31  07:00:00,38.6556130433,3.87130954136,0.0109806354156,0.0,9.17985065927,19.4245,132.49997685,111.185175276,16.6994,4.61540157339
 01/31  08:00:00,41.6597218476,3.87130954136,0.0126496708301,0.0,9.17985065927,26.9147,146.380733917,102.098609064,25.0491,19.233024853
 01/31  09:00:00,41.666487691,3.87130954136,0.0,0.0,9.17985065927,26.9147,147.645385885,97.3718012123,33.3988,16.8747846731
 01/31  10:00:00,34.1823670248,3.87130954136,0.0,0.0,9.17985065927,19.4245,132.594238905,93.0365477669,25.0491,14.5085911385
 01/31  11:00:00,41.6731295604,3.87130954136,0.00175127018602,0.0,9.17985065927,26.9147,142.852423676,88.9322115889,41.7485,12.1717120872
 01/31  12:00:00,42.4450275249,3.87130954136,0.0,0.0,9.17985065927,26.9147,133.766832542,77.5098776075,41.7485,14.5084549346
 01/31  13:00:00,41.7251875829,3.87130954136,0.0,0.0,9.17985065927,26.9147,122.347705784,67.8490156049,41.7485,12.7501901793
 01/31  14:00:00,34.197637947,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.535306392,70.1374959577,33.3988,10.9990104338
 01/31  15:00:00,34.197598972,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.865862401,75.5647533701,25.0491,9.25200903056
 01/31  16:00:00,34.1860838441,3.87130954136,0.0,0.0,9.17985065927,19.4245,121.867657287,78.6415011579,33.3988,9.82735612918
 01/31  17:00:00,42.6747601042,3.87130954136,0.0051264341648,0.0,9.17985065927,26.9147,135.271269115,75.9220515142,50.0982,9.25101760104
 01/31  18:00:00,45.8593872602,3.87130954136,0.0,0.0,9.17985065927,26.9147,132.32900228,69.4798961361,50.0982,12.7509061438
 01/31  19:00:00,45.8673915842,3.87130954136,0.00347584120694,0.0,9.17985065927,26.9147,129.781897332,62.2259641275,50.0982,17.4577332041
 01/31  20:00:00,38.3673349219,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.690493899,63.6454078646,33.3988,18.6462860341
 01/31  21:00:00,38.3598796641,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.788159824,63.6989528648,33.3988,15.6904069588
 01/31  22:00:00,38.3179258136,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.614171601,73.1069861651,25.0491,17.4580854359
 01/31  23:00:00,38.3077583982,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.26784034,81.6400015173,16.6994,13.9284388231
 01/31  24:00:00,39.1161232764,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.767348404,90.3321910126,8.3497,8.0854573915
 02/01  01:00:00,22.3577073942,3.87130954136,0.00137139696551,0.0,4.58992532963,8.1892,112.974702477,103.286948175,3.33988,6.3478743013
 02/01  02:00:00,14.6448769581,0.0,0.0,0.0,1.52997510988,7.4902,3.93196986382,0.0,3.33988,0.59208986382
 02/01  03:00:00,14.6650786277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  04:00:00,14.6746624189,0.0,0.0,0.0,1.52997510988,7.4902,3.93197575616,0.0,3.33988,0.592095756157
 02/01  05:00:00,14.8224997011,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  06:00:00,22.464104294,3.87130954136,0.00528130906328,0.0,4.58992532963,8.1892,131.813204762,122.87145483,8.3497,0.592049932797
 02/01  07:00:00,38.4251043118,3.87130954136,0.0108769326554,0.0,9.17985065927,19.4245,137.469848978,116.155513544,16.6994,4.61493543388
 02/01  08:00:00,41.6579169121,3.87130954136,0.012633911845,0.0,9.17985065927,26.9147,149.778341491,106.07814192,25.0491,18.6510995714
 02/01  09:00:00,41.6624844735,3.87130954136,0.0,0.0,9.17985065927,26.9147,153.519754358,102.663816361,33.3988,17.4571379976
 02/01  10:00:00,34.1776606367,3.87130954136,0.0,0.0,9.17985065927,19.4245,139.983674911,100.425886914,25.0491,14.5086879966
 02/01  11:00:00,41.6706680967,3.87130954136,0.00173649988171,0.0,9.17985065927,26.9147,149.360446167,95.4406279782,41.7485,12.1713181892
 02/01  12:00:00,42.4423973276,3.87130954136,0.0,0.0,9.17985065927,26.9147,136.481571694,80.2271434894,41.7485,14.5059282045
 02/01  13:00:00,41.7224221804,3.87130954136,0.0,0.0,9.17985065927,26.9147,122.247761796,67.7486404476,41.7485,12.7506213479
 02/01  14:00:00,34.1980399686,3.87130954136,0.0,0.0,9.17985065927,19.4245,113.849456761,69.4506757133,33.3988,10.9999810476
 02/01  15:00:00,34.1962854745,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.852184189,77.5517454308,25.0491,9.25133875814
 02/01  16:00:00,34.1830275007,3.87130954136,0.0,0.0,9.17985065927,19.4245,124.793542918,81.5670654578,33.3988,9.82767745984
 02/01  17:00:00,42.6731044997,3.87130954136,0.00810557065074,0.0,9.17985065927,26.9147,139.602368112,80.2529959591,50.0982,9.25117215317
 02/01  18:00:00,45.8550734619,3.87130954136,0.0,0.0,9.17985065927,26.9147,141.908848016,79.0597002306,50.0982,12.7509477857
 02/01  19:00:00,45.8629063467,3.87130954136,0.00152397676305,0.0,9.17985065927,26.9147,143.499714275,75.9429151858,50.0982,17.4585990896
 02/01  20:00:00,38.5030977738,3.87130954136,0.0,0.0,9.17985065927,19.4245,131.668836009,79.6229777588,33.3988,18.6470582507
 02/01  21:00:00,38.4819288249,3.87130954136,0.0,0.0,9.17985065927,19.4245,134.094965144,85.0069098503,33.3988,15.6892552935
 02/01  22:00:00,38.4111236673,3.87130954136,0.0,0.0,9.17985065927,19.4245,139.679989622,97.1735660068,25.0491,17.4573236151
 02/01  23:00:00,38.3016641135,3.87130954136,0.0,0.0,9.17985065927,19.4245,136.046607544,105.417388272,16.6994,13.9298192718
 02/01  24:00:00,39.1111356743,3.87130954136,0.0,0.0,9.17985065927,19.4245,128.815424324,112.379574383,8.3497,8.08614994101
 02/02  01:00:00,22.3505235333,3.87130954136,0.0,0.0,4.58992532963,8.1892,131.386371814,121.698997644,3.33988,6.34749417009
 02/02  02:00:00,14.6296225943,0.0,0.0,0.0,1.52997510988,7.4902,3.93196915251,0.0,3.33988,0.592089152511
 02/02  03:00:00,14.6482870307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.6606638532,0.0,0.0,0.0,1.52997510988,7.4902,3.93197505726,0.0,3.33988,0.592095057263
 02/02  05:00:00,14.8110831557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  06:00:00,22.4601429494,3.87130954136,0.00659033974872,0.0,4.58992532963,8.1892,140.646138478,131.704389267,8.3497,0.592049211392
 02/02  07:00:00,38.4210858069,3.87130954136,0.0105207601907,0.0,9.17985065927,19.4245,147.906287526,126.591506266,16.6994,4.61538126026
 02/02  08:00:00,41.6537949979,3.87130954136,0.0124034590036,0.0,9.17985065927,26.9147,159.774478125,115.49243136,25.0491,19.2329467651
