Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  09:00:00,41.6586734352,3.87130954136,0.0,0.0,9.17985065927,26.9147,161.383364936,111.108510531,33.3988,16.8760544048
 02/02  10:00:00,34.1736669262,3.87130954136,0.0,0.0,9.17985065927,19.4245,148.709611873,109.151926628,25.0491,14.508585245
 02/02  11:00:00,41.6630538333,3.87130954136,0.00217152789036,0.0,9.17985065927,26.9147,162.185683252,107.686103227,41.7485,12.7510800251
 02/02  12:00:00,42.434337761,3.87130954136,0.0,0.0,9.17985065927,26.9147,151.413583186,95.7395474185,41.7485,13.9255357674
 02/02  13:00:00,41.7144464427,3.87130954136,0.0,0.0,9.17985065927,26.9147,138.306326938,83.8068269637,41.7485,12.7509999739
 02/02  14:00:00,34.1901454054,3.87130954136,0.0,0.0,9.17985065927,19.4245,126.303548027,81.9055301081,33.3988,10.9992179188
 02/02  15:00:00,34.1913907193,3.87130954136,0.0,0.0,9.17985065927,19.4245,117.828254771,82.9499810424,25.0491,9.82917372881
 02/02  16:00:00,34.1798912201,3.87130954136,0.0,0.0,9.17985065927,19.4245,127.234879897,84.585475852,33.3988,9.25060404465
 02/02  17:00:00,42.6659666937,3.87130954136,0.00490722217235,0.0,9.17985065927,26.9147,142.353000281,82.4257886131,50.0982,9.82901166826
 02/02  18:00:00,45.8491472027,3.87130954136,0.0,0.0,9.17985065927,26.9147,141.481996788,79.2120353526,50.0982,12.1717614358
 02/02  19:00:00,45.8569440546,3.87130954136,0.00144537774093,0.0,9.17985065927,26.9147,142.91638649,75.3607272364,50.0982,17.4574592533
 02/02  20:00:00,38.4988698849,3.87130954136,0.0,0.0,9.17985065927,19.4245,131.264272335,79.2140160821,33.3988,18.6514562534
 02/02  21:00:00,38.4805291727,3.87130954136,0.0,0.0,9.17985065927,19.4245,131.431173468,81.7604153257,33.3988,16.271958142
 02/02  22:00:00,38.4109899039,3.87130954136,0.0,0.0,9.17985065927,19.4245,132.8257504,90.9014509306,25.0491,16.8751994693
 02/02  23:00:00,38.3024882845,3.87130954136,0.0,0.0,9.17985065927,19.4245,126.690309734,95.4836426563,16.6994,14.5072670778
 02/02  24:00:00,39.1122595549,3.87130954136,0.0,0.0,9.17985065927,19.4245,118.445864028,102.011202809,8.3497,8.08496121897
 02/03  01:00:00,22.3530584585,3.87130954136,0.0,0.0,4.58992532963,8.1892,121.723368127,112.034986644,3.33988,6.34850148286
 02/03  02:00:00,14.6336649778,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  03:00:00,14.6540199436,0.0,0.0,0.0,1.52997510988,7.4902,3.93196855707,0.0,3.33988,0.592088557073
 02/03  04:00:00,14.6673828044,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  05:00:00,15.3339692795,0.0,0.0,0.0,1.52997510988,7.4902,3.9319744343,0.0,3.33988,0.592094434297
 02/03  06:00:00,22.9778724918,3.87130954136,0.00569760230122,0.0,4.58992532963,8.1892,119.774569281,111.404869281,8.3497,0.02
 02/03  07:00:00,38.655209911,3.87130954136,0.0113808355577,0.0,9.17985065927,19.4245,126.649233584,104.758952953,16.6994,5.19088063176
 02/03  08:00:00,41.6610059543,3.87130954136,0.0132023926558,0.0,9.17985065927,26.9147,138.223867785,94.531624261,25.0491,18.6431435237
 02/03  09:00:00,41.6679391973,3.87130954136,0.0,0.0,9.17985065927,26.9147,141.979589096,91.1243220768,33.3988,17.456467019
 02/03  10:00:00,34.1828881689,3.87130954136,0.0,0.0,9.17985065927,19.4245,127.073834127,88.0980328373,25.0491,13.9267012895
 02/03  11:00:00,41.6783138187,3.87130954136,0.00471868732484,0.0,9.17985065927,26.9147,137.162072647,82.6628007559,41.7485,12.7507718906
 02/03  12:00:00,42.4506730821,3.87130954136,0.0,0.0,9.17985065927,26.9147,124.934192001,69.2562779768,41.7485,13.9294140239
 02/03  13:00:00,41.738436729,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.440556959,58.9405487897,41.7485,12.7515081695
 02/03  14:00:00,34.2203716449,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.055913321,59.6597437992,33.3988,10.9973695215
 02/03  15:00:00,34.2269904889,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.5034741393,63.626823656,25.0491,9.82755048326
 02/03  16:00:00,34.21268212,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.16775775,68.9389351118,33.3988,9.83002263848
 02/03  17:00:00,42.7066829912,3.87130954136,0.0100419425978,0.0,9.17985065927,26.9147,125.439602594,66.0921058753,50.0982,9.24929671881
 02/03  18:00:00,45.8886201008,3.87130954136,0.0,0.0,9.17985065927,26.9147,122.689161894,59.8395760289,50.0982,12.7513858646
 02/03  19:00:00,45.8983854711,3.87130954136,0.00416003307074,0.0,9.17985065927,26.9147,120.760361712,53.2040268437,50.0982,17.4581348683
 02/03  20:00:00,38.3912571469,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.112881968,56.0703721179,33.3988,18.6437098502
 02/03  21:00:00,38.3782146333,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.070922443,56.9832798001,33.3988,15.688842643
 02/03  22:00:00,38.3337455547,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.281553092,64.7753669133,25.0491,17.457086179
 02/03  23:00:00,38.3192597503,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.321447212,70.6939478871,16.6994,13.9280993249
 02/03  24:00:00,39.1232029441,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.1997158425,76.76461482,8.3497,8.08540102247
 02/04  01:00:00,22.3599065979,3.87130954136,0.0,0.0,4.58992532963,8.1892,96.6247348087,86.9378871661,3.33988,6.34696764259
 02/04  02:00:00,14.6530925948,0.0,0.0,0.0,1.52997510988,7.4902,3.93197438102,0.0,3.33988,0.592094381018
 02/04  03:00:00,14.6771422267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  04:00:00,14.6900150808,0.0,0.0,0.0,1.52997510988,7.4902,3.93192856036,0.0,3.33988,0.592048560357
 02/04  05:00:00,14.8403700156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  06:00:00,22.4744834516,3.87130954136,0.00555754826885,0.0,4.58992532963,8.1892,100.1395582,91.1978037009,8.3497,0.592054499582
 02/04  07:00:00,38.4333291866,3.87130954136,0.0123027672375,0.0,9.17985065927,19.4245,109.015756123,87.7013338997,16.6994,4.61502222338
 02/04  08:00:00,41.6616164822,3.87130954136,0.0103517659429,0.0,9.17985065927,26.9147,106.86049877,76.6211878698,25.0491,5.1902109004
 02/04  09:00:00,41.6671592796,3.87130954136,0.0,0.0,9.17985065927,26.9147,112.904870679,74.8910430443,33.3988,4.61502763456
 02/04  10:00:00,34.1863124715,3.87130954136,0.000999676173285,0.0,9.17985065927,19.4245,116.636203725,75.8961529344,25.0491,15.6909507906
 02/04  11:00:00,41.6811486959,3.87130954136,0.00466520472338,0.0,9.17985065927,26.9147,132.13730876,75.8819933465,41.7485,14.5068154134
 02/04  12:00:00,42.449352452,3.87130954136,0.0,0.0,9.17985065927,26.9147,124.595029039,67.1559299711,41.7485,15.690599068
 02/04  13:00:00,41.7374044322,3.87130954136,0.0,0.0,9.17985065927,26.9147,118.724859075,61.2868308081,41.7485,15.6895282673
 02/04  14:00:00,34.2179876177,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.978822188,59.0691687946,33.3988,14.5108533937
 02/04  15:00:00,34.2196034623,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.1323326791,60.9117894649,25.0491,12.1714432142
 02/04  16:00:00,34.2099101445,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.817394302,62.6674549023,33.3988,12.7511393996
 02/04  17:00:00,42.6947552809,3.87130954136,0.00286126394338,0.0,9.17985065927,26.9147,124.817827892,63.7206176152,50.0982,10.9990102771
 02/04  18:00:00,45.8743003895,3.87130954136,0.0,0.0,9.17985065927,26.9147,128.003470284,65.1550884035,50.0982,12.7501818804
 02/04  19:00:00,45.877566313,3.87130954136,0.00162323359046,0.0,9.17985065927,26.9147,125.710564118,58.1558123839,50.0982,17.4565517345
 02/04  20:00:00,38.5181999925,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.972382979,56.1143071228,33.3988,17.4592758565
 02/04  21:00:00,38.4986729276,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.413637552,60.3257086644,33.3988,15.6891288879
 02/04  22:00:00,38.4276582948,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.087963705,61.5813332597,25.0491,17.4575304448
 02/04  23:00:00,38.3132081048,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.0179879501,67.1489104928,16.6994,12.1696774573
 02/04  24:00:00,39.120821772,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.7619708758,73.5848530707,8.3497,9.82741780512
 02/05  01:00:00,22.362363307,3.87130954136,0.0,0.0,4.58992532963,8.1892,96.2115591341,84.7846720465,3.33988,8.0870070876
 02/05  02:00:00,14.6535395614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  03:00:00,14.676103616,0.0,0.0,0.0,1.52997510988,7.4902,3.93194828199,0.0,3.33988,0.592068281994
 02/05  04:00:00,14.6887458345,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  05:00:00,14.8393925446,0.0,0.0,0.0,1.52997510988,7.4902,3.93195419141,0.0,3.33988,0.592074191407
 02/05  06:00:00,22.4740776572,3.87130954136,0.00455656173007,0.0,4.58992532963,8.1892,106.210776111,97.8410761107,8.3497,0.02
 02/05  07:00:00,37.376647599,3.87130954136,0.0124467582741,0.0,9.17985065927,19.4245,113.220232528,91.3309804159,16.6994,5.1898521121
 02/05  08:00:00,41.6656613863,3.87130954136,0.00856563242814,0.0,9.17985065927,26.9147,109.884916265,80.2211165394,25.0491,4.6146997255
 02/05  09:00:00,41.6721766297,3.87130954136,0.0,0.0,9.17985065927,26.9147,115.767402432,77.1781122883,33.3988,5.1904901435
 02/05  10:00:00,34.1869195924,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.764297327,81.0996907151,25.0491,4.61550661244
 02/05  11:00:00,41.6940644107,3.87130954136,0.0158258484751,0.0,9.17985065927,26.9147,136.056213506,78.6183737669,41.7485,15.6893397387
 02/05  12:00:00,42.4520251777,3.87130954136,0.0,0.0,9.17985065927,26.9147,132.780202271,74.7588393331,41.7485,16.2728629379
 02/05  13:00:00,41.7347955363,3.87130954136,0.0,0.0,9.17985065927,26.9147,122.957075591,69.0367766418,41.7485,12.1717989489
 02/05  14:00:00,34.2102449005,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.455951163,70.3062744875,33.3988,12.7508766755
 02/05  15:00:00,34.2098362186,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.513855964,74.6362609434,25.0491,9.82849502071
 02/05  16:00:00,34.1963431174,3.87130954136,0.0,0.0,9.17985065927,19.4245,119.608516943,76.9587093795,33.3988,9.25100756382
 02/05  17:00:00,42.6878054774,3.87130954136,0.00932726681709,0.0,9.17985065927,26.9147,134.651364002,74.7247069758,50.0982,9.82845702604
 02/05  18:00:00,45.8673709303,3.87130954136,0.0,0.0,9.17985065927,26.9147,135.490802483,72.6425922931,50.0982,12.75001019
 02/05  19:00:00,45.8712530805,3.87130954136,0.0,0.0,9.17985065927,26.9147,134.097102507,68.3098583822,50.0982,15.6890441249
 02/05  20:00:00,38.5139836958,3.87130954136,0.0,0.0,9.17985065927,19.4245,119.659327373,70.5690819817,33.3988,15.6914453918
 02/05  21:00:00,38.4945480434,3.87130954136,0.0,0.0,9.17985065927,19.4245,117.327799625,71.1765827988,33.3988,12.7524168261
 02/05  22:00:00,38.4210531391,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.726381011,79.9869238154,25.0491,15.690357196
 02/05  23:00:00,38.3085843165,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.390141598,85.9385825618,16.6994,12.7521590365
 02/05  24:00:00,39.1160091193,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.91127288,87.2137113946,8.3497,6.34786148535
 02/06  01:00:00,22.3564954725,3.87130954136,0.0,0.0,4.58992532963,8.1892,104.763307614,95.0758573428,3.33988,6.34757027096
 02/06  02:00:00,14.6489135239,0.0,0.0,0.0,1.52997510988,7.4902,3.93196021276,0.0,3.33988,0.59208021276
 02/06  03:00:00,14.6721999088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  04:00:00,14.6835088145,0.0,0.0,0.0,1.52997510988,7.4902,3.93196610322,0.0,3.33988,0.592086103221
 02/06  05:00:00,14.8325680824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  06:00:00,22.4663783423,3.87130954136,0.00226882627977,0.0,4.58992532963,8.1892,121.433605355,113.063905355,8.3497,0.02
 02/06  07:00:00,37.3689601891,3.87130954136,0.0111058789914,0.0,9.17985065927,19.4245,131.067429693,109.178937269,16.6994,5.1890924237
 02/06  08:00:00,41.6600957684,3.87130954136,0.0127218194702,0.0,9.17985065927,26.9147,144.006372698,100.30691935,25.0491,18.6503533476
 02/06  09:00:00,41.6645506091,3.87130954136,0.0,0.0,9.17985065927,26.9147,149.384009199,98.5266876655,33.3988,17.4585215337
 02/06  10:00:00,34.1791030463,3.87130954136,0.0,0.0,9.17985065927,19.4245,139.64434706,100.086306927,25.0491,14.5089401332
 02/06  11:00:00,41.6693614383,3.87130954136,0.00226654225584,0.0,9.17985065927,26.9147,154.659197133,100.159512657,41.7485,12.7511844761
 02/06  12:00:00,42.4401030325,3.87130954136,0.0,0.0,9.17985065927,26.9147,145.502528386,89.8286239875,41.7485,13.9254043983
 02/06  13:00:00,41.7198668723,3.87130954136,0.0,0.0,9.17985065927,26.9147,134.695648829,80.1948343063,41.7485,12.7523145231
 02/06  14:00:00,34.1941723472,3.87130954136,0.0,0.0,9.17985065927,19.4245,123.758798011,79.360310068,33.3988,10.9996879431
 02/06  15:00:00,34.1943071787,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.965149578,82.087043093,25.0491,9.82900648534
 02/06  16:00:00,34.1821296265,3.87130954136,0.0,0.0,9.17985065927,19.4245,131.651094726,89.0011343185,33.3988,9.25116040731
 02/06  17:00:00,42.6677528308,3.87130954136,0.0032342150289,0.0,9.17985065927,26.9147,152.543331199,92.6167125135,50.0982,9.82841868527
 02/06  18:00:00,45.8522688233,3.87130954136,0.0,0.0,9.17985065927,26.9147,152.78735045,89.9379013141,50.0982,12.7512491354
 02/06  19:00:00,45.858217158,3.87130954136,0.00138856397063,0.0,9.17985065927,26.9147,153.598025343,86.6244315359,50.0982,16.8753938075
 02/06  20:00:00,38.499417139,3.87130954136,0.0,0.0,9.17985065927,19.4245,143.915118999,91.2860258015,33.3988,19.2302931975
 02/06  21:00:00,38.4796200212,3.87130954136,0.0,0.0,9.17985065927,19.4245,142.898916773,93.8105869039,33.3988,15.6895298689
 02/06  22:00:00,38.4098591529,3.87130954136,0.0,0.0,9.17985065927,19.4245,143.844961359,101.337572006,25.0491,17.4582893535
 02/06  23:00:00,38.3012646595,3.87130954136,0.0,0.0,9.17985065927,19.4245,136.90304697,106.277138644,16.6994,13.9265083257
 02/06  24:00:00,39.1109656653,3.87130954136,0.0,0.0,9.17985065927,19.4245,127.120718377,110.686416333,8.3497,8.08460204438
 02/07  01:00:00,22.3511829285,3.87130954136,0.0,0.0,4.58992532963,8.1892,128.721074202,119.033444437,3.33988,6.3477497655
 02/07  02:00:00,14.6310415608,0.0,0.0,0.0,1.52997510988,7.4902,3.93197590015,0.0,3.33988,0.59209590015
 02/07  03:00:00,14.6510595453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.6644622838,0.0,0.0,0.0,1.52997510988,7.4902,3.93193006037,0.0,3.33988,0.592050060374
 02/07  05:00:00,15.3310626235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  06:00:00,22.9757164888,3.87130954136,0.0058849177312,0.0,4.58992532963,8.1892,129.061349202,120.119593205,8.3497,0.592055996998
 02/07  07:00:00,37.5943880292,3.87130954136,0.0111199037744,0.0,9.17985065927,19.4245,133.888491769,112.574457735,16.6994,4.61463403393
 02/07  08:00:00,41.6586750017,3.87130954136,0.0140580847013,0.0,9.17985065927,26.9147,146.573703952,102.873525651,25.0491,18.6510783009
 02/07  09:00:00,41.6633027233,3.87130954136,0.00295232160275,0.0,9.17985065927,26.9147,152.757285722,101.899201324,33.3988,17.4592843979
 02/07  10:00:00,34.1755266158,3.87130954136,0.0,0.0,9.17985065927,19.4245,141.546368335,101.988271499,25.0491,14.5089968357
 02/07  11:00:00,41.6660465373,3.87130954136,0.00220976471563,0.0,9.17985065927,26.9147,157.118421236,102.618264067,41.7485,12.7516571688
 02/07  12:00:00,42.4386545367,3.87130954136,0.0,0.0,9.17985065927,26.9147,147.234421411,91.5575975763,41.7485,13.9283238346
 02/07  13:00:00,41.7202894432,3.87130954136,0.0,0.0,9.17985065927,26.9147,133.745294466,79.2461316965,41.7485,12.7506627694
 02/07  14:00:00,34.1940363058,3.87130954136,0.0,0.0,9.17985065927,19.4245,123.291980862,78.8949690638,33.3988,10.9982117978
 02/07  15:00:00,34.193225397,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.869535307,80.9919022903,25.0491,9.82853301709
 02/07  16:00:00,34.1815181878,3.87130954136,0.0,0.0,9.17985065927,19.4245,126.60952032,83.9596278008,33.3988,9.25109251947
 02/07  17:00:00,42.6689502342,3.87130954136,0.00342061690447,0.0,9.17985065927,26.9147,142.430116298,82.5024588389,50.0982,9.8294574589
 02/07  18:00:00,45.853894092,3.87130954136,0.0,0.0,9.17985065927,26.9147,142.130293141,79.2807902456,50.0982,12.7513028952
 02/07  19:00:00,45.8610246495,3.87130954136,0.00148187127482,0.0,9.17985065927,26.9147,142.890641166,75.4120954697,50.0982,17.3803456968
 02/07  20:00:00,38.359688857,3.87130954136,0.0,0.0,9.17985065927,19.4245,131.372962883,79.2538318436,33.3988,18.7203310394
 02/07  21:00:00,38.3484426826,3.87130954136,0.0,0.0,9.17985065927,19.4245,132.501493913,83.4111782921,33.3988,15.6915156208
 02/07  22:00:00,38.3085037842,3.87130954136,0.0,0.0,9.17985065927,19.4245,135.755799553,93.246138955,25.0491,17.4605605985
 02/07  23:00:00,38.3024318954,3.87130954136,0.0,0.0,9.17985065927,19.4245,129.894829183,99.2670639804,16.6994,13.9283652023
 02/07  24:00:00,39.1118842967,3.87130954136,0.0,0.0,9.17985065927,19.4245,121.591410859,105.156029847,8.3497,8.08568101158
 02/08  01:00:00,22.3521589649,3.87130954136,0.0,0.0,4.58992532963,8.1892,123.930575522,114.243428967,3.33988,6.34726655508
 02/08  02:00:00,14.6330676516,0.0,0.0,0.0,1.52997510988,7.4902,3.93197456609,0.0,3.33988,0.592094566091
 02/08  03:00:00,14.6530668395,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  04:00:00,14.6661142399,0.0,0.0,0.0,1.52997510988,7.4902,3.93195464939,0.0,3.33988,0.592074649387
 02/08  05:00:00,14.8169379418,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  06:00:00,22.4630720309,3.87130954136,0.00599702881032,0.0,4.58992532963,8.1892,129.189347684,120.247567137,8.3497,0.592080546911
 02/08  07:00:00,37.3654226743,3.87130954136,0.0109033485807,0.0,9.17985065927,19.4245,135.553785935,114.23909944,16.6994,4.61528649423
 02/08  08:00:00,41.657045683,3.87130954136,0.0127576452558,0.0,9.17985065927,26.9147,147.593456404,103.310365295,25.0491,19.2339911088
 02/08  09:00:00,41.6630888433,3.87130954136,0.0,0.0,9.17985065927,26.9147,149.540950769,99.2674384382,33.3988,16.8747123309
 02/08  10:00:00,34.1788322632,3.87130954136,0.0,0.0,9.17985065927,19.4245,135.40150651,95.8435140334,25.0491,14.5088924765
 02/08  11:00:00,41.6706003824,3.87130954136,0.00172357509516,0.0,9.17985065927,26.9147,146.288065535,91.7879727446,41.7485,12.7515927904
 02/08  12:00:00,42.4443697586,3.87130954136,0.0,0.0,9.17985065927,26.9147,132.932601706,77.2540812587,41.7485,13.9300204475
 02/08  13:00:00,41.7252739425,3.87130954136,0.0,0.0,9.17985065927,26.9147,118.838867135,64.3395118801,41.7485,12.7508552553
 02/08  14:00:00,34.2028636508,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.42602983,61.0304801668,33.3988,10.9967496634
 02/08  15:00:00,34.2050100799,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.097107728,64.2204506895,25.0491,9.82755703849
 02/08  16:00:00,34.1923487587,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.166009589,68.9381780787,33.3988,9.82903151039
 02/08  17:00:00,41.6173344772,3.87130954136,0.0036019774761,0.0,9.17985065927,26.9147,128.337740074,68.9897699596,50.0982,9.24977011427
 02/08  18:00:00,45.8588545794,3.87130954136,0.0,0.0,9.17985065927,26.9147,129.930703154,67.08161525,50.0982,12.7508879039
 02/08  19:00:00,45.8655714986,3.87130954136,0.00155429001281,0.0,9.17985065927,26.9147,130.712510351,63.1553251072,50.0982,17.4589852442
 02/08  20:00:00,38.5056130576,3.87130954136,0.0,0.0,9.17985065927,19.4245,119.177915729,67.1325413381,33.3988,18.6465743906
 02/08  21:00:00,38.4854286443,3.87130954136,0.0,0.0,9.17985065927,19.4245,118.688131673,69.601000042,33.3988,15.6883316312
 02/08  22:00:00,38.4144221351,3.87130954136,0.0,0.0,9.17985065927,19.4245,121.099658526,78.5932289859,25.0491,17.4573295401
 02/08  23:00:00,38.3055719087,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.396334344,83.1855059698,16.6994,14.5114283746
 02/08  24:00:00,39.1151050707,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.551690881,89.6918733143,8.3497,7.51011756665
 02/09  01:00:00,22.3555794959,3.87130954136,0.0,0.0,4.58992532963,8.1892,111.146669854,100.884840527,3.33988,6.9219493267
 02/09  02:00:00,14.6401099155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.6612704267,0.0,0.0,0.0,1.52997510988,7.4902,3.93192714527,0.0,3.33988,0.592047145273
 02/09  04:00:00,14.6742546846,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,14.8255599937,0.0,0.0,0.0,1.52997510988,7.4902,3.93193308834,0.0,3.33988,0.592053088339
 02/09  06:00:00,22.4648263836,3.87130954136,0.00221803714426,0.0,4.58992532963,8.1892,115.716397684,107.346697684,8.3497,0.02
 02/09  07:00:00,37.3696120421,3.87130954136,0.0113509406846,0.0,9.17985065927,19.4245,123.627545438,101.737563183,16.6994,5.19058225508
 02/09  08:00:00,41.659348585,3.87130954136,0.0111810871626,0.0,9.17985065927,26.9147,139.506195475,95.8140219421,25.0491,18.6430735326
 02/09  09:00:00,41.6673825481,3.87130954136,0.0,0.0,9.17985065927,26.9147,142.092869743,91.2346890399,33.3988,17.4593807027
 02/09  10:00:00,34.1850070329,3.87130954136,0.0,0.0,9.17985065927,19.4245,124.817128754,85.8392106171,25.0491,13.9288181369
 02/09  11:00:00,41.6753936379,3.87130954136,0.00182102331636,0.0,9.17985065927,26.9147,134.748254769,80.2485523061,41.7485,12.7512024632
 02/09  12:00:00,42.4470752973,3.87130954136,0.0,0.0,9.17985065927,26.9147,122.862701913,66.6043167141,41.7485,14.5098851987
 02/09  13:00:00,41.7347720328,3.87130954136,0.0,0.0,9.17985065927,26.9147,109.338787416,54.8406076101,41.7485,12.7496798055
 02/09  14:00:00,34.2130894075,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.900173189,56.5033588386,33.3988,10.9980143507
 02/09  15:00:00,34.2190921967,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.2591885933,59.9591782656,25.0491,9.25091032777
 02/09  16:00:00,34.2064909926,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.310215851,64.0822460801,33.3988,9.82916977107
 02/09  17:00:00,41.6374409452,3.87130954136,0.00550926221854,0.0,9.17985065927,26.9147,122.645890791,63.2961885771,50.0982,9.2515022138
 02/09  18:00:00,45.8727526765,3.87130954136,0.0,0.0,9.17985065927,26.9147,124.275414986,61.426482813,50.0982,12.7507321725
 02/09  19:00:00,45.873221457,3.87130954136,0.00163080581358,0.0,9.17985065927,26.9147,125.982047714,58.424532008,50.0982,17.4593157062
 02/09  20:00:00,38.5126868515,3.87130954136,0.0,0.0,9.17985065927,19.4245,113.123656903,60.8399022802,33.3988,18.8849546225
 02/09  21:00:00,38.4942277834,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.366383022,60.9281320803,33.3988,16.0394509421
 02/09  22:00:00,38.4265344736,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.794048627,65.8710546183,25.0491,16.8738940084
 02/09  23:00:00,38.3182038275,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.6910930058,68.4847971912,16.6994,14.5068958146
 02/09  24:00:00,39.1227969855,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.4508021367,72.0144056401,8.3497,8.08669649664
 02/10  01:00:00,22.3701805263,3.87130954136,0.0,0.0,4.58992532963,8.1892,88.2284575005,78.5404296399,3.33988,6.34814786061
 02/10  02:00:00,14.6652547957,0.0,0.0,0.0,1.52997510988,7.4902,3.93194391419,0.0,3.33988,0.592063914187
 02/10  03:00:00,14.6900891591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  04:00:00,14.7007080917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.3646724433,0.0,0.0,0.0,1.52997510988,7.4902,3.93194983055,0.0,3.33988,0.592069830546
 02/10  06:00:00,22.9902942545,3.87130954136,0.0,0.0,4.58992532963,8.1892,92.1798159433,83.8101159433,8.3497,0.02
 02/10  07:00:00,37.6118459996,3.87130954136,0.0127943377116,0.0,9.17985065927,19.4245,100.04146875,78.1522765171,16.6994,5.18979223277
 02/10  08:00:00,41.6899894874,3.87130954136,0.0154713548151,0.0,9.17985065927,26.9147,109.400198959,65.7021986367,25.0491,18.6489003222
 02/10  09:00:00,41.6858911591,3.87130954136,0.0,0.0,9.17985065927,26.9147,119.634789652,68.7777001089,33.3988,17.4582895435
 02/10  10:00:00,34.2044600929,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.252277073,67.6934545824,25.0491,14.5097224907
 02/10  11:00:00,41.7124360926,3.87130954136,0.00164828629494,0.0,9.17985065927,26.9147,116.190062193,62.2706745676,41.7485,12.170887625
 02/10  12:00:00,42.4757418713,3.87130954136,0.0,0.0,9.17985065927,26.9147,105.795019684,49.5402384872,41.7485,14.5062811965
 02/10  13:00:00,41.7794235805,3.87130954136,0.0,0.0,9.17985065927,26.9147,93.5454000515,39.0446641816,41.7485,12.7522358699
 02/10  14:00:00,34.2600635882,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.1840501554,39.7875402917,33.3988,10.9977098636
 02/10  15:00:00,34.2604793091,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.4166511308,44.5383792424,25.0491,9.82917188841
 02/10  16:00:00,34.2479362452,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.7296412694,49.0793492663,33.3988,9.25149200308
 02/10  17:00:00,41.6738688075,3.87130954136,0.00418700718224,0.0,9.17985065927,26.9147,108.858686031,48.9323395268,50.0982,9.8281465044
 02/10  18:00:00,45.9120658264,3.87130954136,0.0,0.0,9.17985065927,26.9147,109.815436919,46.9662036232,50.0982,12.7510332962
 02/10  19:00:00,45.912601325,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.781763439,43.2262218828,50.0982,17.4573415567
 02/10  20:00:00,38.4016980611,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.825538048,48.7834781847,33.3988,18.6432598632
 02/10  21:00:00,38.384316536,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.194247763,52.1052855991,33.3988,15.6901621641
 02/10  22:00:00,38.3402371922,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.043048631,59.5358232651,25.0491,17.4581253662
 02/10  23:00:00,38.3204760071,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.3687755668,67.7395837743,16.6994,13.9297917925
 02/10  24:00:00,39.1212324236,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.0755932095,78.640255217,8.3497,8.08563799253
 02/11  01:00:00,22.3604461635,3.87130954136,0.0,0.0,4.58992532963,8.1892,99.7855681372,89.5227131624,3.33988,6.92297497481
 02/11  02:00:00,14.6545088614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  03:00:00,14.6799926238,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  04:00:00,14.6940897595,0.0,0.0,0.0,1.52997510988,7.4902,3.93195171464,0.0,3.33988,0.592071714642
 02/11  05:00:00,14.8452260853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  06:00:00,22.4729968268,3.87130954136,0.0,0.0,4.58992532963,8.1892,100.838476396,91.8966987802,8.3497,0.592077615853
 02/11  07:00:00,37.3765033063,3.87130954136,0.0119904962971,0.0,9.17985065927,19.4245,110.725457871,89.4106820768,16.6994,4.61537579386
 02/11  08:00:00,41.6655794415,3.87130954136,0.00862497458459,0.0,9.17985065927,26.9147,105.881751661,75.6430233992,25.0491,5.18962826226
 02/11  09:00:00,41.6741831968,3.87130954136,0.0,0.0,9.17985065927,26.9147,109.347256623,71.3327861425,33.3988,4.61567048008
 02/11  10:00:00,34.2073060659,3.87130954136,0.000497377718934,0.0,9.17985065927,19.4245,106.216527308,64.897235438,25.0491,16.2701918703
 02/11  11:00:00,41.7250422967,3.87130954136,0.0017264458642,0.0,9.17985065927,26.9147,113.680732879,58.0035737937,41.7485,13.9286590851
 02/11  12:00:00,42.480256029,3.87130954136,0.0,0.0,9.17985065927,26.9147,105.606826496,48.1703203542,41.7485,15.6880061413
 02/11  13:00:00,41.7877467676,3.87130954136,0.0,0.0,9.17985065927,26.9147,101.150397526,43.7108475472,41.7485,15.691049979
 02/11  14:00:00,34.2738088009,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.699048896,40.7941268674,33.3988,14.5061220286
 02/11  15:00:00,34.2811882599,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.3356041451,40.5345043757,25.0491,12.7519997694
 02/11  16:00:00,34.2727198113,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.73222625,42.5824547652,33.3988,12.7509714848
 02/11  17:00:00,41.7019887465,3.87130954136,0.00643376523956,0.0,9.17985065927,26.9147,103.862123203,42.7649108953,50.0982,10.9990123076
 02/11  18:00:00,45.9299100359,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.772456589,47.9227815822,50.0982,12.7514750068
 02/11  19:00:00,45.926916035,3.87130954136,0.00191852217023,0.0,9.17985065927,26.9147,111.203627128,43.6480026928,50.0982,17.4574244355
 02/11  20:00:00,38.577756419,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.3442796147,37.0696028511,33.3988,16.8758767636
 02/11  21:00:00,38.5684094387,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.9445108335,37.2726855508,33.3988,16.2730252827
 02/11  22:00:00,38.497489289,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.6750905201,37.7521260414,25.0491,16.8738644787
 02/11  23:00:00,38.3917168951,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.9380431402,38.4863096791,16.6994,12.7523334611
 02/11  24:00:00,39.176165358,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.8956364159,37.7173494108,8.3497,9.82858700507
 02/12  01:00:00,22.4464149943,3.87130954136,0.0,0.0,4.58992532963,8.1892,61.771605894,50.3452290528,3.33988,8.08649684117
 02/12  02:00:00,14.7303649286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  03:00:00,14.7478426016,0.0,0.0,0.0,1.52997510988,7.4902,3.93196396014,0.0,3.33988,0.592083960136
 02/12  04:00:00,14.7588234668,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  05:00:00,14.9062781561,0.0,0.0,0.0,1.52997510988,7.4902,3.93196984465,0.0,3.33988,0.59208984465
 02/12  06:00:00,22.5296692159,3.87130954136,0.0,0.0,4.58992532963,8.1892,74.4310251494,66.0613251494,8.3497,0.02
 02/12  07:00:00,37.4343297531,3.87130954136,0.0144474001161,0.0,9.17985065927,19.4245,83.4559722247,61.5656385992,16.6994,5.19093362554
 02/12  08:00:00,41.7269648087,3.87130954136,0.0103431347219,0.0,9.17985065927,26.9147,77.5668052604,47.9031722253,25.0491,4.6145330351
 02/12  09:00:00,41.7341051136,3.87130954136,0.0,0.0,9.17985065927,26.9147,84.5443289684,45.9552385747,33.3988,5.19029039371
 02/12  10:00:00,34.2497743662,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.9658791026,51.3011958374,25.0491,4.61558326522
 02/12  11:00:00,41.7484490304,3.87130954136,0.00603603425564,0.0,9.17985065927,26.9147,107.24793114,49.8081164268,41.7485,15.6913147129
 02/12  12:00:00,42.4992822317,3.87130954136,0.0,0.0,9.17985065927,26.9147,100.810341276,42.7901648735,41.7485,16.2716764027
 02/12  13:00:00,41.8146238532,3.87130954136,0.0,0.0,9.17985065927,26.9147,87.6963886801,33.7770103403,41.7485,12.1708783398
 02/12  14:00:00,34.2922573729,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.956902692,32.8069486175,33.3988,12.7511540745
 02/12  15:00:00,34.2899998511,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.5233408053,39.6464805637,25.0491,9.82776024159
 02/12  16:00:00,34.2726805304,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.3898414228,44.1620805826,33.3988,9.82896084026
 02/12  17:00:00,41.7015968572,3.87130954136,0.00652993171398,0.0,9.17985065927,26.9147,101.427208102,42.0776575779,50.0982,9.25135052423
 02/12  18:00:00,45.9372238991,3.87130954136,0.0,0.0,9.17985065927,26.9147,104.508698828,41.6600323434,50.0982,12.7504664844
 02/12  19:00:00,45.9332499704,3.87130954136,0.0,0.0,9.17985065927,26.9147,107.090786791,41.3019285213,50.0982,15.6906582696
 02/12  20:00:00,38.5691856425,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.1142764261,44.0280023074,33.3988,15.6874741187
 02/12  21:00:00,38.5450591954,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.3778817033,45.2280612742,33.3988,12.7510204291
 02/12  22:00:00,38.4640922801,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.2732765527,56.535056117,25.0491,15.6891204357
 02/12  23:00:00,38.3494202097,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.3843378301,61.9333146421,16.6994,12.751623188
 02/12  24:00:00,39.1409255207,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.6090951209,63.9117610204,8.3497,6.34763410046
 02/13  01:00:00,22.3903603738,3.87130954136,0.0,0.0,4.58992532963,8.1892,82.8915288432,72.6276898849,3.33988,6.92395895828
 02/13  02:00:00,14.688280441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  03:00:00,14.711367272,0.0,0.0,0.0,1.52997510988,7.4902,3.93192660771,0.0,3.33988,0.59204660771
 02/13  04:00:00,14.722866906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  05:00:00,14.8707127832,0.0,0.0,0.0,1.52997510988,7.4902,3.93193255163,0.0,3.33988,0.592052551632
 02/13  06:00:00,22.500227578,3.87130954136,0.0,0.0,4.58992532963,8.1892,86.2863143383,77.9166143383,8.3497,0.02
 02/13  07:00:00,37.4097226873,3.87130954136,0.0142981674643,0.0,9.17985065927,19.4245,94.1301410903,72.2401443715,16.6994,5.19059671878
 02/13  08:00:00,41.7082152323,3.87130954136,0.0170103628637,0.0,9.17985065927,26.9147,107.383277849,63.6908058357,25.0491,18.6433720134
 02/13  09:00:00,41.7148556998,3.87130954136,0.00178428837722,0.0,9.17985065927,26.9147,112.278046483,61.4214413333,33.3988,17.4578051496
 02/13  10:00:00,34.2296643816,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.639085511,61.6618240039,25.0491,13.9281615068
 02/13  11:00:00,41.7355972552,3.87130954136,0.00936288017676,0.0,9.17985065927,26.9147,114.076246227,59.5756882947,41.7485,12.7520579319
 02/13  12:00:00,42.4876410257,3.87130954136,0.0,0.0,9.17985065927,26.9147,106.355710869,50.0973925575,41.7485,14.5098183112
 02/13  13:00:00,41.7857490048,3.87130954136,0.0,0.0,9.17985065927,26.9147,99.2476947806,44.7494110256,41.7485,12.749783755
 02/13  14:00:00,34.2633985447,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.7337846716,47.3356755071,33.3988,10.9993091645
 02/13  15:00:00,34.272623343,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.0958578262,49.795331574,25.0491,9.2514262522
 02/13  16:00:00,34.2605319661,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.3198109714,54.0937936196,33.3988,9.82721735174
 02/13  17:00:00,41.6831484527,3.87130954136,0.0109562663095,0.0,9.17985065927,26.9147,115.654629352,55.7263753253,50.0982,9.83005402685
 02/13  18:00:00,45.9162425183,3.87130954136,0.0,0.0,9.17985065927,26.9147,114.484386596,52.213548357,50.0982,12.1726382386
 02/13  19:00:00,45.9290712392,3.87130954136,0.00431789858317,0.0,9.17985065927,26.9147,111.512365263,43.9552759628,50.0982,17.4588893006
 02/13  20:00:00,38.5709557847,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.9087330998,44.2775237189,33.3988,19.2324093809
 02/13  21:00:00,38.5558535581,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.9851353663,42.8946734957,33.3988,15.6916618707
 02/13  22:00:00,38.481989082,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.3999210323,49.8932848318,25.0491,17.4575362006
 02/13  23:00:00,38.3722158977,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.5375038936,52.9118391725,16.6994,13.9262647211
 02/13  24:00:00,39.1616573453,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.5014303428,54.0671583134,8.3497,8.0845720294
 02/14  01:00:00,22.4150876694,3.87130954136,0.0,0.0,4.58992532963,8.1892,73.4864595357,63.7987882918,3.33988,6.34779124392
 02/14  02:00:00,14.7044073963,0.0,0.0,0.0,1.52997510988,7.4902,3.93196201484,0.0,3.33988,0.592082014841
 02/14  03:00:00,14.7270601544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  04:00:00,14.7365967357,0.0,0.0,0.0,1.52997510988,7.4902,3.93193343668,0.0,3.33988,0.59205343668
 02/14  05:00:00,15.391927213,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  06:00:00,23.014472687,3.87130954136,0.0,0.0,4.58992532963,8.1892,86.2142739263,77.2725145584,8.3497,0.592059367926
 02/14  07:00:00,37.63241629,3.87130954136,0.0135941905672,0.0,9.17985065927,19.4245,93.697201141,72.3831053119,16.6994,4.61469582901
 02/14  08:00:00,41.7035706218,3.87130954136,0.0155754604063,0.0,9.17985065927,26.9147,105.710528915,61.9162918994,25.0491,18.7451370155
 02/14  09:00:00,41.7174504242,3.87130954136,0.0,0.0,9.17985065927,26.9147,107.217457373,56.4550371354,33.3988,17.363620238
 02/14  10:00:00,34.2427270015,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.4734900102,51.9152642659,25.0491,14.5091257443
 02/14  11:00:00,41.7397755996,3.87130954136,0.00304100533396,0.0,9.17985065927,26.9147,105.301444532,50.8018424537,41.7485,12.7511020784
 02/14  12:00:00,42.4862264129,3.87130954136,0.0,0.0,9.17985065927,26.9147,96.9321355907,41.2558882511,41.7485,13.9277473395
 02/14  13:00:00,41.7940273526,3.87130954136,0.0,0.0,9.17985065927,26.9147,87.2008555655,32.7013082545,41.7485,12.751047311
 02/14  14:00:00,34.2726003247,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.6721833118,34.2769337727,33.3988,10.9964495391
 02/14  15:00:00,34.2703620484,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.3694902385,39.4929337896,25.0491,9.82745644889
 02/14  16:00:00,34.2614518737,3.87130954136,0.0,0.0,9.17985065927,19.4245,85.7285168564,42.5005585839,33.3988,9.82915827255
 02/14  17:00:00,41.690705792,3.87130954136,0.00615128886536,0.0,9.17985065927,26.9147,100.798269316,41.4488260751,50.0982,9.25124324062
 02/14  18:00:00,45.9316779584,3.87130954136,0.0,0.0,9.17985065927,26.9147,100.9301688,38.0800992593,50.0982,12.7518695408
 02/14  19:00:00,45.9311158597,3.87130954136,0.0,0.0,9.17985065927,26.9147,102.414003627,34.8563412333,50.0982,17.4594623934
 02/14  20:00:00,38.4162259528,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.8837075095,42.8374046472,33.3988,18.6475028623
 02/14  21:00:00,38.3979079773,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.2274668648,47.139542219,33.3988,15.6891246458
 02/14  22:00:00,38.3571496724,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.7284510516,53.2207567742,25.0491,17.4585942774
 02/14  23:00:00,38.3482985707,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.6287690006,57.4196831258,16.6994,14.5096858748
 02/14  24:00:00,39.1374468508,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.8782875819,63.443614532,8.3497,8.08497304993
 02/15  01:00:00,22.386667987,3.87130954136,0.0,0.0,4.58992532963,8.1892,82.0255746023,72.3370289628,3.33988,6.3486656395
 02/15  02:00:00,14.6798437003,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  03:00:00,14.7039394586,0.0,0.0,0.0,1.52997510988,7.4902,3.93192992215,0.0,3.33988,0.59204992215
 02/15  04:00:00,14.7175735101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  05:00:00,14.8654752139,0.0,0.0,0.0,1.52997510988,7.4902,3.93193586079,0.0,3.33988,0.592055860789
 02/15  06:00:00,22.495678054,3.87130954136,0.0,0.0,4.58992532963,8.1892,86.1018369845,77.7321369845,8.3497,0.02
 02/15  07:00:00,37.4042273838,3.87130954136,0.0136016038434,0.0,9.17985065927,19.4245,93.9788939771,72.089454567,16.6994,5.19003941007
 02/15  08:00:00,41.7024244343,3.87130954136,0.0161914329139,0.0,9.17985065927,26.9147,107.15941174,63.4650601212,25.0491,18.6452516191
 02/15  09:00:00,41.7025316673,3.87130954136,0.0,0.0,9.17985065927,26.9147,114.900953445,64.0430187226,33.3988,17.4591347227
 02/15  10:00:00,34.2148312249,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.895492533,65.9167692512,25.0491,13.9296232813
 02/15  11:00:00,41.7059072292,3.87130954136,0.0084496704569,0.0,9.17985065927,26.9147,124.127927733,69.6288988959,41.7485,12.7505288369
 02/15  12:00:00,42.4666414949,3.87130954136,0.0,0.0,9.17985065927,26.9147,118.451890108,62.1949589776,41.7485,14.5084311305
 02/15  13:00:00,41.7566543401,3.87130954136,0.0,0.0,9.17985065927,26.9147,108.875668824,54.3768714183,41.7485,12.7502974054
 02/15  14:00:00,34.2379004131,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.2486143457,54.8520768805,33.3988,10.9977374652
 02/15  15:00:00,34.2374871939,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.57420083,60.8033359465,25.0491,9.72176488354
 02/15  16:00:00,34.2213301404,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.621725933,64.8656676509,33.3988,9.35725828191
 02/15  17:00:00,41.652854381,3.87130954136,0.00958517348155,0.0,9.17985065927,26.9147,121.6069998,61.6798557876,50.0982,9.82894401204
 02/15  18:00:00,45.8817568966,3.87130954136,0.0,0.0,9.17985065927,26.9147,122.41450538,59.5651254714,50.0982,12.7511799081
 02/15  19:00:00,45.8733570022,3.87130954136,0.0,0.0,9.17985065927,26.9147,126.330754699,59.3563070557,50.0982,16.8762476437
 02/15  20:00:00,38.5120054263,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.104626362,63.4757386872,33.3988,19.2300876753
 02/15  21:00:00,38.4917629038,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.554322855,66.465570046,33.3988,15.6899528086
 02/15  22:00:00,38.4185859747,3.87130954136,0.0,0.0,9.17985065927,19.4245,118.59385647,76.0854862391,25.0491,17.4592702312
 02/15  23:00:00,38.3081422848,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.718862302,82.0918555853,16.6994,13.9276067169
 02/15  24:00:00,39.1171308873,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.375124764,87.9400959215,8.3497,8.08532884263
 02/16  01:00:00,22.3562506388,3.87130954136,0.0,0.0,4.58992532963,8.1892,109.531353446,99.8444381253,3.33988,6.3470353206
 02/16  02:00:00,14.6431705688,0.0,0.0,0.0,1.52997510988,7.4902,3.93196959238,0.0,3.33988,0.592089592378
 02/16  03:00:00,14.6642269846,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.6762511547,0.0,0.0,0.0,1.52997510988,7.4902,3.93193412977,0.0,3.33988,0.592054129774
 02/16  05:00:00,14.8263027132,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.4645921863,3.87130954136,0.00217326859405,0.0,4.58992532963,8.1892,122.600638175,113.658878115,8.3497,0.592060059928
 02/16  07:00:00,37.368655235,3.87130954136,0.01101646536,0.0,9.17985065927,19.4245,130.233377949,108.918842963,16.6994,4.61513498604
 02/16  08:00:00,41.6598132989,3.87130954136,0.0123357673639,0.0,9.17985065927,26.9147,142.331480654,98.0495660379,25.0491,19.2328146165
 02/16  09:00:00,41.6668736542,3.87130954136,0.0,0.0,9.17985065927,26.9147,145.524213255,95.2489440077,33.3988,16.8764692473
 02/16  10:00:00,34.1827357812,3.87130954136,0.0,0.0,9.17985065927,19.4245,132.137797014,92.5818387336,25.0491,14.5068582805
 02/16  11:00:00,41.6727302762,3.87130954136,0.00233269254194,0.0,9.17985065927,26.9147,147.595475807,93.0954647546,41.7485,12.7515110527
 02/16  12:00:00,42.4425205686,3.87130954136,0.0,0.0,9.17985065927,26.9147,138.660480629,82.9827651512,41.7485,13.9292154774
 02/16  13:00:00,41.7228791156,3.87130954136,0.0,0.0,9.17985065927,26.9147,126.889152987,72.3899578389,41.7485,12.7506951484
 02/16  14:00:00,34.1961461594,3.87130954136,0.0,0.0,9.17985065927,19.4245,118.875414998,74.4793222993,33.3988,10.9972926987
 02/16  15:00:00,34.1955953917,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.327853195,77.4505787608,25.0491,9.8281744342
 02/16  16:00:00,34.1836904435,3.87130954136,0.0,0.0,9.17985065927,19.4245,125.282506623,82.0543076473,33.3988,9.82939897583
 02/16  17:00:00,41.6120625868,3.87130954136,0.0034819261811,0.0,9.17985065927,26.9147,139.13650998,79.788047742,50.0982,9.25026223769
 02/16  18:00:00,45.8563034753,3.87130954136,0.0,0.0,9.17985065927,26.9147,140.292201309,77.4424057477,50.0982,12.7515955617
 02/16  19:00:00,45.8623562629,3.87130954136,0.0,0.0,9.17985065927,26.9147,142.237310329,74.6809159179,50.0982,17.4581944111
 02/16  20:00:00,38.5028834667,3.87130954136,0.0,0.0,9.17985065927,19.4245,132.304299675,80.2568383203,33.3988,18.648661355
 02/16  21:00:00,38.4830100826,3.87130954136,0.0,0.0,9.17985065927,19.4245,134.287606771,85.1974424863,33.3988,15.6913642847
 02/16  22:00:00,38.4121581888,3.87130954136,0.0,0.0,9.17985065927,19.4245,137.700942965,95.1928892819,25.0491,17.4589536833
 02/16  23:00:00,38.3031481211,3.87130954136,0.0,0.0,9.17985065927,19.4245,132.363200778,101.153593172,16.6994,14.5102076063
 02/16  24:00:00,39.1125546442,3.87130954136,0.0,0.0,9.17985065927,19.4245,123.611223187,107.176184046,8.3497,8.08533914094
 02/17  01:00:00,22.3523994182,3.87130954136,0.0,0.0,4.58992532963,8.1892,127.549134473,117.860758402,3.33988,6.34849607103
 02/17  02:00:00,14.6326222559,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  03:00:00,14.651390386,0.0,0.0,0.0,1.52997510988,7.4902,3.93195438286,0.0,3.33988,0.592074382856
 02/17  04:00:00,14.6624838899,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  05:00:00,15.327136054,0.0,0.0,0.0,1.52997510988,7.4902,3.93196028257,0.0,3.33988,0.592080282574
 02/17  06:00:00,22.9720506844,3.87130954136,0.00641676263777,0.0,4.58992532963,8.1892,149.163687509,140.793987509,8.3497,0.02
 02/17  07:00:00,36.5307367886,3.87130954136,0.0103397592651,0.0,9.17985065927,19.4245,157.521559637,135.632198143,16.6994,5.1899614943
 02/17  08:00:00,41.6523230088,3.87130954136,0.0121947478855,0.0,9.17985065927,26.9147,168.366957797,124.671749307,25.0491,18.6461084902
 02/17  09:00:00,41.6576130567,3.87130954136,0.0,0.0,9.17985065927,26.9147,169.922199964,119.063336584,33.3988,17.4600633804
 02/17  10:00:00,34.1733615632,3.87130954136,0.0,0.0,9.17985065927,19.4245,153.624448361,114.646199568,25.0491,13.9291487927
 02/17  11:00:00,41.6631837949,3.87130954136,0.00158847496865,0.0,9.17985065927,26.9147,166.734194816,112.235279658,41.7485,12.7504151573
 02/17  12:00:00,42.4356634389,3.87130954136,0.0,0.0,9.17985065927,26.9147,157.927597808,101.670854091,41.7485,14.5082437166
 02/17  13:00:00,41.7157679186,3.87130954136,0.0,0.0,9.17985065927,26.9147,145.075008573,90.5757697364,41.7485,12.7507388366
 02/17  14:00:00,34.1898164583,3.87130954136,0.0,0.0,9.17985065927,19.4245,133.298499234,88.901384045,33.3988,10.9983151887
 02/17  15:00:00,34.1909233578,3.87130954136,0.0,0.0,9.17985065927,19.4245,125.015314007,90.1365790265,25.0491,9.8296349804
 02/17  16:00:00,34.1793536694,3.87130954136,0.0,0.0,9.17985065927,19.4245,135.843363556,93.1934886746,33.3988,9.25107488118
 02/17  17:00:00,41.6071667346,3.87130954136,0.00330531359027,0.0,9.17985065927,26.9147,151.522140133,91.594847903,50.0982,9.82909222985
 02/17  18:00:00,45.8517423083,3.87130954136,0.0,0.0,9.17985065927,26.9147,150.014016404,87.1645214645,50.0982,12.7512949392
 02/17  19:00:00,45.8591945812,3.87130954136,0.00145937782714,0.0,9.17985065927,26.9147,149.564746812,82.5911696094,50.0982,16.8753772021
 02/17  20:00:00,38.3569727395,3.87130954136,0.0,0.0,9.17985065927,19.4245,137.782906426,85.1540754823,33.3988,19.2300309435
 02/17  21:00:00,38.3465041243,3.87130954136,0.0,0.0,9.17985065927,19.4245,135.7183598,86.6298970845,33.3988,15.6896627155
 02/17  22:00:00,38.3076080746,3.87130954136,0.0,0.0,9.17985065927,19.4245,138.104103423,95.59613888,25.0491,17.4588645429
 02/17  23:00:00,38.3015894737,3.87130954136,0.0,0.0,9.17985065927,19.4245,133.719668919,103.093037814,16.6994,13.9272311052
 02/17  24:00:00,39.111071475,3.87130954136,0.0,0.0,9.17985065927,19.4245,124.904834415,108.470036904,8.3497,8.08509751053
 02/18  01:00:00,22.3516216474,3.87130954136,0.0,0.0,4.58992532963,8.1892,126.503879876,116.817158849,3.33988,6.34684102664
 02/18  02:00:00,14.6318735426,0.0,0.0,0.0,1.52997510988,7.4902,3.93196292319,0.0,3.33988,0.592082923192
 02/18  03:00:00,14.6518875853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  04:00:00,14.664913327,0.0,0.0,0.0,1.52997510988,7.4902,3.93196883616,0.0,3.33988,0.592088836155
 02/18  05:00:00,14.8155458863,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  06:00:00,22.4661723635,3.87130954136,0.0114278029896,0.0,4.58992532963,8.1892,130.001021435,121.059226724,8.3497,0.592094711358
 02/18  07:00:00,36.3061589495,3.87130954136,0.0110668819582,0.0,9.17985065927,19.4245,136.71435947,115.399978042,16.6994,4.61498142829
 02/18  08:00:00,41.6479416972,3.87130954136,0.00750184279688,0.0,9.17985065927,26.9147,131.369164553,101.129709743,25.0491,5.19035480977
 02/18  09:00:00,41.6558721266,3.87130954136,0.0,0.0,9.17985065927,26.9147,134.993612194,96.9784783125,33.3988,4.61633388164
 02/18  10:00:00,34.1767708889,3.87130954136,0.000544003928606,0.0,9.17985065927,19.4245,133.14320592,92.4030127133,25.0491,15.6910932071
 02/18  11:00:00,41.6741208905,3.87130954136,0.00139253883268,0.0,9.17985065927,26.9147,141.306186823,85.0493589454,41.7485,14.5083278774
 02/18  12:00:00,42.4470225226,3.87130954136,0.0,0.0,9.17985065927,26.9147,134.319335523,76.8802600324,41.7485,15.6905754904
