Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  13:00:00,41.7230931151,3.87130954136,0.0,0.0,9.17985065927,26.9147,131.851694131,74.4112296869,41.7485,15.691964444
 02/18  14:00:00,34.1975279397,3.87130954136,0.0,0.0,9.17985065927,19.4245,119.566563265,71.6577351621,33.3988,14.5100281031
 02/18  15:00:00,34.1982500866,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.053380762,71.2527557419,25.0491,12.7515250203
 02/18  16:00:00,34.1907935456,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.821084478,68.6702832853,33.3988,12.7520011926
 02/18  17:00:00,41.6177757028,3.87130954136,0.00193185885527,0.0,9.17985065927,26.9147,134.789127515,73.6915972355,50.0982,10.9993302793
 02/18  18:00:00,45.8613695252,3.87130954136,0.0,0.0,9.17985065927,26.9147,143.55724989,80.7077790074,50.0982,12.7512708822
 02/18  19:00:00,45.8674532792,3.87130954136,0.00103049174735,0.0,9.17985065927,26.9147,138.930188976,71.9574591582,50.0982,16.8745298182
 02/18  20:00:00,38.5093532981,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.719780587,69.8622063233,33.3988,17.4587742636
 02/18  21:00:00,38.4886073161,3.87130954136,0.0,0.0,9.17985065927,19.4245,122.613608707,73.5259693961,33.3988,15.6888393111
 02/18  22:00:00,38.4173999063,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.394993467,73.8879067634,25.0491,17.4579867037
 02/18  23:00:00,38.3070942473,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.240128992,80.7917018921,16.6994,12.7490270996
 02/18  24:00:00,39.1154592597,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.559085481,89.3793686744,8.3497,9.83001680667
 02/19  01:00:00,22.3570488565,3.87130954136,0.0,0.0,4.58992532963,8.1892,112.38079517,101.532661552,3.33988,7.50825361853
 02/19  02:00:00,14.6441185091,0.0,0.0,0.0,1.52997510988,7.4902,3.93197026499,0.0,3.33988,0.592090264995
 02/19  03:00:00,14.6653194493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  04:00:00,14.6782324933,0.0,0.0,0.0,1.52997510988,7.4902,3.93197616998,0.0,3.33988,0.592096169982
 02/19  05:00:00,14.8297299935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  06:00:00,22.4724849062,3.87130954136,0.00857265095742,0.0,4.58992532963,8.1892,112.199653881,103.257903551,8.3497,0.592050330013
 02/19  07:00:00,36.3136839461,3.87130954136,0.0122082965618,0.0,9.17985065927,19.4245,116.410492129,95.0955900038,16.6994,4.61550212551
 02/19  08:00:00,41.6625883358,3.87130954136,0.00858702201743,0.0,9.17985065927,26.9147,108.964623879,78.725679802,25.0491,5.18984407706
 02/19  09:00:00,41.671175828,3.87130954136,0.0,0.0,9.17985065927,26.9147,112.340093364,74.3262342916,33.3988,4.61505907231
 02/19  10:00:00,34.1853163142,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.766954546,77.5275906215,25.0491,5.19026392494
 02/19  11:00:00,41.6992236425,3.87130954136,0.00919220304588,0.0,9.17985065927,26.9147,126.988779997,69.5492111124,41.7485,15.6910688844
 02/19  12:00:00,42.4665762294,3.87130954136,0.0,0.0,9.17985065927,26.9147,120.215853908,62.776309231,41.7485,15.6910446769
 02/19  13:00:00,41.7617332118,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.170183515,55.6721371961,41.7485,12.7495463191
 02/19  14:00:00,34.2425801111,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.648000583,54.5009490803,33.3988,12.7482515026
 02/19  15:00:00,34.2420600068,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.2369825974,59.3580855965,25.0491,9.82979700093
 02/19  16:00:00,34.2240687131,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.810881691,64.1625883165,33.3988,9.24949337404
 02/19  17:00:00,41.6546368843,3.87130954136,0.00984638118516,0.0,9.17985065927,26.9147,122.678409376,62.7511271324,50.0982,9.8290822435
 02/19  18:00:00,44.8365706054,3.87130954136,0.0,0.0,9.17985065927,26.9147,121.848909799,58.9999428523,50.0982,12.7507669463
 02/19  19:00:00,45.9026808002,3.87130954136,0.0,0.0,9.17985065927,26.9147,119.475720797,53.6872059463,50.0982,15.6903148506
 02/19  20:00:00,38.5402446474,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.046389572,55.9557333688,33.3988,15.6918562029
 02/19  21:00:00,38.5121451458,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.710041038,59.5612381327,33.3988,12.750002905
 02/19  22:00:00,38.4286883941,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.759598735,72.0199323215,25.0491,15.6905664133
 02/19  23:00:00,38.3159487733,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.35168169,75.9007155048,16.6994,12.7515661852
 02/19  24:00:00,39.1229985558,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.9382008474,75.2408777293,8.3497,6.34762311812
 02/20  01:00:00,22.3622370565,3.87130954136,0.0,0.0,4.58992532963,8.1892,95.9974458596,84.5706024592,3.33988,8.08696340048
 02/20  02:00:00,14.6566729519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  03:00:00,14.6793924413,0.0,0.0,0.0,1.52997510988,7.4902,3.93194459529,0.0,3.33988,0.592064595287
 02/20  04:00:00,14.6931323667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  05:00:00,14.8435820929,0.0,0.0,0.0,1.52997510988,7.4902,3.93195051056,0.0,3.33988,0.592070510562
 02/20  06:00:00,22.4777691097,3.87130954136,0.00560679898558,0.0,4.58992532963,8.1892,102.086546178,93.716846178,8.3497,0.02
 02/20  07:00:00,36.3194055636,3.87130954136,0.0125848502823,0.0,9.17985065927,19.4245,110.480166245,88.5909178152,16.6994,5.18984842938
 02/20  08:00:00,41.6682705361,3.87130954136,0.00904609599735,0.0,9.17985065927,26.9147,103.712067198,74.0480472058,25.0491,4.61491999209
 02/20  09:00:00,41.6779953679,3.87130954136,0.0,0.0,9.17985065927,26.9147,108.163560907,69.5745555168,33.3988,5.19020539
 02/20  10:00:00,34.1975114405,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.437834832,72.7728203418,25.0491,4.61591449059
 02/20  11:00:00,41.7084871027,3.87130954136,0.00577285573755,0.0,9.17985065927,26.9147,123.630314388,66.1909618437,41.7485,15.6908525445
 02/20  12:00:00,42.4676361016,3.87130954136,0.0,0.0,9.17985065927,26.9147,121.319740483,63.2991632229,41.7485,16.2720772602
 02/20  13:00:00,41.7503207589,3.87130954136,0.0,0.0,9.17985065927,26.9147,114.951406692,61.0332979113,41.7485,12.1696087805
 02/20  14:00:00,34.2247969028,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.218138581,63.0675208647,33.3988,12.7518177158
 02/20  15:00:00,34.2247736733,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.224491882,67.3470032316,25.0491,9.82838865063
 02/20  16:00:00,34.2116193709,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.372629862,69.7219753368,33.3988,9.25185452471
 02/20  17:00:00,41.6463515565,3.87130954136,0.00996547523874,0.0,9.17985065927,26.9147,127.395334561,67.4702472984,50.0982,9.82688726282
 02/20  18:00:00,44.8212649741,3.87130954136,0.0,0.0,9.17985065927,26.9147,129.545041861,66.695370889,50.0982,12.7514709721
 02/20  19:00:00,45.8794483322,3.87130954136,0.0,0.0,9.17985065927,26.9147,130.597581672,64.8070327899,50.0982,15.6923488816
 02/20  20:00:00,38.5181662032,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.125191815,65.036056125,33.3988,15.6903356901
 02/20  21:00:00,38.4987011357,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.02676007,63.8788490497,33.3988,12.7491110203
 02/20  22:00:00,38.4270158124,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.095865122,71.3569589861,25.0491,15.6898061355
 02/20  23:00:00,38.3156370315,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.945293454,76.4965952545,16.6994,12.7492981996
 02/20  24:00:00,39.1223749603,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.4394868571,77.7420002412,8.3497,6.34778661583
 02/21  01:00:00,22.361288669,3.87130954136,0.0,0.0,4.58992532963,8.1892,96.5085435476,86.8211464611,3.33988,6.34751708647
 02/21  02:00:00,14.6559692817,0.0,0.0,0.0,1.52997510988,7.4902,3.93197069036,0.0,3.33988,0.592090690363
 02/21  03:00:00,14.6807441976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.6939426037,0.0,0.0,0.0,1.52997510988,7.4902,3.93192485455,0.0,3.33988,0.592044854549
 02/21  05:00:00,15.3594597717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  06:00:00,22.9893347961,3.87130954136,0.0,0.0,4.58992532963,8.1892,96.900078938,87.9583281385,8.3497,0.592050799495
 02/21  07:00:00,36.5492176964,3.87130954136,0.0127406097853,0.0,9.17985065927,19.4245,103.851284836,82.5364279487,16.6994,4.61545688773
 02/21  08:00:00,41.6751718267,3.87130954136,0.0142003189749,0.0,9.17985065927,26.9147,118.873795248,74.591724698,25.0491,19.2329705503
 02/21  09:00:00,41.6815092405,3.87130954136,0.0,0.0,9.17985065927,26.9147,123.820539078,73.5453678743,33.3988,16.8763712037
 02/21  10:00:00,34.1955047261,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.899679547,72.3413691475,25.0491,14.5092103993
 02/21  11:00:00,41.6835882368,3.87130954136,0.00377419592464,0.0,9.17985065927,26.9147,128.289502651,73.7900161626,41.7485,12.7509864884
 02/21  12:00:00,42.4511028424,3.87130954136,0.0,0.0,9.17985065927,26.9147,120.731420255,65.0545574543,41.7485,13.928362801
 02/21  13:00:00,41.7307096494,3.87130954136,0.0,0.0,9.17985065927,26.9147,111.553488489,57.0545678232,41.7485,12.7504206661
 02/21  14:00:00,34.208947425,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.241525012,58.8448563432,33.3988,10.9978686687
 02/21  15:00:00,34.2093897996,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.0030663025,64.1262673611,25.0491,9.82769894147
 02/21  16:00:00,34.1959893304,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.515483138,68.8649861914,33.3988,9.25169694654
 02/21  17:00:00,41.6210410194,3.87130954136,0.00525437719592,0.0,9.17985065927,26.9147,130.021515876,70.0948764779,50.0982,9.82843939825
 02/21  18:00:00,44.8039592274,3.87130954136,0.0,0.0,9.17985065927,26.9147,130.301847613,67.4525629482,50.0982,12.7510846647
 02/21  19:00:00,45.8686300713,3.87130954136,0.0,0.0,9.17985065927,26.9147,131.863956316,64.3067375074,50.0982,17.4590188084
 02/21  20:00:00,38.3664588102,3.87130954136,0.0,0.0,9.17985065927,19.4245,121.077195474,69.0336454914,33.3988,18.6447499823
 02/21  21:00:00,38.355679668,3.87130954136,0.0,0.0,9.17985065927,19.4245,122.094426632,73.0050047109,33.3988,15.6906219211
 02/21  22:00:00,38.3133321673,3.87130954136,0.0,0.0,9.17985065927,19.4245,126.893961339,84.3864794203,25.0491,17.4583819191
 02/21  23:00:00,38.3063242335,3.87130954136,0.0,0.0,9.17985065927,19.4245,122.074746727,91.4456289307,16.6994,13.9297177965
 02/21  24:00:00,39.1153350787,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.373199931,98.9372024133,8.3497,8.08629751771
 02/22  01:00:00,22.3550033441,3.87130954136,0.0,0.0,4.58992532963,8.1892,117.846880284,107.584074087,3.33988,6.92292619784
 02/22  02:00:00,14.6393397773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  03:00:00,14.6600166989,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  04:00:00,14.6724564482,0.0,0.0,0.0,1.52997510988,7.4902,3.93194808918,0.0,3.33988,0.592068089184
 02/22  05:00:00,14.8226646211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  06:00:00,22.4626097957,3.87130954136,0.00245117171596,0.0,4.58992532963,8.1892,128.788974841,119.847200843,8.3497,0.592073997142
 02/22  07:00:00,36.3075335746,3.87130954136,0.010614624363,0.0,9.17985065927,19.4245,138.661222248,117.34651973,16.6994,4.61530251732
 02/22  08:00:00,41.6576539239,3.87130954136,0.0122192606056,0.0,9.17985065927,26.9147,148.916565881,104.63627657,25.0491,19.2311893107
 02/22  09:00:00,41.6663283595,3.87130954136,0.0,0.0,9.17985065927,26.9147,147.581777531,97.3071819001,33.3988,16.8757956305
 02/22  10:00:00,34.1809479604,3.87130954136,0.0,0.0,9.17985065927,19.4245,131.371777499,91.8169750261,25.0491,14.5057024734
 02/22  11:00:00,41.6745315987,3.87130954136,0.004489408816,0.0,9.17985065927,26.9147,140.142194937,85.6433640568,41.7485,12.7503308806
 02/22  12:00:00,42.4462838512,3.87130954136,0.0,0.0,9.17985065927,26.9147,126.84273303,71.1657155287,41.7485,13.9285175009
 02/22  13:00:00,41.7315483368,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.034046023,58.535442688,41.7485,12.7501033346
 02/22  14:00:00,34.2175356533,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.437629015,57.0424981037,33.3988,10.996330911
 02/22  15:00:00,34.2250459118,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.3451254652,60.4685028353,25.0491,9.82752262996
 02/22  16:00:00,34.2133490443,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.430985673,63.7802181321,33.3988,9.25196754127
 02/22  17:00:00,41.6512079665,3.87130954136,0.00949238872007,0.0,9.17985065927,26.9147,120.005019869,60.0799234872,50.0982,9.82689638212
 02/22  18:00:00,44.8284925139,3.87130954136,0.0,0.0,9.17985065927,26.9147,119.930705774,57.0807044549,50.0982,12.7518013194
 02/22  19:00:00,45.8942673661,3.87130954136,0.00183503979036,0.0,9.17985065927,26.9147,120.042269172,52.4847615761,50.0982,17.4593075957
 02/22  20:00:00,38.5343289054,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.946668019,53.9040872726,33.3988,18.6437807469
 02/22  21:00:00,38.5116441627,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.621297612,55.5332962814,33.3988,15.6892013307
 02/22  22:00:00,38.4341871198,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.844884061,64.337928791,25.0491,17.4578552702
 02/22  23:00:00,38.3153227207,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.888021385,73.2596774292,16.6994,13.9289439554
 02/22  24:00:00,39.1211592545,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.014357574,76.5787020863,8.3497,8.08595548774
 02/23  01:00:00,22.3643823434,3.87130954136,0.0,0.0,4.58992532963,8.1892,90.7096078883,81.0223006085,3.33988,6.34742727984
 02/23  02:00:00,14.6605607153,0.0,0.0,0.0,1.52997510988,7.4902,3.93197313982,0.0,3.33988,0.592093139819
 02/23  03:00:00,14.685773834,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  04:00:00,14.699736724,0.0,0.0,0.0,1.52997510988,7.4902,3.93196872358,0.0,3.33988,0.592088723584
 02/23  05:00:00,14.8515893645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  06:00:00,22.4772770718,3.87130954136,0.0,0.0,4.58992532963,8.1892,93.0685494844,84.1267548856,8.3497,0.59209459878
 02/23  07:00:00,36.3205605275,3.87130954136,0.0126337615139,0.0,9.17985065927,19.4245,101.244102407,79.9293042116,16.6994,4.6153981952
 02/23  08:00:00,41.6776554539,3.87130954136,0.0150071493673,0.0,9.17985065927,26.9147,115.567522681,71.2863103639,25.0491,19.2321123172
 02/23  09:00:00,41.6921928831,3.87130954136,0.0,0.0,9.17985065927,26.9147,115.748357866,65.4732817721,33.3988,16.8762760936
 02/23  10:00:00,34.2235559088,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.4908623698,59.9335739091,25.0491,14.5081884607
 02/23  11:00:00,41.7206298211,3.87130954136,0.00294014156556,0.0,9.17985065927,26.9147,113.509260208,59.0102544384,41.7485,12.7505057692
 02/23  12:00:00,42.4704551196,3.87130954136,0.0,0.0,9.17985065927,26.9147,108.214276887,52.5390002546,41.7485,13.9267766324
 02/23  13:00:00,41.7643079864,3.87130954136,0.0,0.0,9.17985065927,26.9147,101.044573853,46.5463779668,41.7485,12.7496958866
 02/23  14:00:00,34.2345395298,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.077876986,52.6811924479,33.3988,10.9978845381
 02/23  15:00:00,34.2299789892,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.0988239914,61.2202392421,25.0491,9.82948474932
 02/23  16:00:00,34.2176735955,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.742048128,66.0922086193,33.3988,9.2510395088
 02/23  17:00:00,41.6480080674,3.87130954136,0.00593799091141,0.0,9.17985065927,26.9147,123.996352759,64.0690760684,50.0982,9.82907669013
 02/23  18:00:00,44.830804672,3.87130954136,0.0,0.0,9.17985065927,26.9147,121.733765794,58.8857937603,50.0982,12.7497720339
 02/23  19:00:00,45.9000004969,3.87130954136,0.00377909400072,0.0,9.17985065927,26.9147,119.30823264,52.33476579,50.0982,16.87526685
 02/23  20:00:00,38.5396600916,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.260314355,53.6345914998,33.3988,19.2269228554
 02/23  21:00:00,38.5206950503,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.722391782,53.6338127674,33.3988,15.689779015
 02/23  22:00:00,38.4447975972,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.260298852,61.7529464642,25.0491,17.4582523875
 02/23  23:00:00,38.3349480126,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.3113438922,64.6856578954,16.6994,13.9262859968
 02/23  24:00:00,39.1356916127,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.6833984773,67.2492831429,8.3497,8.08441533434
 02/24  01:00:00,22.3770062186,3.87130954136,0.0,0.0,4.58992532963,8.1892,86.4643991635,76.7769750072,3.33988,6.34754415636
 02/24  02:00:00,14.6664615294,0.0,0.0,0.0,1.52997510988,7.4902,3.93195788879,0.0,3.33988,0.592077888793
 02/24  03:00:00,14.689608692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  04:00:00,14.7026994476,0.0,0.0,0.0,1.52997510988,7.4902,3.93196378294,0.0,3.33988,0.592083782943
 02/24  05:00:00,15.3713288825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  06:00:00,23.0037817632,3.87130954136,0.0,0.0,4.58992532963,8.1892,88.590079884,80.220379884,8.3497,0.02
 02/24  07:00:00,36.5665827663,3.87130954136,0.0134460334304,0.0,9.17985065927,19.4245,97.0635634626,75.1750951778,16.6994,5.18906828487
 02/24  08:00:00,41.700301877,3.87130954136,0.0163597262556,0.0,9.17985065927,26.9147,108.729900531,65.0311656303,25.0491,18.6496349007
 02/24  09:00:00,41.6974765273,3.87130954136,0.0,0.0,9.17985065927,26.9147,116.995850445,66.1399356876,33.3988,17.4571147578
 02/24  10:00:00,34.2062971887,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.52308498,68.9631548638,25.0491,14.5108301158
 02/24  11:00:00,41.7017483268,3.87130954136,0.00991303425199,0.0,9.17985065927,26.9147,125.250796011,71.3296487999,41.7485,12.1726472111
 02/24  12:00:00,42.4619329399,3.87130954136,0.0,0.0,9.17985065927,26.9147,119.51283586,63.2559754795,41.7485,14.5083603803
 02/24  13:00:00,41.7506927919,3.87130954136,0.0,0.0,9.17985065927,26.9147,109.986793937,55.4874542864,41.7485,12.750839651
 02/24  14:00:00,34.23214243,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.519208027,57.1206264437,33.3988,10.9997815836
 02/24  15:00:00,34.2334273172,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.8375143117,62.5368807501,25.0491,9.25153356159
 02/24  16:00:00,34.2227003709,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.031560987,65.8057421899,33.3988,9.8270187969
 02/24  17:00:00,41.6608517149,3.87130954136,0.0128621329166,0.0,9.17985065927,26.9147,122.095297415,62.7449134003,50.0982,9.25218401427
 02/24  18:00:00,44.8441692937,3.87130954136,0.00389050786037,0.0,9.17985065927,26.9147,118.667588055,55.8171226438,50.0982,12.7522654107
 02/24  19:00:00,45.9148434133,3.87130954136,0.00443080408164,0.0,9.17985065927,26.9147,115.778489039,48.223635237,50.0982,17.4566538022
 02/24  20:00:00,38.4169047303,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.169947157,48.1212782144,33.3988,18.6498689429
 02/24  21:00:00,38.4148607279,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.7363926446,45.6469984063,33.3988,15.6905942383
 02/24  22:00:00,38.3767944538,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.581581262,51.0734527586,25.0491,17.4590285034
 02/24  23:00:00,38.3655081868,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.4011551276,56.1924183815,16.6994,14.5093367461
 02/24  24:00:00,39.1542746852,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.111194865,60.6769227516,8.3497,8.08457211338
 02/25  01:00:00,22.4179182516,3.87130954136,0.0,0.0,4.58992532963,8.1892,75.0986182398,65.4100928322,3.33988,6.3486454076
 02/25  02:00:00,14.7228624591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  03:00:00,14.755248128,0.0,0.0,0.0,1.52997510988,7.4902,3.93194195906,0.0,3.33988,0.592061959063
 02/25  04:00:00,14.7684952185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  05:00:00,14.9113890441,0.0,0.0,0.0,1.52997510988,7.4902,3.93194787853,0.0,3.33988,0.592067878533
 02/25  06:00:00,22.5422588437,3.87130954136,0.0,0.0,4.58992532963,8.1892,74.0863124128,65.7166124128,8.3497,0.02
 02/25  07:00:00,36.3894040116,3.87130954136,0.0164522287556,0.0,9.17985065927,19.4245,84.2571636705,62.3671335729,16.6994,5.19063009764
 02/25  08:00:00,41.7367058012,3.87130954136,0.0142215466829,0.0,9.17985065927,26.9147,79.1404795299,49.4772980333,25.0491,4.61408149658
 02/25  09:00:00,41.7495280601,3.87130954136,0.00203868647579,0.0,9.17985065927,26.9147,82.1702298713,43.58109446,33.3988,5.1903354113
 02/25  10:00:00,34.2780534161,3.87130954136,0.00204083629501,0.0,9.17985065927,19.4245,82.0799807481,41.3404717,25.0491,15.6904090481
 02/25  11:00:00,41.7806595797,3.87130954136,0.00640660797947,0.0,9.17985065927,26.9147,95.7204734933,40.0452029759,41.7485,13.9267705174
 02/25  12:00:00,42.5102546135,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.4450138621,33.0052979617,41.7485,15.6912159004
 02/25  13:00:00,41.8273460957,3.87130954136,0.0,0.0,9.17985065927,26.9147,88.7809759011,31.3439398733,41.7485,15.6885360278
 02/25  14:00:00,34.3026854203,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.389470578,32.4828589759,33.3988,14.5078116021
 02/25  15:00:00,34.3028510532,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.7830253312,33.9842200811,25.0491,12.7497052501
 02/25  16:00:00,34.291234918,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.4639075977,34.8940177446,33.3988,12.1710898532
 02/25  17:00:00,41.7209513264,3.87130954136,0.0103852828142,0.0,9.17985065927,26.9147,96.8367417191,35.1612968154,50.0982,11.5772449037
 02/25  18:00:00,44.8919019905,3.87130954136,0.0,0.0,9.17985065927,26.9147,100.105805725,37.8358515195,50.0982,12.1717542059
 02/25  19:00:00,45.9526612035,3.87130954136,0.00196125922613,0.0,9.17985065927,26.9147,99.2578159465,31.7026970553,50.0982,17.4569188911
 02/25  20:00:00,38.5897608954,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.0530732357,31.196919207,33.3988,17.4573540287
 02/25  21:00:00,38.5681491111,3.87130954136,0.0,0.0,9.17985065927,19.4245,85.4461555261,36.3568814549,33.3988,15.6904740712
 02/25  22:00:00,38.4932347805,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.4475314177,38.9398271143,25.0491,17.4586043034
 02/25  23:00:00,38.3818237935,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.5009922034,42.0798878038,16.6994,12.7217043996
 02/25  24:00:00,39.1618643909,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.2351498669,46.6096130087,8.3497,9.2758368582
 02/26  01:00:00,22.4256574363,3.87130954136,0.0,0.0,4.58992532963,8.1892,68.9994661234,57.5739348595,3.33988,8.0856512639
 02/26  02:00:00,14.7197943124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  03:00:00,14.7431473945,0.0,0.0,0.0,1.52997510988,7.4902,3.93195995118,0.0,3.33988,0.592079951183
 02/26  04:00:00,14.7602443952,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  05:00:00,14.9100264724,0.0,0.0,0.0,1.52997510988,7.4902,3.93196584206,0.0,3.33988,0.592085842059
 02/26  06:00:00,22.5324621703,3.87130954136,0.0,0.0,4.58992532963,8.1892,71.6537862073,63.2840862073,8.3497,0.02
 02/26  07:00:00,36.3788633357,3.87130954136,0.010846591893,0.0,9.17985065927,19.4245,79.0363069321,57.1469165524,16.6994,5.1899903797
 02/26  08:00:00,41.7326754874,3.87130954136,0.010152556506,0.0,9.17985065927,26.9147,73.5646240216,43.9004728304,25.0491,4.61505119122
 02/26  09:00:00,41.7400719267,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.2968968393,40.7078525596,33.3988,5.19024427972
 02/26  10:00:00,34.252921425,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.5376449562,46.8729897082,25.0491,4.61555524805
 02/26  11:00:00,41.7596273983,3.87130954136,0.0172921358289,0.0,9.17985065927,26.9147,102.829801488,45.3930125581,41.7485,15.6882889299
 02/26  12:00:00,42.4867787737,3.87130954136,0.0,0.0,9.17985065927,26.9147,100.291920133,42.8533819174,41.7485,15.6900382156
 02/26  13:00:00,41.8015842623,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.7466092424,36.2469699328,41.7485,12.7511393096
 02/26  14:00:00,34.2832677734,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.8085547713,34.6601011167,33.3988,12.7496536546
 02/26  15:00:00,34.2867946433,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.8646437047,35.9862909134,25.0491,9.82925279133
 02/26  16:00:00,34.2781662878,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.2564543919,37.6067487074,33.3988,9.25090568448
 02/26  17:00:00,41.7053177623,3.87130954136,0.00447702781116,0.0,9.17985065927,26.9147,97.2258800157,37.2983869107,50.0982,9.82929310499
 02/26  18:00:00,44.8784356932,3.87130954136,0.0,0.0,9.17985065927,26.9147,101.965764567,39.6957199381,50.0982,12.1718446287
 02/26  19:00:00,45.9358048254,3.87130954136,0.0,0.0,9.17985065927,26.9147,104.715233297,38.9264016959,50.0982,15.6906316014
 02/26  20:00:00,38.5716686862,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.6040601061,40.933689414,33.3988,16.2715706921
 02/26  21:00:00,38.5468723377,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.1426784878,42.572348359,33.3988,12.1715301288
 02/26  22:00:00,38.4719522251,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.884139635,51.1448917877,25.0491,15.6901478473
 02/26  23:00:00,38.3545346515,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.2007792646,57.7497025108,16.6994,12.7516767538
 02/26  24:00:00,39.1377151113,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.5567644426,62.8595836131,8.3497,6.34748082944
 02/27  01:00:00,22.388347999,3.87130954136,0.0,0.0,4.58992532963,8.1892,82.7107800736,72.4473434514,3.33988,6.92355662218
 02/27  02:00:00,14.6924973018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  03:00:00,14.7208883481,0.0,0.0,0.0,1.52997510988,7.4902,3.93194717129,0.0,3.33988,0.592067171293
 02/27  04:00:00,14.7265230759,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  05:00:00,14.8770882612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  06:00:00,22.5047927784,3.87130954136,0.0,0.0,4.58992532963,8.1892,85.0446559984,76.1028699972,8.3497,0.592086001135
 02/27  07:00:00,35.291158902,3.87130954136,0.0139455093607,0.0,9.17985065927,19.4245,93.3838060834,72.0687341674,16.6994,4.61567191602
 02/27  08:00:00,41.7122068221,3.87130954136,0.0130199093549,0.0,9.17985065927,26.9147,104.315894462,60.0385625059,25.0491,19.2282319559
 02/27  09:00:00,41.7316355091,3.87130954136,0.0,0.0,9.17985065927,26.9147,104.227784194,53.9525875622,33.3988,16.8763966321
 02/27  10:00:00,34.2481022346,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.1367963516,53.5801839078,25.0491,14.5075124438
 02/27  11:00:00,41.7445913571,3.87130954136,0.00915522638708,0.0,9.17985065927,26.9147,109.144083055,54.6453861382,41.7485,12.7501969172
 02/27  12:00:00,42.4878484589,3.87130954136,0.0,0.0,9.17985065927,26.9147,102.821309148,47.1471961135,41.7485,13.9256130349
 02/27  13:00:00,41.789689026,3.87130954136,0.0,0.0,9.17985065927,26.9147,94.819692615,40.3210020897,41.7485,12.7501905252
 02/27  14:00:00,34.262904325,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.3279999133,44.9300848835,33.3988,10.9991150298
 02/27  15:00:00,34.2590879325,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.9436172018,52.0648325529,25.0491,9.82968464889
 02/27  16:00:00,34.2463231873,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.451174063,56.8033827983,33.3988,9.2489912647
 02/27  17:00:00,41.6831185946,3.87130954136,0.010803199108,0.0,9.17985065927,26.9147,114.726111651,54.7992183212,50.0982,9.82869332954
 02/27  18:00:00,44.8665395084,3.87130954136,0.0,0.0,9.17985065927,26.9147,111.817833638,49.5479717203,50.0982,12.1716619182
 02/27  19:00:00,45.9325063262,3.87130954136,0.00447338694385,0.0,9.17985065927,26.9147,112.085607644,44.5306136564,50.0982,17.456793988
 02/27  20:00:00,38.5752454729,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.2041899809,45.1561815505,33.3988,18.6492084304
 02/27  21:00:00,38.5598997549,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.2555656897,44.1672367164,33.3988,15.6895289733
 02/27  22:00:00,38.4903234897,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.8397875842,49.3334872252,25.0491,17.457200359
 02/27  23:00:00,38.3838242913,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.3283407648,52.1185858261,16.6994,14.5103549387
 02/27  24:00:00,39.1716219363,3.87130954136,0.0,0.0,9.17985065927,19.4245,69.8546368521,53.9959881138,8.3497,7.50894873825
 02/28  01:00:00,22.4270331001,3.87130954136,0.0,0.0,4.58992532963,8.1892,73.9100442304,63.6471837749,3.33988,6.92298045548
 02/28  02:00:00,14.7157457244,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  03:00:00,14.7370130398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  04:00:00,14.7541876517,0.0,0.0,0.0,1.52997510988,7.4902,3.93195318329,0.0,3.33988,0.592073183286
 02/28  05:00:00,15.4229761426,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  06:00:00,23.0610680884,3.87130954136,0.0,0.0,4.58992532963,8.1892,71.0101665728,62.0683874896,8.3497,0.59207908315
 02/28  07:00:00,35.5651873301,3.87130954136,0.0160823801327,0.0,9.17985065927,19.4245,78.3839060944,57.0692589795,16.6994,4.61524711494
 02/28  08:00:00,41.7409268924,3.87130954136,0.0160284453446,0.0,9.17985065927,26.9147,95.1593303504,50.8787785414,25.0491,19.231451809
 02/28  09:00:00,41.7370328705,3.87130954136,0.0,0.0,9.17985065927,26.9147,100.349911339,50.0770175914,33.3988,16.8740937481
 02/28  10:00:00,34.2536139973,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.1841929476,48.626875707,25.0491,14.5082172406
 02/28  11:00:00,41.7450591577,3.87130954136,0.00309370058862,0.0,9.17985065927,26.9147,103.701834357,49.7818126523,41.7485,12.1715217044
 02/28  12:00:00,42.4875016154,3.87130954136,0.0,0.0,9.17985065927,26.9147,98.7293705507,42.4755506476,41.7485,14.5053199031
 02/28  13:00:00,41.7920861349,3.87130954136,0.0,0.0,9.17985065927,26.9147,89.7227084027,35.223775988,41.7485,12.7504324147
 02/28  14:00:00,34.2702345219,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.0511916108,36.6531079609,33.3988,10.9992836499
 02/28  15:00:00,34.2727664919,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.6447065512,40.3451050313,25.0491,9.25050151997
 02/28  16:00:00,34.2603994354,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.5180191115,44.2919747905,33.3988,9.82724432099
 02/28  17:00:00,41.6828654067,3.87130954136,0.00424500829693,0.0,9.17985065927,26.9147,104.787037815,45.437557632,50.0982,9.25128018325
 02/28  18:00:00,44.8517425594,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.074264363,47.2248634271,50.0982,12.7512009359
 02/28  19:00:00,45.9079612801,3.87130954136,0.0,0.0,9.17985065927,26.9147,112.795403327,45.240500369,50.0982,17.4567029582
 02/28  20:00:00,38.3968969311,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.719836893,50.6761422825,33.3988,18.6448946103
 02/28  21:00:00,38.3824587003,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.777564799,52.6898440579,33.3988,15.6889207416
 02/28  22:00:00,38.3419421479,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.080613572,58.5752634367,25.0491,17.4562501355
 02/28  23:00:00,38.3378448732,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.6404847783,61.0142270658,16.6994,13.9268577124
 02/28  24:00:00,39.1382849098,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.8351454636,63.4009311314,8.3497,8.08451433215
 03/01  01:00:00,22.3983261489,3.87130954136,0.0,0.0,4.58992532963,8.1892,79.5026424202,69.8153000266,3.33988,6.34746239359
 03/01  02:00:00,14.7050449275,0.0,0.0,0.0,1.52997510988,7.4902,3.9319512695,0.0,3.33988,0.592071269498
 03/01  03:00:00,14.7351131639,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.7523223726,0.0,0.0,0.0,1.52997510988,7.4902,3.93195717416,0.0,3.33988,0.592077174163
 03/01  05:00:00,14.905483396,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  06:00:00,22.5347891778,3.87130954136,0.0,0.0,4.58992532963,8.1892,75.6906865466,67.3209865466,8.3497,0.02
 03/01  07:00:00,35.3232603634,3.87130954136,0.0158210109044,0.0,9.17985065927,19.4245,84.41617924,62.5278719805,16.6994,5.18890725943
 03/01  08:00:00,41.74196285,3.87130954136,0.014743580846,0.0,9.17985065927,26.9147,94.0229410346,50.3270790673,25.0491,18.6467619673
 03/01  09:00:00,41.7537262475,3.87130954136,0.0,0.0,9.17985065927,26.9147,96.6515149279,45.7959606288,33.3988,17.456754299
 03/01  10:00:00,34.2781202158,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.7791023961,41.8020044057,25.0491,13.9279979904
 03/01  11:00:00,41.7824891367,3.87130954136,0.0101356311078,0.0,9.17985065927,26.9147,94.4413957302,39.9419813764,41.7485,12.7509143538
 03/01  12:00:00,42.5042398483,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.3755320011,34.6986195326,41.7485,13.9284124686
 03/01  13:00:00,41.8292718899,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.2170945921,24.7194109424,41.7485,12.7491836497
 03/01  14:00:00,34.3141499929,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.2662002273,21.8703838143,33.3988,10.9970164131
 03/01  15:00:00,34.3122260526,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.2293664855,27.3530460643,25.0491,9.82722042121
 03/01  16:00:00,34.292572792,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.9543776068,34.3041334304,33.3988,9.25144417636
 03/01  17:00:00,41.7183188316,3.87130954136,0.00688412915054,0.0,9.17985065927,26.9147,94.5010725258,34.5738059906,50.0982,9.82906653522
 03/01  18:00:00,44.8867835041,3.87130954136,0.0,0.0,9.17985065927,26.9147,98.1143044531,35.2654560265,50.0982,12.7506484266
 03/01  19:00:00,45.9463493654,3.87130954136,0.0,0.0,9.17985065927,26.9147,98.8735087372,31.9011144715,50.0982,16.8741942658
 03/01  20:00:00,38.5844721603,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.4964297752,34.8631566001,33.3988,19.2344731751
 03/01  21:00:00,38.5596367188,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.5655350274,37.4780590924,33.3988,15.688675935
 03/01  22:00:00,38.480244754,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.6402391958,46.7172245504,25.0491,16.8739146454
 03/01  23:00:00,38.3648458984,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.9428052925,52.7321241468,16.6994,14.5112811457
 03/01  24:00:00,39.1478729855,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.6220774471,58.7647031712,8.3497,7.50767427587
 03/02  01:00:00,22.4011646598,3.87130954136,0.0,0.0,4.58992532963,8.1892,77.8750648167,67.6119280392,3.33988,6.92325677747
 03/02  02:00:00,14.6960863075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  03:00:00,14.716735521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  04:00:00,14.7275433344,0.0,0.0,0.0,1.52997510988,7.4902,3.93197551811,0.0,3.33988,0.592095518105
 03/02  05:00:00,14.878695024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  06:00:00,22.504737652,3.87130954136,0.0,0.0,4.58992532963,8.1892,83.5199744528,74.5781859643,8.3497,0.592088488458
 03/02  07:00:00,35.2919686913,3.87130954136,0.0136959662004,0.0,9.17985065927,19.4245,91.0135349058,69.6987483516,16.6994,4.61538655417
 03/02  08:00:00,41.7079650134,3.87130954136,0.0127776020103,0.0,9.17985065927,26.9147,103.318262691,59.0388893045,25.0491,19.2302733865
 03/02  09:00:00,41.7237178076,3.87130954136,0.0,0.0,9.17985065927,26.9147,104.011201253,53.7370138685,33.3988,16.8753873849
 03/02  10:00:00,34.2528717885,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.0970603664,47.5377871101,25.0491,14.5101732563
 03/02  11:00:00,41.7574302207,3.87130954136,0.00319532069104,0.0,9.17985065927,26.9147,98.2635561214,44.3441077584,41.7485,12.1709483629
 03/02  12:00:00,42.4949871848,3.87130954136,0.0,0.0,9.17985065927,26.9147,92.0859078785,35.8303206792,41.7485,14.5070871993
 03/02  13:00:00,41.8054006853,3.87130954136,0.0,0.0,9.17985065927,26.9147,84.8680069507,30.7488501583,41.7485,12.3706567924
 03/02  14:00:00,34.284010327,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.4573855599,33.6820738018,33.3988,11.3765117581
 03/02  15:00:00,34.2811860428,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.2949715471,40.9964845751,25.0491,9.249386972
 03/02  16:00:00,34.2651223775,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.0298678652,46.8018167826,33.3988,9.82925108251
 03/02  17:00:00,41.6959325843,3.87130954136,0.0104885053576,0.0,9.17985065927,26.9147,105.267174774,45.919882333,50.0982,9.24909244095
 03/02  18:00:00,44.8719687911,3.87130954136,0.0,0.0,9.17985065927,26.9147,104.360816953,41.5129734333,50.0982,12.7496435195
 03/02  19:00:00,45.9426035953,3.87130954136,0.00405226567509,0.0,9.17985065927,26.9147,101.938654118,34.9668496844,50.0982,16.8736044339
 03/02  20:00:00,38.5763665353,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.1680087926,39.5441621649,33.3988,19.2250466278
 03/02  21:00:00,38.5521398361,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.5443978178,41.4554513408,33.3988,15.6901464771
 03/02  22:00:00,38.4743275404,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.2418044984,49.3205174675,25.0491,16.8721870309
 03/02  23:00:00,38.3571993312,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.5385663029,55.332343664,16.6994,14.5068226389
 03/02  24:00:00,39.1430770549,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.650072478,61.2158418358,8.3497,8.08453064219
 03/03  01:00:00,22.3864148646,3.87130954136,0.001524694738,0.0,4.58992532963,8.1892,82.5256772504,72.8375939762,3.33988,6.3482032742
 03/03  02:00:00,14.6739320735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  03:00:00,14.6947048428,0.0,0.0,0.0,1.52997510988,7.4902,3.93197465359,0.0,3.33988,0.592094653585
 03/03  04:00:00,14.7025862003,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  05:00:00,15.3641284173,0.0,0.0,0.0,1.52997510988,7.4902,3.93192880742,0.0,3.33988,0.592048807418
 03/03  06:00:00,22.9899494474,3.87130954136,0.0,0.0,4.58992532963,8.1892,95.4546433575,87.0849433575,8.3497,0.02
 03/03  07:00:00,35.4904076125,3.87130954136,0.0124258075365,0.0,9.17985065927,19.4245,103.245373096,81.9301671088,16.6994,4.61580598732
 03/03  08:00:00,41.6767022098,3.87130954136,0.0114405896458,0.0,9.17985065927,26.9147,113.800344832,69.524638494,25.0491,19.2266063379
 03/03  09:00:00,41.6960883988,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.228604442,62.9546171758,33.3988,16.8751872665
 03/03  10:00:00,34.2103802783,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.030108862,61.4725796075,25.0491,14.5084292543
 03/03  11:00:00,41.6999253028,3.87130954136,0.00262684319034,0.0,9.17985065927,26.9147,117.684394382,63.7646205856,41.7485,12.1712737968
 03/03  12:00:00,42.464617874,3.87130954136,0.0,0.0,9.17985065927,26.9147,111.453195203,55.1990165005,41.7485,14.505678702
 03/03  13:00:00,41.7549965051,3.87130954136,0.0,0.0,9.17985065927,26.9147,101.495155909,47.2832556361,41.7485,12.4634002732
 03/03  14:00:00,34.2278300046,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.093174992,50.4100657303,33.3988,11.2843092616
 03/03  15:00:00,34.2256814347,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.7994528516,56.5011591852,25.0491,9.24919366633
 03/03  16:00:00,34.2092108264,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.85022079,62.6217039558,33.3988,9.8297168344
 03/03  17:00:00,41.6292250029,3.87130954136,0.00363733112233,0.0,9.17985065927,26.9147,123.967053759,64.6200270186,50.0982,9.2488267408
 03/03  18:00:00,43.7460706585,3.87130954136,0.0,0.0,9.17985065927,26.9147,127.892201241,65.0432956896,50.0982,12.7507055514
 03/03  19:00:00,45.8696070842,3.87130954136,0.0,0.0,9.17985065927,26.9147,129.261504344,62.2895852341,50.0982,16.8737191103
 03/03  20:00:00,38.3676903684,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.344408897,67.7144258086,33.3988,19.2311830879
 03/03  21:00:00,38.3570031364,3.87130954136,0.0,0.0,9.17985065927,19.4245,118.800023114,69.7124121094,33.3988,15.6888110049
 03/03  22:00:00,38.3152797638,3.87130954136,0.0,0.0,9.17985065927,19.4245,119.925296836,78.0027250052,25.0491,16.8734718303
 03/03  23:00:00,38.3083087991,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.209565519,83.9996699716,16.6994,14.5104955473
 03/03  24:00:00,39.1173010718,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.237998439,91.3794918847,8.3497,7.50880655463
 03/04  01:00:00,22.3573071401,3.87130954136,0.0,0.0,4.58992532963,8.1892,113.087201475,102.973060214,3.33988,6.77426126115
 03/04  02:00:00,14.6428951133,0.0,0.0,0.0,1.52997510988,7.4902,3.50742449038,0.0,3.33988,0.167544490381
 03/04  03:00:00,14.6645564888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  04:00:00,14.6772297157,0.0,0.0,0.0,1.52997510988,7.4902,3.93193064965,0.0,3.33988,0.592050649649
 03/04  05:00:00,14.8278885548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  06:00:00,22.4683122696,3.87130954136,0.00605994778291,0.0,4.58992532963,8.1892,119.313331285,110.371574699,8.3497,0.592056585555
 03/04  07:00:00,35.2484889175,3.87130954136,0.00726796053644,0.0,9.17985065927,19.4245,127.472821914,106.158090594,16.6994,4.61533132047
 03/04  08:00:00,41.6521725015,3.87130954136,0.00468367083142,0.0,9.17985065927,26.9147,121.939757842,91.7005327919,25.0491,5.19012505025
 03/04  09:00:00,41.6631329928,3.87130954136,0.0,0.0,9.17985065927,26.9147,121.552836299,83.5379222675,33.3988,4.61611403111
 03/04  10:00:00,34.1836715597,3.87130954136,0.000557959445127,0.0,9.17985065927,19.4245,119.610513259,78.8709658305,25.0491,15.6904474285
 03/04  11:00:00,41.6809188712,3.87130954136,0.00190700410825,0.0,9.17985065927,26.9147,128.795272722,72.5389750794,41.7485,14.5077976423
 03/04  12:00:00,42.4580965155,3.87130954136,0.0,0.0,9.17985065927,26.9147,117.175057469,59.7370189853,41.7485,15.6895384835
 03/04  13:00:00,41.7543896346,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.134845016,53.2782080384,41.7485,15.108136978
 03/04  14:00:00,34.2408232065,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.2394790526,48.3366906895,33.3988,14.503988363
 03/04  15:00:00,34.2496716849,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.6691534461,46.8703837967,25.0491,12.7496696494
 03/04  16:00:00,34.2452156313,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.3505301486,45.7807117174,33.3988,12.1710184312
 03/04  17:00:00,41.6697806038,3.87130954136,0.00218307263042,0.0,9.17985065927,26.9147,108.802427724,47.7060009009,50.0982,10.9982268228
 03/04  18:00:00,43.7898117719,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.016626381,50.1683710072,50.0982,12.7500553741
 03/04  19:00:00,45.9110809436,3.87130954136,0.00171240746875,0.0,9.17985065927,26.9147,110.857646154,43.3043816281,50.0982,17.4550645259
 03/04  20:00:00,38.5489938181,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.1967204496,42.9236382621,33.3988,16.8742821875
 03/04  21:00:00,38.5273483882,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.2609658351,48.1745367937,33.3988,15.6876290414
 03/04  22:00:00,38.4550161152,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.3497593196,50.8434196994,25.0491,17.4572396203
 03/04  23:00:00,38.3405062798,3.87130954136,0.0,0.0,9.17985065927,19.4245,85.1329028538,55.6833841183,16.6994,12.7501187355
 03/04  24:00:00,39.131399634,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.7986037263,64.2001617255,8.3497,9.24874200072
 03/05  01:00:00,22.3708802453,3.87130954136,0.00149104336419,0.0,4.58992532963,8.1892,91.5004680149,80.0746469632,3.33988,8.08594105163
 03/05  02:00:00,14.6620525047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  03:00:00,14.6854456038,0.0,0.0,0.0,1.52997510988,7.4902,3.93197466862,0.0,3.33988,0.592094668619
 03/05  04:00:00,14.6964403962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  05:00:00,14.8457137889,0.0,0.0,0.0,1.52997510988,7.4902,3.93192882253,0.0,3.33988,0.592048822529
 03/05  06:00:00,22.4719846179,3.87130954136,0.0,0.0,4.58992532963,8.1892,103.321965552,94.9522655517,8.3497,0.02
 03/05  07:00:00,35.2540455864,3.87130954136,0.00773381736902,0.0,9.17985065927,19.4245,113.453255844,91.5630469698,16.6994,5.19080887434
 03/05  08:00:00,41.6639441796,3.87130954136,0.00778740785597,0.0,9.17985065927,26.9147,105.427707203,75.7632576663,25.0491,4.61534953648
 03/05  09:00:00,41.6721533769,3.87130954136,0.0,0.0,9.17985065927,26.9147,107.024522128,68.4349447845,33.3988,5.19077734303
 03/05  10:00:00,34.1861904182,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.429673332,71.7644033231,25.0491,4.61617000863
 03/05  11:00:00,41.6911531492,3.87130954136,0.00515552166972,0.0,9.17985065927,26.9147,125.122012092,67.6842504781,41.7485,15.6892616137
 03/05  12:00:00,42.4586850888,3.87130954136,0.0,0.0,9.17985065927,26.9147,121.898114794,64.460174096,41.7485,15.6894406978
 03/05  13:00:00,41.7445431288,3.87130954136,0.0,0.0,9.17985065927,26.9147,114.560176531,60.062428935,41.7485,12.7492475962
 03/05  14:00:00,34.2206349916,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.561332261,60.9912559729,33.3988,12.1712762879
 03/05  15:00:00,34.2202759476,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.276818334,65.398398376,25.0491,9.82931995812
 03/05  16:00:00,34.207741506,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.748262661,68.0986807296,33.3988,9.2507819313
 03/05  17:00:00,41.6363432953,3.87130954136,0.00394262286757,0.0,9.17985065927,26.9147,126.135468782,66.2081116862,50.0982,9.82915709611
 03/05  18:00:00,43.7565886901,3.87130954136,0.0,0.0,9.17985065927,26.9147,127.876075212,65.6070330999,50.0982,12.1708421122
 03/05  19:00:00,45.8768275343,3.87130954136,0.0,0.0,9.17985065927,26.9147,128.034647018,62.2477422313,50.0982,15.6887047863
 03/05  20:00:00,38.5159600968,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.32579201,63.2391120082,33.3988,15.6878800014
 03/05  21:00:00,38.4953143268,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.315584417,63.1682851539,33.3988,12.7484992631
 03/05  22:00:00,38.4235729147,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.456300399,70.7175074087,25.0491,15.6896929902
 03/05  23:00:00,38.3157575422,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.14598552,72.6964582814,16.6994,12.7501272382
 03/05  24:00:00,39.1244089776,3.87130954136,0.0,0.0,9.17985065927,19.4245,85.443824687,70.7462945775,8.3497,6.34783010957
 03/06  01:00:00,22.3719005335,3.87130954136,0.0,0.0,4.58992532963,8.1892,87.3424675697,77.6554584977,3.33988,6.34712907198
 03/06  02:00:00,14.6654070146,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  03:00:00,14.690440954,0.0,0.0,0.0,1.52997510988,7.4902,3.93196067664,0.0,3.33988,0.592080676636
 03/06  04:00:00,14.7048785558,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  05:00:00,14.8573493167,0.0,0.0,0.0,1.52997510988,7.4902,3.93196656636,0.0,3.33988,0.592086566361
 03/06  06:00:00,22.4863405177,3.87130954136,0.0,0.0,4.58992532963,8.1892,88.2581755476,79.8884755476,8.3497,0.02
 03/06  07:00:00,35.2739822255,3.87130954136,0.0130320082776,0.0,9.17985065927,19.4245,96.7973037153,74.9082065418,16.6994,5.18969717352
 03/06  08:00:00,41.6908557096,3.87130954136,0.0171806385205,0.0,9.17985065927,26.9147,110.068427425,66.3792321439,25.0491,18.6400952815
 03/06  09:00:00,41.6952204328,3.87130954136,0.00185399133524,0.0,9.17985065927,26.9147,115.739684698,65.46742125,33.3988,16.8734634484
 03/06  10:00:00,34.2126510054,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.286560933,64.7292239817,25.0491,14.5082369518
 03/06  11:00:00,41.7081325778,3.87130954136,0.00409738338305,0.0,9.17985065927,26.9147,119.939726806,66.0201328776,41.7485,12.1710939284
 03/06  12:00:00,42.4716770919,3.87130954136,0.0,0.0,9.17985065927,26.9147,114.167375862,57.9107781407,41.7485,14.5080977214
 03/06  13:00:00,41.7680088568,3.87130954136,0.0,0.0,9.17985065927,26.9147,103.995418426,50.0761035669,41.7485,12.1708148588
 03/06  14:00:00,34.2423159565,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.9867648689,54.5915507863,33.3988,10.9964140826
 03/06  15:00:00,34.2402625542,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.677465574,61.8005623529,25.0491,9.82780322116
 03/06  16:00:00,34.2286820435,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.661870404,65.0129218859,33.3988,9.25014851819
 03/06  17:00:00,41.6675478685,3.87130954136,0.0106669414112,0.0,9.17985065927,26.9147,120.370864769,60.4444657818,50.0982,9.82819898686
