Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  18:00:00,43.789299557,3.87130954136,0.0,0.0,9.17985065927,26.9147,116.497671773,54.2294263268,50.0982,12.1700454463
 03/06  19:00:00,45.912523171,3.87130954136,0.0019973549568,0.0,9.17985065927,26.9147,116.875349421,49.3215915456,50.0982,17.4555578749
 03/06  20:00:00,38.5527970264,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.670353861,51.6276691538,33.3988,18.6438847075
 03/06  21:00:00,38.5352295427,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.710218869,51.6214592003,33.3988,15.6899596683
 03/06  22:00:00,38.4596502893,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.383308021,59.4600721225,25.0491,16.8741358982
 03/06  23:00:00,38.3468362275,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.0383189892,63.8343033474,16.6994,14.5046156419
 03/06  24:00:00,39.1480862593,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.4496150698,66.015250269,8.3497,8.08466480076
 03/07  01:00:00,22.3983061719,3.87130954136,0.0,0.0,4.58992532963,8.1892,82.6987457234,73.010637098,3.33988,6.3482286254
 03/07  02:00:00,14.6913211041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  03:00:00,14.7148267778,0.0,0.0,0.0,1.52997510988,7.4902,3.93196783774,0.0,3.33988,0.592087837735
 03/07  04:00:00,14.7282608484,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  05:00:00,15.3929328599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  06:00:00,23.0247550204,3.87130954136,0.0,0.0,4.58992532963,8.1892,86.2983882415,77.3565945254,8.3497,0.592093716099
 03/07  07:00:00,35.5271158771,3.87130954136,0.0151621924836,0.0,9.17985065927,19.4245,93.8186764309,72.5036631891,16.6994,4.61561324179
 03/07  08:00:00,41.7173575961,3.87130954136,0.0202016464087,0.0,9.17985065927,26.9147,107.940520489,64.0214038503,25.0491,18.8700166391
 03/07  09:00:00,41.7178569026,3.87130954136,0.0043617504904,0.0,9.17985065927,26.9147,113.790155723,63.1550264512,33.3988,17.2363292713
 03/07  10:00:00,34.2276597689,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.121219042,64.1441205679,25.0491,13.9279984743
 03/07  11:00:00,41.7231878594,3.87130954136,0.00715952457382,0.0,9.17985065927,26.9147,119.67690877,65.1797901441,41.7485,12.7486186261
 03/07  12:00:00,42.4781537789,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.294385288,57.6182502286,41.7485,13.9276350597
 03/07  13:00:00,41.7769159185,3.87130954136,0.0,0.0,9.17985065927,26.9147,102.266917416,47.7703625855,41.7485,12.7480548305
 03/07  14:00:00,34.2531424109,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.5561841668,52.1588836677,33.3988,10.9985004991
 03/07  15:00:00,34.2512704046,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.001445484,58.7010213104,25.0491,9.25132417358
 03/07  16:00:00,34.2350774322,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.158689118,63.9321270514,33.3988,9.82776206683
 03/07  17:00:00,41.6661622993,3.87130954136,0.0107307581046,0.0,9.17985065927,26.9147,122.022259936,62.67386567,50.0982,9.25019426567
 03/07  18:00:00,43.7859731737,3.87130954136,0.0,0.0,9.17985065927,26.9147,120.158368801,57.3106030203,50.0982,12.7495657802
 03/07  19:00:00,45.9142556756,3.87130954136,0.00443413169633,0.0,9.17985065927,26.9147,117.643520582,50.6722522077,50.0982,16.873068374
 03/07  20:00:00,38.4157215527,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.357699478,50.3076806167,33.3988,18.651218861
 03/07  21:00:00,38.4047441417,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.9977927765,50.90987017,33.3988,15.6891226065
 03/07  22:00:00,38.3600676289,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.817008086,58.3127389878,25.0491,17.455169098
 03/07  23:00:00,38.3507122483,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.4380024635,61.8120425146,16.6994,13.9265599489
 03/07  24:00:00,39.1444856657,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.7217108457,65.287868322,8.3497,8.08414252364
 03/08  01:00:00,22.3915753115,3.87130954136,0.0,0.0,4.58992532963,8.1892,82.7336198549,73.0471007624,3.33988,6.34663909249
 03/08  02:00:00,14.6879838296,0.0,0.0,0.0,1.52997510988,7.4902,3.9319319862,0.0,3.33988,0.592051986202
 03/08  03:00:00,14.7104805483,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  04:00:00,14.7218626053,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  05:00:00,14.8730399227,0.0,0.0,0.0,1.52997510988,7.4902,3.93193792155,0.0,3.33988,0.592057921551
 03/08  06:00:00,22.5004408002,3.87130954136,0.0,0.0,4.58992532963,8.1892,85.7141320723,77.3444320723,8.3497,0.02
 03/08  07:00:00,34.2290300897,3.87130954136,0.0137878831055,0.0,9.17985065927,19.4245,94.2386109188,72.3499037927,16.6994,5.18930712611
 03/08  08:00:00,41.7030908999,3.87130954136,0.016332031295,0.0,9.17985065927,26.9147,107.435109372,63.7446671089,25.0491,18.6413422633
 03/08  09:00:00,41.7037932789,3.87130954136,0.0,0.0,9.17985065927,26.9147,112.933767577,62.6626647171,33.3988,16.8723028597
 03/08  10:00:00,34.2177470586,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.023894988,63.4668907224,25.0491,14.5079042655
 03/08  11:00:00,41.7110944383,3.87130954136,0.00834238433539,0.0,9.17985065927,26.9147,119.606058161,65.6873157408,41.7485,12.1702424198
 03/08  12:00:00,42.4712081446,3.87130954136,0.0,0.0,9.17985065927,26.9147,112.132255939,55.8733220762,41.7485,14.510433863
 03/08  13:00:00,41.7640263226,3.87130954136,0.0,0.0,9.17985065927,26.9147,102.632660629,48.7138098763,41.7485,12.1703507527
 03/08  14:00:00,34.2366215073,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.1738933942,52.7780267365,33.3988,10.9970666577
 03/08  15:00:00,34.2347376154,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.082531905,59.2034183091,25.0491,9.83001359591
 03/08  16:00:00,34.218633525,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.880815519,65.2335614679,33.3988,9.24845405089
 03/08  17:00:00,41.6501965269,3.87130954136,0.0095909518942,0.0,9.17985065927,26.9147,123.2410633,63.8918157436,50.0982,9.25104755613
 03/08  18:00:00,43.7719241605,3.87130954136,0.0,0.0,9.17985065927,26.9147,121.502622873,58.6542908576,50.0982,12.7501320156
 03/08  19:00:00,45.8991968138,3.87130954136,0.00186586856834,0.0,9.17985065927,26.9147,119.707987824,52.1541365412,50.0982,17.4556512827
 03/08  20:00:00,38.5407927635,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.531475476,53.4954642538,33.3988,18.6372112219
 03/08  21:00:00,38.518650041,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.609399225,55.1036930233,33.3988,15.1069062021
 03/08  22:00:00,38.4477546459,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.47188503,60.9676591609,25.0491,17.4551258692
 03/08  23:00:00,38.3389920039,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.2183391291,63.5918525405,16.6994,13.9270865886
 03/08  24:00:00,39.1376139653,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.5578026415,67.1240082324,8.3497,8.08409440903
 03/09  01:00:00,22.3848244345,3.87130954136,0.0,0.0,4.58992532963,8.1892,84.6636405893,74.977005475,3.33988,6.34675511426
 03/09  02:00:00,14.6805884148,0.0,0.0,0.0,1.52997510988,7.4902,3.93194234799,0.0,3.33988,0.592062347992
 03/09  03:00:00,14.7059038526,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  04:00:00,14.718931246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  05:00:00,14.8698789726,0.0,0.0,0.0,1.52997510988,7.4902,3.93194826684,0.0,3.33988,0.592068266843
 03/09  06:00:00,22.4971706829,3.87130954136,0.0,0.0,4.58992532963,8.1892,85.5280401483,77.1583401483,8.3497,0.02
 03/09  07:00:00,34.222095367,3.87130954136,0.0131930841525,0.0,9.17985065927,19.4245,95.7123036811,73.8235374984,16.6994,5.18936618274
 03/09  08:00:00,41.704825167,3.87130954136,0.01638029095,0.0,9.17985065927,26.9147,105.296251056,61.6051829637,25.0491,18.6419680918
 03/09  09:00:00,41.7177658645,3.87130954136,0.0,0.0,9.17985065927,26.9147,106.754480853,56.4821150702,33.3988,16.8735657825
 03/09  10:00:00,34.2380084648,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.3503683544,54.7925181628,25.0491,14.5087501916
 03/09  11:00:00,41.7349039856,3.87130954136,0.00603282964768,0.0,9.17985065927,26.9147,108.701641258,54.7822636623,41.7485,12.1708775957
 03/09  12:00:00,42.4833432412,3.87130954136,0.0,0.0,9.17985065927,26.9147,101.194187956,45.5163636185,41.7485,13.9293243372
 03/09  13:00:00,41.7974031972,3.87130954136,0.0,0.0,9.17985065927,26.9147,88.9473527229,34.4497895843,41.7485,12.7490631386
 03/09  14:00:00,34.282529955,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.4705677858,34.0744887915,33.3988,10.9972789943
 03/09  15:00:00,34.2913407998,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.3844284775,37.0844306225,25.0491,9.25089785504
 03/09  16:00:00,34.2808997717,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.7825483265,41.5583487701,33.3988,9.82539955637
 03/09  17:00:00,41.7116988888,3.87130954136,0.0109007737572,0.0,9.17985065927,26.9147,99.6528438013,40.3046695538,50.0982,9.24997424749
 03/09  18:00:00,43.8268566995,3.87130954136,0.0,0.0,9.17985065927,26.9147,100.820998875,37.9733836305,50.0982,12.7494152447
 03/09  19:00:00,45.9484875972,3.87130954136,0.00209487109414,0.0,9.17985065927,26.9147,101.469415045,34.4997601515,50.0982,16.8714548939
 03/09  20:00:00,38.5843271929,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.2656196726,38.2184814903,33.3988,18.6483381823
 03/09  21:00:00,38.5588372515,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.8436333112,40.7554464898,33.3988,15.6893868214
 03/09  22:00:00,38.4798275469,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.0504119565,49.5477467763,25.0491,17.4535651802
 03/09  23:00:00,38.3669589301,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.5593081555,53.9371889267,16.6994,13.9227192288
 03/09  24:00:00,39.1531095698,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.5367432902,59.1022348527,8.3497,8.08480843751
 03/10  01:00:00,22.4076527313,3.87130954136,0.0,0.0,4.58992532963,8.1892,77.5594203948,67.871722592,3.33988,6.34781780282
 03/10  02:00:00,14.7042365238,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  03:00:00,14.727090796,0.0,0.0,0.0,1.52997510988,7.4902,3.93196455006,0.0,3.33988,0.592084550058
 03/10  04:00:00,14.7384821132,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  05:00:00,15.4031620567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  06:00:00,23.031301823,3.87130954136,0.0,0.0,4.58992532963,8.1892,81.0085134597,72.0667230261,8.3497,0.592090433636
 03/10  07:00:00,34.4698102307,3.87130954136,0.0142063006497,0.0,9.17985065927,19.4245,90.1521126155,68.8372222446,16.6994,4.61549037094
 03/10  08:00:00,41.7176976322,3.87130954136,0.00890460297891,0.0,9.17985065927,26.9147,99.8034709656,56.1059959114,25.0491,18.6483750542
 03/10  09:00:00,41.7330267996,3.87130954136,0.0,0.0,9.17985065927,26.9147,103.199296973,52.3452969327,33.3988,17.4552000406
 03/10  10:00:00,34.2523418114,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.744348068,48.7704061633,25.0491,13.9248419047
 03/10  11:00:00,41.7549419529,3.87130954136,0.00902372466098,0.0,9.17985065927,26.9147,101.536582536,47.0394850811,41.7485,12.7485974545
 03/10  12:00:00,42.4982337752,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.5334805974,34.8620409363,41.7485,13.922939661
 03/10  13:00:00,41.8116286933,3.87130954136,0.0,0.0,9.17985065927,26.9147,81.9015073252,27.9839947052,41.7485,12.16901262
 03/10  14:00:00,34.2842019949,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.1721941225,31.776252185,33.3988,10.9971419375
 03/10  15:00:00,34.2836888334,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.4111599645,37.5368912761,25.0491,9.82516868839
 03/10  16:00:00,34.2661225482,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.0619293787,43.4132990927,33.3988,9.24983028596
 03/10  17:00:00,41.6940631725,3.87130954136,0.00994196873108,0.0,9.17985065927,26.9147,103.591714954,43.6645696978,50.0982,9.82894525623
 03/10  18:00:00,43.8137899854,3.87130954136,0.0,0.0,9.17985065927,26.9147,101.650491893,39.3816142988,50.0982,12.1706775938
 03/10  19:00:00,45.9414576012,3.87130954136,0.00195931052507,0.0,9.17985065927,26.9147,100.39020856,32.8378955805,50.0982,17.4541129793
 03/10  20:00:00,38.4378755784,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.5781390204,35.5420894038,33.3988,18.6372496166
 03/10  21:00:00,38.4246181321,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.4837087073,37.9786346243,33.3988,15.106274083
 03/10  22:00:00,38.3750143386,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.9736635743,48.4678508341,25.0491,17.4567127402
 03/10  23:00:00,38.3565315618,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.4019391169,56.7771532001,16.6994,13.9253859169
 03/10  24:00:00,39.1456165463,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.5826219168,62.1467888128,8.3497,8.08613310401
 03/11  01:00:00,22.3948659587,3.87130954136,0.0,0.0,4.58992532963,8.1892,81.3277946284,71.6409520217,3.33988,6.34696260665
 03/11  02:00:00,14.68512964,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  03:00:00,14.7090049601,0.0,0.0,0.0,1.52997510988,7.4902,3.93194775902,0.0,3.33988,0.592067759023
 03/11  04:00:00,14.7220890863,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  05:00:00,14.873158519,0.0,0.0,0.0,1.52997510988,7.4902,3.93195366927,0.0,3.33988,0.592073669267
 03/11  06:00:00,22.5000277376,3.87130954136,0.0,0.0,4.58992532963,8.1892,86.4514915921,78.0817915921,8.3497,0.02
 03/11  07:00:00,34.2279531716,3.87130954136,0.00893729555422,0.0,9.17985065927,19.4245,93.8200364494,71.9306593027,16.6994,5.1899771467
 03/11  08:00:00,41.7040817301,3.87130954136,0.00900801557398,0.0,9.17985065927,26.9147,87.2515281591,57.5873340393,25.0491,4.61509411984
 03/11  09:00:00,41.7194774963,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.350344375,52.336126478,33.3988,4.61541789695
 03/11  10:00:00,34.2516095151,3.87130954136,0.00279966079209,0.0,9.17985065927,19.4245,89.798638542,49.061383746,25.0491,15.688154796
 03/11  11:00:00,41.7485098633,3.87130954136,0.00443031579847,0.0,9.17985065927,26.9147,104.377608745,48.6996093336,41.7485,13.9294994116
 03/11  12:00:00,42.4863780746,3.87130954136,0.0,0.0,9.17985065927,26.9147,100.540791571,43.104799914,41.7485,15.6874916574
 03/11  13:00:00,41.7902755928,3.87130954136,0.0,0.0,9.17985065927,26.9147,100.614739276,43.178875586,41.7485,15.6873636895
 03/11  14:00:00,34.2673108667,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.6884682749,45.36282475,33.3988,13.9268435249
 03/11  15:00:00,34.27391557,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.825147786,47.0274382579,25.0491,12.748609528
 03/11  16:00:00,34.2583586885,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.923692917,47.3548862712,33.3988,12.1700066458
 03/11  17:00:00,41.6893344897,3.87130954136,0.00950175381216,0.0,9.17985065927,26.9147,107.17465377,46.0789844812,50.0982,10.9974692892
 03/11  18:00:00,43.8037476803,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.612087423,47.7650889479,50.0982,12.7487984749
 03/11  19:00:00,45.9294447137,3.87130954136,0.001924092434,0.0,9.17985065927,26.9147,107.257923933,40.2871570189,50.0982,16.8725669139
 03/11  20:00:00,38.5682596032,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.7586326909,38.9054769845,33.3988,17.4543557064
 03/11  21:00:00,38.5370573193,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.818099623,48.3122505178,33.3988,15.1070491052
 03/11  22:00:00,38.4617428334,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.6371704807,52.1341072966,25.0491,17.4539631841
 03/11  23:00:00,38.3481680809,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.9483986822,56.0793018584,16.6994,12.1696968238
 03/11  24:00:00,39.1364232667,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.7044868238,64.5288616514,8.3497,9.82592517237
 03/12  01:00:00,14.7177304319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  02:00:00,14.7064630325,0.0,0.0,0.0,1.52997510988,7.4902,3.93197032431,0.0,3.33988,0.592090324314
 03/12  03:00:00,14.7132660224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  04:00:00,14.8598467655,0.0,0.0,0.0,1.52997510988,7.4902,3.93197619874,0.0,3.33988,0.592096198736
 03/12  05:00:00,22.4798775352,3.87130954136,0.0,0.0,4.58992532963,8.1892,97.5807888847,89.2110888847,8.3497,0.02
 03/12  06:00:00,38.4401505722,3.87130954136,0.0124480988706,0.0,9.17985065927,19.4245,105.323877003,84.0085773768,16.6994,4.6158996263
 03/12  07:00:00,41.6700277162,3.87130954136,0.00885582535589,0.0,9.17985065927,26.9147,100.178733385,69.9409427099,25.0491,5.18869067527
 03/12  08:00:00,41.6827676391,3.87130954136,0.0,0.0,9.17985065927,26.9147,102.987580776,64.9736915005,33.3988,4.61508927577
 03/12  09:00:00,34.2051503472,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.3916645787,67.1526347329,25.0491,5.18992984576
 03/12  10:00:00,41.7129283451,3.87130954136,0.00281665451341,0.0,9.17985065927,26.9147,117.416220144,59.9788022641,41.7485,15.6889178796
 03/12  11:00:00,42.4787957541,3.87130954136,0.0,0.0,9.17985065927,26.9147,109.307385926,52.4524080247,41.7485,15.1064779017
 03/12  12:00:00,41.7762917319,3.87130954136,0.0,0.0,9.17985065927,26.9147,100.387043461,45.8885454932,41.7485,12.7499979675
 03/12  13:00:00,34.251807618,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.8370429774,47.2685895381,33.3988,12.1696534393
 03/12  14:00:00,34.2525828474,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.3077094328,51.4331245845,25.0491,9.8254848483
 03/12  15:00:00,34.2437879124,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.1491691131,52.5007928535,33.3988,9.24957625961
 03/12  16:00:00,41.6833626085,3.87130954136,0.00997523378226,0.0,9.17985065927,26.9147,106.852886866,47.502959315,50.0982,9.25172755112
 03/12  17:00:00,41.6798592908,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.05165672,47.2046173874,50.0982,12.7488393322
 03/12  18:00:00,43.7964107218,3.87130954136,0.0,0.0,9.17985065927,26.9147,112.152059265,46.3659794471,50.0982,15.687879818
 03/12  19:00:00,38.5549049899,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.9371692401,46.8500805429,33.3988,15.6882886973
 03/12  20:00:00,38.5320559926,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.0901019381,47.5226264162,33.3988,12.1686755219
 03/12  21:00:00,38.4604258169,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.2308347501,54.4931502831,25.0491,15.688584467
 03/12  22:00:00,38.3478348248,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.6985641289,58.8300459578,16.6994,12.1691181711
 03/12  23:00:00,39.1422879558,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.8755305773,60.178268602,8.3497,6.3475619753
 03/12  24:00:00,22.3960905966,3.87130954136,0.0,0.0,4.58992532963,8.1892,80.6143759488,69.1898145081,3.33988,8.08468144066
 03/13  01:00:00,14.6904701276,0.0,0.0,0.0,1.52997510988,7.4902,3.9319322646,0.0,3.33988,0.592052264599
 03/13  02:00:00,14.7122491677,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  03:00:00,14.7235796317,0.0,0.0,0.0,1.52997510988,7.4902,3.93193819951,0.0,3.33988,0.592058199505
 03/13  04:00:00,14.8724861587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  05:00:00,22.5030599168,3.87130954136,0.0,0.0,4.58992532963,8.1892,84.1565267571,75.7868267571,8.3497,0.02
 03/13  06:00:00,38.4676074757,3.87130954136,0.0138900809388,0.0,9.17985065927,19.4245,93.4140152688,71.526287121,16.6994,5.18832814787
 03/13  07:00:00,41.7053949917,3.87130954136,0.0165908207574,0.0,9.17985065927,26.9147,107.211178273,63.5225166966,25.0491,18.6395615761
 03/13  08:00:00,41.7226426176,3.87130954136,0.0,0.0,9.17985065927,26.9147,106.630946427,56.3604735428,33.3988,16.8716728844
 03/13  09:00:00,34.2613047574,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.005754144,47.0302846185,25.0491,13.9263695255
 03/13  10:00:00,41.778326346,3.87130954136,0.00155916867524,0.0,9.17985065927,26.9147,92.2441357883,37.7469200184,41.7485,12.7487157699
 03/13  11:00:00,42.526191346,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.2478089955,21.573467469,41.7485,13.9258415264
 03/13  12:00:00,41.8707784986,3.87130954136,0.0,0.0,9.17985065927,26.9147,62.2840703445,8.36529014926,41.7485,12.1702801953
 03/13  13:00:00,34.3538095267,3.87130954136,0.0,0.0,9.17985065927,19.4245,51.119008151,6.72282788374,33.3988,10.9973802673
 03/13  14:00:00,34.3481702255,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.7689768131,14.8934200227,25.0491,9.82645679035
 03/13  15:00:00,34.3364596735,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.0815430332,18.4326668224,33.3988,9.25007621084
 03/13  16:00:00,41.7660698333,3.87130954136,0.0116093318646,0.0,9.17985065927,26.9147,76.6429172335,17.2943666945,50.0982,9.250350539
 03/13  17:00:00,41.7574512366,3.87130954136,0.0,0.0,9.17985065927,26.9147,78.3223276296,15.474628596,50.0982,12.7494990336
 03/13  18:00:00,43.878346889,3.87130954136,0.00136395139305,0.0,9.17985065927,26.9147,78.4786466736,11.5090925734,50.0982,16.8713541003
 03/13  19:00:00,38.6261299117,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.4826284126,18.4394963663,33.3988,18.6443320463
 03/13  20:00:00,38.6020494538,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.4086407982,21.3217177613,33.3988,15.6881230369
 03/13  21:00:00,38.5099249281,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.7397874545,36.8166893177,25.0491,16.8739981368
 03/13  22:00:00,38.3838369619,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.6407997547,49.013920748,16.6994,13.9274790067
 03/13  23:00:00,39.1648388672,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.012300829,54.578796826,8.3497,8.083804003
 03/13  24:00:00,22.4249903483,3.87130954136,0.0,0.0,4.58992532963,8.1892,72.170268228,62.482829205,3.33988,6.34755902301
 03/14  01:00:00,14.7270261315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  02:00:00,14.7486778381,0.0,0.0,0.0,1.52997510988,7.4902,3.9319495061,0.0,3.33988,0.592069506097
 03/14  03:00:00,14.7570893241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  04:00:00,15.4170392918,0.0,0.0,0.0,1.52997510988,7.4902,3.93195541356,0.0,3.33988,0.592075413564
 03/14  05:00:00,23.0344132728,3.87130954136,0.0,0.0,4.58992532963,8.1892,79.0405381731,70.6708381731,8.3497,0.02
 03/14  06:00:00,38.693890548,3.87130954136,0.012963614802,0.0,9.17985065927,19.4245,91.7330793731,69.8439033327,16.6994,5.1897760404
 03/14  07:00:00,41.6892119967,3.87130954136,0.016013874371,0.0,9.17985065927,26.9147,109.629502345,65.9444003351,25.0491,18.6360020104
 03/14  08:00:00,41.6840911398,3.87130954136,0.00331981800336,0.0,9.17985065927,26.9147,118.385678501,68.1174028179,33.3988,16.8694756835
 03/14  09:00:00,34.2041374051,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.65717768,64.6818772845,25.0491,13.9262003952
 03/14  10:00:00,41.7060007976,3.87130954136,0.0020096630887,0.0,9.17985065927,26.9147,116.238174338,62.3195761465,41.7485,12.1700981916
 03/14  11:00:00,42.4659109491,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.719971894,54.4665046579,41.7485,14.5049672362
 03/14  12:00:00,41.7396873425,3.87130954136,0.0,0.0,9.17985065927,26.9147,107.261806269,53.3447343012,41.7485,12.1685719674
 03/14  13:00:00,34.2107762372,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.81260833,58.4176296539,33.3988,10.9961786757
 03/14  14:00:00,34.2059497817,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.230553159,65.9308689597,25.0491,9.25058419961
 03/14  15:00:00,34.1899035617,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.74242901,71.5147127481,33.3988,9.82891626208
 03/14  16:00:00,41.6174380853,3.87130954136,0.00502535225471,0.0,9.17985065927,26.9147,131.665634244,72.3173142849,50.0982,9.25011995952
 03/14  17:00:00,41.6242677999,3.87130954136,0.0,0.0,9.17985065927,26.9147,130.989797994,68.7220387654,50.0982,12.1695592287
 03/14  18:00:00,43.7494606814,3.87130954136,0.000981211120346,0.0,9.17985065927,26.9147,130.307987112,62.7558509511,50.0982,17.4539361606
 03/14  19:00:00,38.3650080194,3.87130954136,0.0,0.0,9.17985065927,19.4245,118.165093823,66.1304571733,33.3988,18.6358366499
 03/14  20:00:00,38.3543774149,3.87130954136,0.0,0.0,9.17985065927,19.4245,118.829918528,70.3266922078,33.3988,15.1044263197
 03/14  21:00:00,38.3145273868,3.87130954136,0.0,0.0,9.17985065927,19.4245,124.275417722,81.7744976778,25.0491,17.4518200438
 03/14  22:00:00,38.3082723721,3.87130954136,0.0,0.0,9.17985065927,19.4245,117.897586555,87.2779274066,16.6994,13.9202591484
 03/14  23:00:00,39.1175510375,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.129247852,92.2709753664,8.3497,7.50857248542
 03/14  24:00:00,22.3582647647,3.87130954136,0.0,0.0,4.58992532963,8.1892,109.652815426,99.9661114567,3.33988,6.34682396939
 03/15  01:00:00,14.6436283185,0.0,0.0,0.0,1.52997510988,7.4902,3.93196350522,0.0,3.33988,0.592083505219
 03/15  02:00:00,14.6654827711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  03:00:00,14.6788762002,0.0,0.0,0.0,1.52997510988,7.4902,3.93196941725,0.0,3.33988,0.592089417255
 03/15  04:00:00,14.8306426128,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  05:00:00,22.4675308336,3.87130954136,0.000870994957637,0.0,4.58992532963,8.1892,107.077685119,98.1358898274,8.3497,0.592095291339
 03/15  06:00:00,38.4329275063,3.87130954136,0.0121572589945,0.0,9.17985065927,19.4245,111.77153505,90.4577329247,16.6994,4.61440212574
 03/15  07:00:00,41.6704209765,3.87130954136,0.0140122080182,0.0,9.17985065927,26.9147,125.864583285,82.1747261283,25.0491,18.6407571568
 03/15  08:00:00,41.6827640405,3.87130954136,0.00105217693714,0.0,9.17985065927,26.9147,121.649065866,71.378117778,33.3988,16.8721480877
 03/15  09:00:00,34.223275355,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.4046264292,59.4289602677,25.0491,13.9265661615
 03/15  10:00:00,41.7355812838,3.87130954136,0.00171966080221,0.0,9.17985065927,26.9147,105.965162387,51.4686517773,41.7485,12.7480106094
 03/15  11:00:00,42.4944717414,3.87130954136,0.0,0.0,9.17985065927,26.9147,92.1205928248,36.4463078735,41.7485,13.9257849513
 03/15  12:00:00,41.8197151512,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.2645393318,23.3460151598,41.7485,12.170024172
 03/15  13:00:00,34.3116352179,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.7210494494,18.3255140173,33.3988,10.9967354321
 03/15  14:00:00,34.3298820896,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.1752121058,17.8748510099,25.0491,9.25126109589
 03/15  15:00:00,34.3201609118,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.3950254585,20.1695533042,33.3988,9.82667215426
 03/15  16:00:00,41.7526445281,3.87130954136,0.00704892333814,0.0,9.17985065927,26.9147,77.1795685018,17.8317907907,50.0982,9.24957771111
 03/15  17:00:00,41.7581170018,3.87130954136,0.0,0.0,9.17985065927,26.9147,76.6069906055,14.3386025394,50.0982,12.170188066
 03/15  18:00:00,43.8670410958,3.87130954136,0.0,0.0,9.17985065927,26.9147,81.5779065666,14.026167143,50.0982,17.4535394236
 03/15  19:00:00,38.6147926181,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.1925321128,21.5276656718,33.3988,18.266066441
 03/15  20:00:00,38.5882849142,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.8926103061,25.0159707987,33.3988,15.4778395074
 03/15  21:00:00,38.5123506089,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.4706021255,32.5483511422,25.0491,16.8731509833
 03/15  22:00:00,38.3997403695,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.9195580401,36.2900286692,16.6994,13.9301293709
 03/15  23:00:00,39.1645391768,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.3338369373,42.8989771221,8.3497,8.08515981527
 03/15  24:00:00,22.4277324319,3.87130954136,0.0,0.0,4.58992532963,8.1892,65.0912112848,55.4042907064,3.33988,6.34704057835
 03/16  01:00:00,14.7228480058,0.0,0.0,0.0,1.52997510988,7.4902,3.93192768412,0.0,3.33988,0.592047684122
 03/16  02:00:00,14.7471962345,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  03:00:00,14.7592563704,0.0,0.0,0.0,1.52997510988,7.4902,3.93193362633,0.0,3.33988,0.592053626328
 03/16  04:00:00,14.9061625898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  05:00:00,22.5242298961,3.87130954136,0.0,0.0,4.58992532963,8.1892,74.3662513415,65.9965513415,8.3497,0.02
 03/16  06:00:00,38.4864684318,3.87130954136,0.0140159398105,0.0,9.17985065927,19.4245,84.1730150127,62.2854577698,16.6994,5.18815724287
 03/16  07:00:00,41.7297539228,3.87130954136,0.0169387974277,0.0,9.17985065927,26.9147,96.0426693968,52.3566155668,25.0491,18.63695383
 03/16  08:00:00,41.7495656212,3.87130954136,0.00184216164747,0.0,9.17985065927,26.9147,94.7978390996,44.527969153,33.3988,16.8710699466
 03/16  09:00:00,34.2800222709,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.4520729456,37.4799470719,25.0491,13.9230258737
 03/16  10:00:00,41.7846672287,3.87130954136,0.00330365223034,0.0,9.17985065927,26.9147,88.0958857056,34.1782386556,41.7485,12.16914705
 03/16  11:00:00,42.5169316156,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.586653632,23.9092006943,41.7485,13.9289529378
 03/16  12:00:00,41.8600806941,3.87130954136,0.0,0.0,9.17985065927,26.9147,67.3254543142,12.8284905621,41.7485,12.7484637521
 03/16  13:00:00,34.3279078949,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.0823438772,18.687684743,33.3988,10.9958591342
 03/16  14:00:00,34.3087177313,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.4222201429,32.1247146,25.0491,9.24840554295
 03/16  15:00:00,34.2826128176,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.6283589664,40.9793817614,33.3988,9.25017720507
 03/16  16:00:00,41.6982065657,3.87130954136,0.0101394441268,0.0,9.17985065927,26.9147,103.176470439,43.8263219338,50.0982,9.25194850537
 03/16  17:00:00,41.6833029857,3.87130954136,0.0,0.0,9.17985065927,26.9147,107.126582088,44.2804609417,50.0982,12.7479211466
 03/16  18:00:00,42.7285196084,3.87130954136,0.0,0.0,9.17985065927,26.9147,115.696936806,48.7268951585,50.0982,16.8718416477
 03/16  19:00:00,38.5384168668,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.524100421,55.483293512,33.3988,18.6420069086
 03/16  20:00:00,38.5105931977,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.946564699,56.8630115066,33.3988,15.6847531928
 03/16  21:00:00,38.4261812749,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.329724646,67.409522641,25.0491,16.8711020051
 03/16  22:00:00,38.3125011961,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.939814593,74.3181265903,16.6994,13.9222880024
 03/16  23:00:00,39.121245383,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.2191588599,80.3616423975,8.3497,7.50781646243
 03/16  24:00:00,22.3598505634,3.87130954136,0.0,0.0,4.58992532963,8.1892,102.026993248,92.3396861905,3.33988,6.34742705797
 03/17  01:00:00,14.6493145245,0.0,0.0,0.0,1.52997510988,7.4902,3.93197388388,0.0,3.33988,0.592093883881
 03/17  02:00:00,14.6710847812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  03:00:00,14.6831741407,0.0,0.0,0.0,1.52997510988,7.4902,3.93197118904,0.0,3.33988,0.592091189043
 03/17  04:00:00,15.3479759295,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  05:00:00,22.9800507879,3.87130954136,0.000839770325549,0.0,4.58992532963,8.1892,121.759708899,112.817963576,8.3497,0.592045323339
 03/17  06:00:00,37.5993528175,3.87130954136,0.0110683947259,0.0,9.17985065927,19.4245,129.850782934,108.536613475,16.6994,4.61476945947
 03/17  07:00:00,41.6604529971,3.87130954136,0.0112264996721,0.0,9.17985065927,26.9147,143.220956354,99.5309482688,25.0491,18.6409080847
 03/17  08:00:00,41.6667983808,3.87130954136,0.0,0.0,9.17985065927,26.9147,142.34152019,92.0716392289,33.3988,16.8710809608
 03/17  09:00:00,34.183267609,3.87130954136,0.0,0.0,9.17985065927,19.4245,124.642092821,85.6671792613,25.0491,13.9258135594
 03/17  10:00:00,41.6742576392,3.87130954136,0.00178862722649,0.0,9.17985065927,26.9147,135.347051019,81.4288979282,41.7485,12.1696530908
 03/17  11:00:00,42.4474287818,3.87130954136,0.0,0.0,9.17985065927,26.9147,121.691254529,65.8241423998,41.7485,14.118612129
 03/17  12:00:00,41.743137901,3.87130954136,0.0,0.0,9.17985065927,26.9147,104.729795902,50.4238730475,41.7485,12.5574228549
 03/17  13:00:00,34.2292994177,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.3555361992,47.960578641,33.3988,10.9961575583
 03/17  14:00:00,34.2401974459,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.7933667897,49.4959974175,25.0491,9.24826937228
 03/17  15:00:00,34.2355861455,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.8955260055,50.2466371345,33.3988,9.25008887094
 03/17  16:00:00,41.6691379022,3.87130954136,0.00870036844394,0.0,9.17985065927,26.9147,106.352749067,47.0040490091,50.0982,9.250500058
 03/17  17:00:00,41.671720912,3.87130954136,0.0,0.0,9.17985065927,26.9147,106.156574349,43.3104050077,50.0982,12.7479693413
 03/17  18:00:00,42.7358082336,3.87130954136,0.00110945590911,0.0,9.17985065927,26.9147,106.605145938,39.6353575752,50.0982,16.8715883627
 03/17  19:00:00,38.4032173732,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.5194074379,45.4801565813,33.3988,18.6404508566
 03/17  20:00:00,38.383140802,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.1814893127,50.676180663,33.3988,15.1065086498
 03/17  21:00:00,38.3394329722,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.764091374,59.2618559479,25.0491,17.4531354261
 03/17  22:00:00,38.315628135,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.083458814,73.4642328622,16.6994,13.9198259513
 03/17  23:00:00,39.1195488158,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.205995718,86.3481725775,8.3497,7.50812314011
 03/17  24:00:00,22.361601453,3.87130954136,0.00139273350716,0.0,4.58992532963,8.1892,108.928075904,99.2404921093,3.33988,6.34770379438
 03/18  01:00:00,14.6496369192,0.0,0.0,0.0,1.52997510988,7.4902,3.93195558813,0.0,3.33988,0.592075588128
 03/18  02:00:00,14.6711293028,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  03:00:00,14.6816501434,0.0,0.0,0.0,1.52997510988,7.4902,3.93196148593,0.0,3.33988,0.592081485932
 03/18  04:00:00,14.8309397059,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  05:00:00,22.4684715757,3.87130954136,0.00584168819339,0.0,4.58992532963,8.1892,123.363538151,114.993838151,8.3497,0.02
 03/18  06:00:00,37.3699904748,3.87130954136,0.0114158732571,0.0,9.17985065927,19.4245,130.188082296,108.300363848,16.6994,5.1883184483
 03/18  07:00:00,41.6534015746,3.87130954136,0.00765292802472,0.0,9.17985065927,26.9147,123.713155188,94.0493280336,25.0491,4.61472715461
 03/18  08:00:00,41.6604272363,3.87130954136,0.0,0.0,9.17985065927,26.9147,127.130930558,88.5422357079,33.3988,5.18989484983
 03/18  09:00:00,34.1799204554,3.87130954136,0.00102360045744,0.0,9.17985065927,19.4245,124.84080901,84.6866983179,25.0491,15.1050106921
 03/18  10:00:00,41.6748392915,3.87130954136,0.00245424806693,0.0,9.17985065927,26.9147,136.671276667,80.9986599276,41.7485,13.9241167393
 03/18  11:00:00,42.4465452774,3.87130954136,0.0,0.0,9.17985065927,26.9147,126.275429604,68.8394327849,41.7485,15.6874968192
 03/18  12:00:00,41.7308146976,3.87130954136,0.0,0.0,9.17985065927,26.9147,119.357340008,62.5037477048,41.7485,15.1050923033
 03/18  13:00:00,34.2126825035,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.008320052,59.6821154193,33.3988,13.9274046327
 03/18  14:00:00,34.2246765167,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.728022491,57.9312171882,25.0491,12.7477053028
 03/18  15:00:00,34.2171027422,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.541237991,56.9737602476,33.3988,12.1686777436
 03/18  16:00:00,41.6422660794,3.87130954136,0.00518873467283,0.0,9.17985065927,26.9147,118.413535222,57.3192053317,50.0982,10.9961298899
 03/18  17:00:00,41.6440192797,3.87130954136,0.0,0.0,9.17985065927,26.9147,122.135078474,59.8683916805,50.0982,12.1684867931
 03/18  18:00:00,42.7054412043,3.87130954136,0.00103269032953,0.0,9.17985065927,26.9147,121.434723523,54.4661245018,50.0982,16.870399021
 03/18  19:00:00,38.5194981937,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.240779235,54.3908188346,33.3988,17.4511604007
 03/18  20:00:00,38.4909892389,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.433474511,62.9302751464,33.3988,15.1043993642
 03/18  21:00:00,38.4194555961,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.553385837,67.6346560013,25.0491,16.8696298362
 03/18  22:00:00,38.3102240015,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.954910853,72.5078061273,16.6994,12.747704726
 03/18  23:00:00,39.1193005891,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.6289852636,81.0320085428,8.3497,9.24727672084
 03/18  24:00:00,22.3605523404,3.87130954136,0.0,0.0,4.58992532963,8.1892,105.183011102,95.4962976922,3.33988,6.34683340938
 03/19  01:00:00,14.6457817319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  02:00:00,14.6673979862,0.0,0.0,0.0,1.52997510988,7.4902,3.9319398171,0.0,3.33988,0.592059817101
 03/19  03:00:00,14.6795430929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  04:00:00,14.8295021865,0.0,0.0,0.0,1.52997510988,7.4902,3.93194573998,0.0,3.33988,0.59206573998
 03/19  05:00:00,22.468306356,3.87130954136,0.00537847170206,0.0,4.58992532963,8.1892,119.792279357,111.422579357,8.3497,0.02
 03/19  06:00:00,37.3699816694,3.87130954136,0.0113187415777,0.0,9.17985065927,19.4245,128.473796294,107.15893437,16.6994,4.61546192332
 03/19  07:00:00,41.6531169286,3.87130954136,0.00762580967227,0.0,9.17985065927,26.9147,124.11152917,93.8741632296,25.0491,5.18826594082
 03/19  08:00:00,41.6608987519,3.87130954136,0.0,0.0,9.17985065927,26.9147,125.109447604,87.0947680409,33.3988,4.6158795627
 03/19  09:00:00,34.1746643783,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.744452781,86.5049948525,25.0491,5.19035792815
 03/19  10:00:00,41.6738507834,3.87130954136,0.00275430457964,0.0,9.17985065927,26.9147,137.016283316,80.1631469223,41.7485,15.1046363937
 03/19  11:00:00,42.4498982909,3.87130954136,0.0,0.0,9.17985065927,26.9147,129.474471227,72.0401968832,41.7485,15.6857743438
 03/19  12:00:00,41.7408047987,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.503324521,59.5865795788,41.7485,12.1682449418
 03/19  13:00:00,34.2089806312,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.967053885,62.4005306149,33.3988,12.1677232701
 03/19  14:00:00,34.2056062699,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.517229379,67.6395645837,25.0491,9.82856479534
 03/19  15:00:00,34.197327326,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.500468016,68.8529793475,33.3988,9.24868866843
 03/19  16:00:00,41.6288074511,3.87130954136,0.00389376080027,0.0,9.17985065927,26.9147,125.99946242,66.6529336523,50.0982,9.24832876792
 03/19  17:00:00,41.6356262968,3.87130954136,0.0,0.0,9.17985065927,26.9147,128.584507224,66.3171785712,50.0982,12.1691286526
 03/19  18:00:00,42.6966637188,3.87130954136,0.0,0.0,9.17985065927,26.9147,132.347142759,66.5643091472,50.0982,15.684633612
 03/19  19:00:00,38.5146511456,3.87130954136,0.0,0.0,9.17985065927,19.4245,118.260144565,69.756187501,33.3988,15.1051570641
 03/19  20:00:00,38.4945637036,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.505753618,68.3584151564,33.3988,12.7485384615
 03/19  21:00:00,38.4212423572,3.87130954136,0.0,0.0,9.17985065927,19.4245,121.156334905,81.0028162457,25.0491,15.1044186593
 03/19  22:00:00,38.3100790494,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.716770526,85.2700238442,16.6994,12.7473466823
 03/19  23:00:00,39.1173308058,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.6070940253,83.9105161546,8.3497,6.34687787072
 03/19  24:00:00,22.359354139,3.87130954136,0.0,0.0,4.58992532963,8.1892,102.698960398,91.8511614519,3.33988,7.50791894661
 03/20  01:00:00,14.6535398203,0.0,0.0,0.0,1.52997510988,7.4902,3.93193378422,0.0,3.33988,0.592053784218
 03/20  02:00:00,14.6771361385,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  03:00:00,14.6904768047,0.0,0.0,0.0,1.52997510988,7.4902,3.9319397167,0.0,3.33988,0.592059716703
 03/20  04:00:00,14.8415047682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  05:00:00,22.4707221856,3.87130954136,0.0,0.0,4.58992532963,8.1892,106.728509242,98.3588092421,8.3497,0.02
 03/20  06:00:00,37.3754228506,3.87130954136,0.0119667066905,0.0,9.17985065927,19.4245,115.87160433,93.9841823261,16.6994,5.18802200426
 03/20  07:00:00,41.6734982741,3.87130954136,0.0141586013833,0.0,9.17985065927,26.9147,123.949353011,80.8451868663,25.0491,18.0550661447
 03/20  08:00:00,41.683156186,3.87130954136,0.0,0.0,9.17985065927,26.9147,124.327197767,74.0580215875,33.3988,16.8703761797
 03/20  09:00:00,34.208319766,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.569266387,66.5935403883,25.0491,13.9266259986
 03/20  10:00:00,41.7011681706,3.87130954136,0.00409207095223,0.0,9.17985065927,26.9147,121.417118882,66.9200163649,41.7485,12.7486025176
 03/20  11:00:00,42.4613037408,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.773518797,58.1039289326,41.7485,13.921089864
 03/20  12:00:00,41.7647320238,3.87130954136,0.0,0.0,9.17985065927,26.9147,99.9532250762,46.0364927202,41.7485,12.168232356
 03/20  13:00:00,34.2430557674,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.5916624262,47.19615456,33.3988,10.9967078662
 03/20  14:00:00,34.2348704909,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.0472319203,56.7487035385,25.0491,9.24942838179
 03/20  15:00:00,34.2203322881,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.448434841,64.8005333486,33.3988,9.24910149269
 03/20  16:00:00,41.6498378754,3.87130954136,0.0046282875677,0.0,9.17985065927,26.9147,123.003871404,63.6562444647,50.0982,9.24942693979
 03/20  17:00:00,41.6527456858,3.87130954136,0.0,0.0,9.17985065927,26.9147,122.823873988,59.9792817658,50.0982,12.7463922223
 03/20  18:00:00,42.7134286861,3.87130954136,0.00182446097045,0.0,9.17985065927,26.9147,122.743560675,55.7750289908,50.0982,16.870331684
 03/20  19:00:00,38.5250942467,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.119882844,59.6611509885,33.3988,18.0599318559
 03/20  20:00:00,38.5038211091,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.380470329,62.2958168644,33.3988,15.6858534648
 03/20  21:00:00,38.4308827873,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.099692281,68.1828146865,25.0491,16.8677775943
 03/20  22:00:00,38.3236818198,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.8368492521,69.2163999847,16.6994,13.9210492674
 03/20  23:00:00,39.1273003429,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.2812063211,73.424091182,8.3497,7.50741513918
 03/20  24:00:00,22.36566684,3.87130954136,0.0,0.0,4.58992532963,8.1892,93.6652724752,83.9789572826,3.33988,6.34643519266
 03/21  01:00:00,14.6615846598,0.0,0.0,0.0,1.52997510988,7.4902,3.93196103929,0.0,3.33988,0.592081039286
 03/21  02:00:00,14.6874704831,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  03:00:00,14.7008226319,0.0,0.0,0.0,1.52997510988,7.4902,3.93196692844,0.0,3.33988,0.592086928435
 03/21  04:00:00,15.365807643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  05:00:00,22.9970095306,3.87130954136,0.0,0.0,4.58992532963,8.1892,95.7452533216,87.3755533216,8.3497,0.02
 03/21  06:00:00,37.6173141312,3.87130954136,0.0134782890657,0.0,9.17985065927,19.4245,105.631165914,83.7435476238,16.6994,5.18821828989
 03/21  07:00:00,41.6889165047,3.87130954136,0.0182439569587,0.0,9.17985065927,26.9147,117.87368723,74.7725953385,25.0491,18.0519918918
 03/21  08:00:00,41.6915807368,3.87130954136,0.00199266137906,0.0,9.17985065927,26.9147,121.757097087,71.489346557,33.3988,16.8689505304
 03/21  09:00:00,34.2090861617,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.825821872,69.8489611175,25.0491,13.9277607545
 03/21  10:00:00,41.7119554107,3.87130954136,0.00442481358592,0.0,9.17985065927,26.9147,122.673167767,68.1782901977,41.7485,12.7463775692
 03/21  11:00:00,42.4752968225,3.87130954136,0.0,0.0,9.17985065927,26.9147,114.159573313,58.4924925332,41.7485,13.9185807802
 03/21  12:00:00,41.7737120073,3.87130954136,0.0,0.0,9.17985065927,26.9147,103.067981256,49.1519287311,41.7485,12.1675525246
 03/21  13:00:00,34.2493942337,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.2827103059,52.8894695496,33.3988,10.9944407563
 03/21  14:00:00,34.2550618397,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.5375131803,55.2407866931,25.0491,9.24762648719
 03/21  15:00:00,34.2479682196,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.5496819496,56.9038278689,33.3988,9.2470540807
 03/21  16:00:00,41.6883385095,3.87130954136,0.0140111940678,0.0,9.17985065927,26.9147,110.870934063,51.5245471142,50.0982,9.24818694917
 03/21  17:00:00,41.6866366481,3.87130954136,0.0018379291444,0.0,9.17985065927,26.9147,108.252768294,45.986437257,50.0982,12.1681310365
 03/21  18:00:00,42.7444934459,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.417247432,43.4491711918,50.0982,16.8698762407
 03/21  19:00:00,38.419732108,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.6873099311,46.6477854872,33.3988,18.6407244439
 03/21  20:00:00,38.4095150618,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.1749411799,46.6714150229,33.3988,15.1047261569
 03/21  21:00:00,38.3627359593,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.4379339973,54.520467505,25.0491,16.8683664923
 03/21  22:00:00,38.3537686473,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.182559517,57.5562762572,16.6994,13.9268832598
 03/21  23:00:00,39.1463125389,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.7121921157,60.2782545775,8.3497,8.08423753813
 03/21  24:00:00,22.3959436286,3.87130954136,0.0,0.0,4.58992532963,8.1892,79.0720013244,69.3850681785,3.33988,6.34705314591
 03/22  01:00:00,14.6908312206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  02:00:00,14.7127461853,0.0,0.0,0.0,1.52997510988,7.4902,3.93197054469,0.0,3.33988,0.592090544692
 03/22  03:00:00,14.7235336937,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  04:00:00,14.8712382513,0.0,0.0,0.0,1.52997510988,7.4902,3.6262566793,0.0,3.33988,0.2863766793
 03/22  05:00:00,22.4905439217,3.87130954136,0.0,0.0,4.58992532963,8.1892,87.3997447626,78.724466576,8.3497,0.325578186623
 03/22  06:00:00,37.3883475713,3.87130954136,0.0125879555559,0.0,9.17985065927,19.4245,97.5125184091,76.1980618155,16.6994,4.61505659361
 03/22  07:00:00,41.6900936749,3.87130954136,0.0152223097575,0.0,9.17985065927,26.9147,108.914579764,65.2259093528,25.0491,18.6395704115
 03/22  08:00:00,41.7092623522,3.87130954136,0.0,0.0,9.17985065927,26.9147,108.107505151,57.8397425206,33.3988,16.8689626305
 03/22  09:00:00,34.2425130474,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.9543134154,50.9855269422,25.0491,13.9196864733
 03/22  10:00:00,41.7430842737,3.87130954136,0.0022106669653,0.0,9.17985065927,26.9147,102.355419068,48.4396177043,41.7485,12.1673013642
 03/22  11:00:00,42.4854751137,3.87130954136,0.0,0.0,9.17985065927,26.9147,97.6887802791,42.0172526128,41.7485,13.9230276663
 03/22  12:00:00,41.7941574077,3.87130954136,0.0,0.0,9.17985065927,26.9147,87.8320804464,33.9146909286,41.7485,12.1688895178
 03/22  13:00:00,34.2677838369,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.9616883488,37.5668179216,33.3988,10.9960704272
 03/22  14:00:00,34.2676356241,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.3855389073,43.0893243128,25.0491,9.24711459455
 03/22  15:00:00,34.2509132285,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.6518558827,48.0048051048,33.3988,9.24825077792
 03/22  16:00:00,41.6766811009,3.87130954136,0.0042580361459,0.0,9.17985065927,26.9147,107.779379945,48.4319470011,50.0982,9.24923294427
 03/22  17:00:00,41.682450919,3.87130954136,0.0,0.0,9.17985065927,26.9147,107.840569708,45.5738807912,50.0982,12.1684889167
 03/22  18:00:00,42.7429431184,3.87130954136,0.0,0.0,9.17985065927,26.9147,109.060396137,42.0922468712,50.0982,16.8699492654
 03/22  19:00:00,38.5563631502,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.3857493268,46.3465413534,33.3988,18.6404079735
 03/22  20:00:00,38.5298297087,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.6573393852,49.1541792809,33.3988,15.1043601043
 03/22  21:00:00,38.4532546962,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.768206291,56.8505587483,25.0491,16.8685475427
 03/22  22:00:00,38.3422361518,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.2588867165,60.634293679,16.6994,13.9251930375
