Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  23:00:00,39.137017996,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.1092116298,65.6747436622,8.3497,8.08476796761
 03/22  24:00:00,22.3844998127,3.87130954136,0.0,0.0,4.58992532963,8.1892,84.1722559238,74.485507582,3.33988,6.3468683418
 03/23  01:00:00,14.6772540355,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  02:00:00,14.6979396418,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  03:00:00,14.7120143163,0.0,0.0,0.0,1.52997510988,7.4902,3.93194075145,0.0,3.33988,0.592060751451
 03/23  04:00:00,14.8648394276,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  05:00:00,22.488889052,3.87130954136,0.0,0.0,4.58992532963,8.1892,89.7176731302,80.7759064591,8.3497,0.592066671077
 03/23  06:00:00,37.3882174756,3.87130954136,0.0129690351703,0.0,9.17985065927,19.4245,99.7307193601,78.4166539914,16.6994,4.61466536878
 03/23  07:00:00,41.6811022766,3.87130954136,0.0135759557694,0.0,9.17985065927,26.9147,114.521923082,70.8369097048,25.0491,18.6359133775
 03/23  08:00:00,41.7011737486,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.680958042,63.9950550304,33.3988,16.2871030111
 03/23  09:00:00,34.2398076843,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.0925810673,55.1177755089,25.0491,13.9257055585
 03/23  10:00:00,41.7463440478,3.87130954136,0.00176485073602,0.0,9.17985065927,26.9147,104.797404465,50.3022500496,41.7485,12.7466544158
 03/23  11:00:00,42.4893805522,3.87130954136,0.0,0.0,9.17985065927,26.9147,98.0738815039,42.980393623,41.7485,13.3449878809
 03/23  12:00:00,41.8001412542,3.87130954136,0.0,0.0,9.17985065927,26.9147,89.2638581399,34.7688198641,41.7485,12.7465382758
 03/23  13:00:00,34.2775645566,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.4308701857,36.6149958732,33.3988,10.4170743125
 03/23  14:00:00,34.2689296684,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.1233574901,44.8245024445,25.0491,9.24975504559
 03/23  15:00:00,34.251957578,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.6801816937,50.0295248677,33.3988,9.251856826
 03/23  16:00:00,41.679803021,3.87130954136,0.00623117691597,0.0,9.17985065927,26.9147,109.415826723,49.4921722244,50.0982,9.8254544981
 03/23  17:00:00,41.6826003389,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.500004251,48.2342674398,50.0982,12.167536811
 03/23  18:00:00,42.7406839476,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.808267593,46.8414516134,50.0982,16.8686159796
 03/23  19:00:00,38.553820482,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.157270629,51.7045073636,33.3988,18.0539632657
 03/23  20:00:00,38.5291550558,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.498506913,54.4157907029,33.3988,15.6839162096
 03/23  21:00:00,38.4522033703,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.882655909,62.0348424899,25.0491,16.7987134187
 03/23  22:00:00,38.3424887578,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.1628038347,64.0470053161,16.6994,13.4163985186
 03/23  23:00:00,39.1363326882,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.7258499581,68.2915446166,8.3497,8.08460534153
 03/23  24:00:00,22.3766883663,3.87130954136,0.0,0.0,4.58992532963,8.1892,86.915305398,77.2293216053,3.33988,6.34610379273
 03/24  01:00:00,14.6774806267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  02:00:00,14.7017127406,0.0,0.0,0.0,1.52997510988,7.4902,3.93193046925,0.0,3.33988,0.592050469245
 03/24  03:00:00,14.7089677831,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  04:00:00,15.3748851555,0.0,0.0,0.0,1.52997510988,7.4902,3.93193640701,0.0,3.33988,0.592056407012
 03/24  05:00:00,23.0012549335,3.87130954136,0.0,0.0,4.58992532963,8.1892,89.3323116392,80.9626116392,8.3497,0.02
 03/24  06:00:00,37.6149034498,3.87130954136,0.0128497715508,0.0,9.17985065927,19.4245,99.8395159002,78.5250639099,16.6994,4.61505199033
 03/24  07:00:00,41.6878919026,3.87130954136,0.0121442182001,0.0,9.17985065927,26.9147,111.069447306,67.3826211405,25.0491,18.6377261655
 03/24  08:00:00,41.710888909,3.87130954136,0.0,0.0,9.17985065927,26.9147,111.661705385,61.3941894452,33.3988,16.8687159402
 03/24  09:00:00,34.2449978048,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.4215877644,54.0284562722,25.0491,13.3440314923
 03/24  10:00:00,41.7463605027,3.87130954136,0.001829941401,0.0,9.17985065927,26.9147,105.204980592,50.7094665808,41.7485,12.7470140108
 03/24  11:00:00,42.4937530969,3.87130954136,0.0,0.0,9.17985065927,26.9147,96.2387971481,41.1448141312,41.7485,13.345483017
 03/24  12:00:00,41.8107911341,3.87130954136,0.0,0.0,9.17985065927,26.9147,82.9274472957,28.4321515679,41.7485,12.7467957278
 03/24  13:00:00,34.303838213,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.8918222107,23.0773668964,33.3988,10.4156553144
 03/24  14:00:00,34.2958404678,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.9759053792,31.6765059545,25.0491,9.25029942467
 03/24  15:00:00,34.2703575092,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.3367361158,40.6885587282,33.3988,9.24937738762
 03/24  16:00:00,41.6916395624,3.87130954136,0.00441973435611,0.0,9.17985065927,26.9147,103.178997968,43.8306138661,50.0982,9.25018410209
 03/24  17:00:00,41.6968353043,3.87130954136,0.0,0.0,9.17985065927,26.9147,105.991248697,43.1465746684,50.0982,12.746474029
 03/24  18:00:00,42.754920362,3.87130954136,0.0,0.0,9.17985065927,26.9147,107.645270439,41.2184630368,50.0982,16.3286074027
 03/24  19:00:00,38.4292173429,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.2510111616,43.2526506085,33.3988,18.5995605531
 03/24  20:00:00,38.4160810998,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.8251712258,44.3223458827,33.3988,15.1040253431
 03/24  21:00:00,38.3787928855,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.9960418529,49.0788966053,25.0491,16.8680452476
 03/24  22:00:00,38.3750250934,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.9659285793,49.3435792308,16.6994,13.9229493485
 03/24  23:00:00,39.1533034086,3.87130954136,0.0,0.0,9.17985065927,19.4245,69.4583180333,53.6013748494,8.3497,7.50724318393
 03/24  24:00:00,22.4156672174,3.87130954136,0.0,0.0,4.58992532963,8.1892,70.5192306285,60.833049307,3.33988,6.34630132157
 03/25  01:00:00,14.7137885061,0.0,0.0,0.0,1.52997510988,7.4902,3.93197101709,0.0,3.33988,0.592091017093
 03/25  02:00:00,14.7382363473,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  03:00:00,14.7451473859,0.0,0.0,0.0,1.52997510988,7.4902,3.93192515228,0.0,3.33988,0.592045152283
 03/25  04:00:00,14.8896626681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  05:00:00,22.5112490008,3.87130954136,0.0,0.0,4.58992532963,8.1892,83.082023038,74.1402719411,8.3497,0.592051096929
 03/25  06:00:00,36.3481408856,3.87130954136,0.0136070574,0.0,9.17985065927,19.4245,94.9757306753,73.662769093,16.6994,4.61356158231
 03/25  07:00:00,41.6931323712,3.87130954136,0.00736995548895,0.0,9.17985065927,26.9147,91.4930086703,61.829558565,25.0491,4.61435010539
 03/25  08:00:00,41.7221331251,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.3294722674,52.3153990725,33.3988,4.61527319487
 03/25  09:00:00,34.2609417076,3.87130954136,0.00200892395294,0.0,9.17985065927,19.4245,88.4650145734,47.7323976425,25.0491,15.6835169309
 03/25  10:00:00,41.7621949566,3.87130954136,0.0118677681172,0.0,9.17985065927,26.9147,105.115705692,50.0261936439,41.7485,13.3410120479
 03/25  11:00:00,42.493356019,3.87130954136,0.0,0.0,9.17985065927,26.9147,104.15590627,46.7245349887,41.7485,15.6828712811
 03/25  12:00:00,41.7858516092,3.87130954136,0.0,0.0,9.17985065927,26.9147,107.602264421,50.7519996796,41.7485,15.1017647418
 03/25  13:00:00,34.2487757805,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.136230438,57.8166660807,33.3988,13.9207643571
 03/25  14:00:00,34.2427234955,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.129220371,62.9136632932,25.0491,12.1664570779
 03/25  15:00:00,34.2312584579,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.178263825,62.6112542626,33.3988,12.168209562
 03/25  16:00:00,41.6653836063,3.87130954136,0.0117056593592,0.0,9.17985065927,26.9147,121.462667992,60.3688427165,50.0982,10.9956252757
 03/25  17:00:00,41.6593528396,3.87130954136,0.0,0.0,9.17985065927,26.9147,123.988974338,61.7245533202,50.0982,12.166221018
 03/25  18:00:00,42.7256934104,3.87130954136,0.00195168716851,0.0,9.17985065927,26.9147,121.087146742,54.1206253445,50.0982,16.8683213978
 03/25  19:00:00,38.5455717847,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.516504671,51.2508938801,33.3988,16.8668107905
 03/25  20:00:00,38.5259784294,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.911745024,55.4113683128,33.3988,15.1015767109
 03/25  21:00:00,38.4529127216,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.5793441737,56.6609476756,25.0491,16.8692964981
 03/25  22:00:00,38.3389422794,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.4963023584,60.6311475714,16.6994,12.165754787
 03/25  23:00:00,39.1378647865,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.7626040296,66.1655888614,8.3497,9.24731516828
 03/25  24:00:00,22.3811261181,3.87130954136,0.0,0.0,4.58992532963,8.1892,87.066867757,77.3807350995,3.33988,6.34625265746
 03/26  01:00:00,14.6701294504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  02:00:00,14.6912305448,0.0,0.0,0.0,1.52997510988,7.4902,3.93194445837,0.0,3.33988,0.592064458369
 03/26  03:00:00,14.7042492197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,14.8621854217,0.0,0.0,0.0,1.52997510988,7.4902,3.93197620133,0.0,3.33988,0.59209620133
 03/26  05:00:00,22.4933772249,3.87130954136,0.0,0.0,4.58992532963,8.1892,90.5953462489,82.2256462489,8.3497,0.02
 03/26  06:00:00,36.3393136808,3.87130954136,0.014079374502,0.0,9.17985065927,19.4245,99.6267032682,78.3122407754,16.6994,4.61506249276
 03/26  07:00:00,41.6904226977,3.87130954136,0.0100071220317,0.0,9.17985065927,26.9147,95.3592461312,65.1201086699,25.0491,5.19003746133
 03/26  08:00:00,41.7062443542,3.87130954136,0.0,0.0,9.17985065927,26.9147,97.9539748692,59.9398687007,33.3988,4.61530616847
 03/26  09:00:00,34.2400339299,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.0026742386,57.3380224556,25.0491,4.61555178305
 03/26  10:00:00,41.7556127665,3.87130954136,0.00297373032147,0.0,9.17985065927,26.9147,104.445482581,47.5942076925,41.7485,15.1027748888
 03/26  11:00:00,42.5164281478,3.87130954136,0.0,0.0,9.17985065927,26.9147,91.4700396552,34.0382051238,41.7485,15.6833345314
 03/26  12:00:00,41.8448885491,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.5189800193,23.6030813076,41.7485,12.1673987117
 03/26  13:00:00,34.3105405789,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.0418098502,27.4751249823,33.3988,12.1678848678
 03/26  14:00:00,34.3125040392,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.0516532954,31.7552524377,25.0491,9.24730085773
 03/26  15:00:00,34.3018357947,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.5633221084,32.9167605309,33.3988,9.24776157748
 03/26  16:00:00,41.7459496278,3.87130954136,0.00776106530686,0.0,9.17985065927,26.9147,85.4079812979,26.0615611437,50.0982,9.24822015419
 03/26  17:00:00,41.7579604616,3.87130954136,0.0,0.0,9.17985065927,26.9147,83.6116674411,21.34560203,50.0982,12.1678654111
 03/26  18:00:00,42.8047350831,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.3205078189,25.1190968386,50.0982,15.1032109803
 03/26  19:00:00,38.6103388025,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.0643136783,30.9824898487,33.3988,15.6830238297
 03/26  20:00:00,38.5817056881,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.6917010183,34.1247201213,33.3988,12.1681808971
 03/26  21:00:00,38.4920003014,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.3351897687,48.1843756076,25.0491,15.1017141611
 03/26  22:00:00,38.3691631528,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.8212570756,55.9560283069,16.6994,12.1658287687
 03/26  23:00:00,39.1507494195,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.5080855328,58.8122905621,8.3497,6.34609497068
 03/26  24:00:00,22.4023563515,3.87130954136,0.0,0.0,4.58992532963,8.1892,79.810888527,68.9634638407,3.33988,7.50754468633
 03/27  01:00:00,14.6981611211,0.0,0.0,0.0,1.52997510988,7.4902,3.93197045902,0.0,3.33988,0.59209045902
 03/27  02:00:00,14.7215636488,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  03:00:00,14.735023994,0.0,0.0,0.0,1.52997510988,7.4902,3.93193327278,0.0,3.33988,0.592053272782
 03/27  04:00:00,14.8901701079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  05:00:00,22.5216186787,3.87130954136,0.0,0.0,4.58992532963,8.1892,80.8880342357,71.9462750314,8.3497,0.592059204301
 03/27  06:00:00,36.3724761388,3.87130954136,0.015586213639,0.0,9.17985065927,19.4245,88.6802144118,67.3668548566,16.6994,4.61395955521
 03/27  07:00:00,41.7369145103,3.87130954136,0.0212375952562,0.0,9.17985065927,26.9147,100.576697822,57.4754106228,25.0491,18.0521871988
 03/27  08:00:00,41.7395073467,3.87130954136,0.00465891830665,0.0,9.17985065927,26.9147,106.137548278,55.8717626911,33.3988,16.8669855868
 03/27  09:00:00,34.255469868,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.1936380092,55.2254550496,25.0491,13.9190829595
 03/27  10:00:00,41.7632204866,3.87130954136,0.0106286208087,0.0,9.17985065927,26.9147,107.62133021,53.7057931924,41.7485,12.1670370176
 03/27  11:00:00,42.5031799157,3.87130954136,0.0,0.0,9.17985065927,26.9147,100.267588592,45.178589548,41.7485,13.3404990438
 03/27  12:00:00,41.8130106189,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.4559448735,36.5404427378,41.7485,12.1670021356
 03/27  13:00:00,34.2873469089,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.7809319864,40.3869117722,33.3988,10.9952202142
 03/27  14:00:00,34.2838059666,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.9952589403,47.6979019863,25.0491,9.24825695403
 03/27  15:00:00,34.2725153722,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.2595374599,50.6125641407,33.3988,9.24817331923
 03/27  16:00:00,41.7133503332,3.87130954136,0.0151606906368,0.0,9.17985065927,26.9147,105.073914866,45.7276244129,50.0982,9.248090453
 03/27  17:00:00,41.7215775288,3.87130954136,0.00460292228619,0.0,9.17985065927,26.9147,98.846989597,36.5829870303,50.0982,12.1658025667
 03/27  18:00:00,42.7838567093,3.87130954136,0.0022015047299,0.0,9.17985065927,26.9147,98.2637479575,31.2978637797,50.0982,16.8676841778
 03/27  19:00:00,38.5955291547,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.2353090069,35.7821669407,33.3988,18.0543420662
 03/27  20:00:00,38.577395854,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.7832794343,35.2834340761,33.3988,15.1010453582
 03/27  21:00:00,38.5031442693,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.2711232608,42.3546222137,25.0491,16.8674010471
 03/27  22:00:00,38.3857293522,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.9779452237,48.3579334274,16.6994,13.9206117963
 03/27  23:00:00,39.1602088423,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.6422289184,55.7849791166,8.3497,7.5075498018
 03/27  24:00:00,22.4156019028,3.87130954136,0.0,0.0,4.58992532963,8.1892,75.1056137847,65.4197957094,3.33988,6.34593807531
 03/28  01:00:00,14.7091310914,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  02:00:00,14.7283671489,0.0,0.0,0.0,1.52997510988,7.4902,3.93192847175,0.0,3.33988,0.592048471746
 03/28  03:00:00,14.734510546,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.3927686549,0.0,0.0,0.0,1.52997510988,7.4902,3.9319344127,0.0,3.33988,0.592054412696
 03/28  05:00:00,23.0122337702,3.87130954136,0.0,0.0,4.58992532963,8.1892,87.053556476,78.683856476,8.3497,0.02
 03/28  06:00:00,36.5633221644,3.87130954136,0.0129779378739,0.0,9.17985065927,19.4245,97.4119906696,76.0972501873,16.6994,4.61534048235
 03/28  07:00:00,41.6954874935,3.87130954136,0.0151785330651,0.0,9.17985065927,26.9147,108.605890851,64.9201881761,25.0491,18.6366026751
 03/28  08:00:00,41.7225344607,3.87130954136,0.0,0.0,9.17985065927,26.9147,104.216859745,54.532020217,33.3988,16.2860395278
 03/28  09:00:00,34.2478499543,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.4387676786,50.4675246744,25.0491,13.9221430042
 03/28  10:00:00,41.7427666373,3.87130954136,0.00170942139243,0.0,9.17985065927,26.9147,103.032919985,49.1185483472,41.7485,12.1658716374
 03/28  11:00:00,42.4890280234,3.87130954136,0.0,0.0,9.17985065927,26.9147,95.810935682,40.1397252643,41.7485,13.9227104178
 03/28  12:00:00,41.8092156408,3.87130954136,0.0,0.0,9.17985065927,26.9147,82.2303090325,28.3150933723,41.7485,12.1667156602
 03/28  13:00:00,34.3040203753,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.6365063689,22.8215356707,33.3988,10.4161706982
 03/28  14:00:00,34.3048309378,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.8660250566,28.5676808143,25.0491,9.24924424227
 03/28  15:00:00,34.2908982653,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.3688012761,34.7224873788,33.3988,9.24751389731
 03/28  16:00:00,41.7185448673,3.87130954136,0.00482899969831,0.0,9.17985065927,26.9147,93.1575856442,33.8104458736,50.0982,9.24893977063
 03/28  17:00:00,41.7298650109,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.3472281298,28.0816582053,50.0982,12.1673699245
 03/28  18:00:00,42.8102001133,3.87130954136,0.0010822774461,0.0,9.17985065927,26.9147,83.7821632317,16.8181671415,50.0982,16.8657960902
 03/28  19:00:00,38.484189219,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.3235949351,18.8707541734,33.3988,18.0540407617
 03/28  20:00:00,38.4685726214,3.87130954136,0.0,0.0,9.17985065927,19.4245,69.4524329632,20.9517717755,33.3988,15.1018611878
 03/28  21:00:00,38.4152375541,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.498434112,30.5839207582,25.0491,16.8654133538
 03/28  22:00:00,38.4026500926,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.6744805179,36.0560433207,16.6994,13.9190371972
 03/28  23:00:00,39.1707753701,3.87130954136,0.0,0.0,9.17985065927,19.4245,57.1873369376,41.3313997934,8.3497,7.50623714425
 03/28  24:00:00,22.4390131345,3.87130954136,0.0,0.0,4.58992532963,8.1892,62.7433197437,53.0571192809,3.33988,6.34632046286
 03/29  01:00:00,14.7354594931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  02:00:00,14.7664139409,0.0,0.0,0.0,1.52997510988,7.4902,3.93195214538,0.0,3.33988,0.592072145384
 03/29  03:00:00,14.7823103958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  04:00:00,14.9371014393,0.0,0.0,0.0,1.52997510988,7.4902,3.93195804866,0.0,3.33988,0.592078048656
 03/29  05:00:00,22.5644132836,3.87130954136,0.0,0.0,4.58992532963,8.1892,60.7490387854,52.3793387854,8.3497,0.02
 03/29  06:00:00,36.4084087325,3.87130954136,0.0154961836161,0.0,9.17985065927,19.4245,70.4523136505,49.1379542996,16.6994,4.6149593509
 03/29  07:00:00,41.7685813237,3.87130954136,0.0207858427643,0.0,9.17985065927,26.9147,83.1056792964,40.0048237554,25.0491,18.0517555409
 03/29  08:00:00,41.7759206477,3.87130954136,0.00234302467764,0.0,9.17985065927,26.9147,85.6009049464,35.3353579697,33.3988,16.8667469767
 03/29  09:00:00,34.3025961989,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.7544543162,29.7849620143,25.0491,13.9203923019
 03/29  10:00:00,41.826100926,3.87130954136,0.00269817133005,0.0,9.17985065927,26.9147,75.4632111428,21.5480308094,41.7485,12.1666803334
 03/29  11:00:00,42.6151686519,3.87130954136,0.0068886273086,0.0,9.17985065927,26.9147,57.2465495437,2.15668104251,41.7485,13.3413685012
 03/29  12:00:00,43.0485213278,3.87130954136,1.03034474903,0.0,9.17985065927,26.9147,53.9138819447,0.0,41.7485,12.1653819447
 03/29  13:00:00,38.1389109998,3.87130954136,3.59101077788,0.0,9.17985065927,19.4245,44.3935828985,0.0,33.3988,10.9947828985
 03/29  14:00:00,39.0532907533,3.87130954136,4.4745095151,0.0,9.17985065927,19.4245,34.2958187301,0.0,25.0491,9.24671873015
 03/29  15:00:00,38.8879413364,3.87130954136,4.31971301472,0.0,9.17985065927,19.4245,42.6442602124,0.0,33.3988,9.24546021244
 03/29  16:00:00,47.6481013685,3.87130954136,5.66770123669,0.0,9.17985065927,26.9147,59.3447674507,0.0,50.0982,9.24656745074
 03/29  17:00:00,48.3084018941,3.87130954136,6.33272695582,0.0,9.17985065927,26.9147,62.265752038,0.0,50.0982,12.167552038
 03/29  18:00:00,47.3280073522,3.87130954136,5.37864516834,0.0,9.17985065927,26.9147,66.3831668607,0.0,50.0982,16.2849668607
 03/29  19:00:00,41.4329913937,3.87130954136,2.58841752152,0.0,9.17985065927,19.4245,51.4525229535,0.0,33.3988,18.0537229535
 03/29  20:00:00,40.0085788167,3.87130954136,1.19523483837,0.0,9.17985065927,19.4245,49.0814685526,0.0,33.3988,15.6826685526
 03/29  21:00:00,38.8845687948,3.87130954136,0.167161537164,0.0,9.17985065927,19.4245,41.3334055292,0.0,25.0491,16.2843055292
 03/29  22:00:00,38.5846457376,3.87130954136,0.0,0.0,9.17985065927,19.4245,30.6913001928,0.0708676796098,16.6994,13.9210325132
 03/29  23:00:00,39.340398012,3.87130954136,0.0,0.0,9.17985065927,19.4245,15.9594608096,0.101930177496,8.3497,7.50783063215
 03/29  24:00:00,22.6133849999,3.87130954136,0.0,0.0,4.58992532963,8.1892,10.5974015231,0.911792451684,3.33988,6.34572907138
 03/30  01:00:00,14.9011875962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  02:00:00,14.9184336353,0.0,0.0,0.0,1.52997510988,7.4902,3.93196276816,0.0,3.33988,0.59208276816
 03/30  03:00:00,14.9170498782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  04:00:00,15.0668469733,0.0,0.0,0.0,1.52997510988,7.4902,3.93196865457,0.0,3.33988,0.592088654565
 03/30  05:00:00,22.6744723856,3.87130954136,0.0,0.0,4.58992532963,8.1892,31.2066140435,22.8369140435,8.3497,0.02
 03/30  06:00:00,36.5071918838,3.87130954136,0.019233810417,0.0,9.17985065927,19.4245,43.6171585533,22.3026718855,16.6994,4.61508666772
 03/30  07:00:00,41.8627892338,3.87130954136,0.0237289900616,0.0,9.17985065927,26.9147,56.4990993423,13.3977866046,25.0491,18.0522127377
 03/30  08:00:00,41.8782295299,3.87130954136,0.00261915362865,0.0,9.17985065927,26.9147,57.5779302257,7.31308232614,33.3988,16.8660478996
 03/30  09:00:00,34.4453797404,3.87130954136,0.00490670513925,0.0,9.17985065927,19.4245,39.3014467826,0.333457676555,25.0491,13.918889106
 03/30  10:00:00,42.0801424742,3.87130954136,0.097248476593,0.0,9.17985065927,26.9147,53.9153341726,0.0,41.7485,12.1668341726
 03/30  11:00:00,44.4491959955,3.87130954136,1.72998431467,0.0,9.17985065927,26.9147,55.0923010202,0.0,41.7485,13.3438010202
 03/30  12:00:00,46.4516096722,3.87130954136,4.36898863039,0.0,9.17985065927,26.9147,53.9141901266,0.0,41.7485,12.1656901266
 03/30  13:00:00,37.3172830894,3.87130954136,2.77572430171,0.0,9.17985065927,19.4245,44.3928779315,0.0,33.3988,10.9940779315
 03/30  14:00:00,34.8020608361,3.87130954136,0.284057261068,0.0,9.17985065927,19.4245,33.7172933203,0.0,25.0491,8.66819332033
 03/30  15:00:00,34.504207293,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.6645253912,0.0145946377926,33.3988,9.25113075337
 03/30  16:00:00,41.9801143274,3.87130954136,0.0751469163997,0.0,9.17985065927,26.9147,59.3471474878,0.0,50.0982,9.24894748784
 03/30  17:00:00,41.9916869457,3.87130954136,0.104717816746,0.0,9.17985065927,26.9147,62.2735461502,0.0085308099179,50.0982,12.1668153403
 03/30  18:00:00,41.9253242927,3.87130954136,0.05948876029,0.0,9.17985065927,26.9147,66.9740112287,0.00966834261725,50.0982,16.8661428861
 03/30  19:00:00,38.72724066,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.0441441123,2.59182108547,33.3988,18.0535230268
 03/30  20:00:00,38.6992840169,3.87130954136,0.0,0.0,9.17985065927,19.4245,53.4264345989,4.92752389797,33.3988,15.1001107009
 03/30  21:00:00,38.6302493197,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.8226413791,8.9050941785,25.0491,16.8684472006
 03/30  22:00:00,38.5206099678,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.0581851014,11.016099769,16.6994,13.3426853325
 03/30  23:00:00,39.2721519044,3.87130954136,0.0,0.0,9.17985065927,19.4245,31.9878845781,16.1302112437,8.3497,7.50797333444
 03/30  24:00:00,22.5585739733,3.87130954136,0.0,0.0,4.58992532963,8.1892,34.367666118,24.6814444414,3.33988,6.34634167656
 03/31  01:00:00,14.8621564153,0.0,0.0,0.0,1.52997510988,7.4902,3.93197588515,0.0,3.33988,0.592095885153
 03/31  02:00:00,14.8932936339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  03:00:00,14.9081694849,0.0,0.0,0.0,1.52997510988,7.4902,3.9319300453,0.0,3.33988,0.5920500453
 03/31  04:00:00,15.6047558955,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  05:00:00,23.2174676501,3.87130954136,0.0,0.0,4.58992532963,8.1892,35.9811279809,27.039371999,8.3497,0.592055981948
 03/31  06:00:00,36.7615600554,3.87130954136,0.020765171792,0.0,9.17985065927,19.4245,43.8134965359,22.500831431,16.6994,4.61326510488
 03/31  07:00:00,41.8780369512,3.87130954136,0.0251015748186,0.0,9.17985065927,26.9147,53.8835014054,10.7826932307,25.0491,18.0517081747
 03/31  08:00:00,41.8782746154,3.87130954136,0.0,0.0,9.17985065927,26.9147,57.4944271961,7.81167479899,33.3988,16.2839523971
 03/31  09:00:00,34.4234009033,3.87130954136,0.00255876102718,0.0,9.17985065927,19.4245,40.9122597623,1.94113556509,25.0491,13.9220241972
 03/31  10:00:00,41.9340563156,3.87130954136,0.00940776485504,0.0,9.17985065927,26.9147,53.9154811785,0.0,41.7485,12.1669811785
 03/31  11:00:00,42.938128102,3.87130954136,0.253553228748,0.0,9.17985065927,26.9147,55.0979451888,0.0072660105962,41.7485,13.3421791782
 03/31  12:00:00,43.3355440502,3.87130954136,1.29996507703,0.0,9.17985065927,26.9147,53.9150341773,0.0,41.7485,12.1665341773
 03/31  13:00:00,35.0836599544,3.87130954136,0.574057195741,0.0,9.17985065927,19.4245,44.3924479999,0.0,33.3988,10.9936479999
 03/31  14:00:00,35.1372628421,3.87130954136,0.607376922739,0.0,9.17985065927,19.4245,34.2934978634,0.0,25.0491,9.24439786339
 03/31  15:00:00,34.7346561573,3.87130954136,0.215336507016,0.0,9.17985065927,19.4245,42.0705585253,0.0,33.3988,8.67175852527
 03/31  16:00:00,42.8457616417,3.87130954136,0.92136679817,0.0,9.17985065927,26.9147,59.3469160355,0.0,50.0982,9.24871603554
 03/31  17:00:00,43.3272804416,3.87130954136,1.4070542256,0.0,9.17985065927,26.9147,62.264559242,0.0,50.0982,12.166359242
 03/31  18:00:00,43.7260687693,3.87130954136,1.81722691492,0.0,9.17985065927,26.9147,66.9635645741,0.0,50.0982,16.8653645741
 03/31  19:00:00,38.6752709676,3.87130954136,0.0977887761457,0.0,9.17985065927,19.4245,53.8442223956,2.39250619368,33.3988,18.0529162019
 03/31  20:00:00,38.5277438302,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.6259654564,7.12621673475,33.3988,15.1009487217
 03/31  21:00:00,38.4873356321,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.9827789623,11.6495969481,25.0491,16.2840820142
 03/31  22:00:00,38.4698262329,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.4962218712,18.8747380711,16.6994,13.9220838001
 03/31  23:00:00,39.2101304007,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.9598503796,29.1026811325,8.3497,7.5074692471
 03/31  24:00:00,22.4812795753,3.87130954136,0.0,0.0,4.58992532963,8.1892,52.9889351804,43.303290533,3.33988,6.34576464735
 04/01  01:00:00,14.7686209243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  02:00:00,14.7814183164,0.0,0.0,0.0,1.52997510988,7.4902,3.93196666371,0.0,3.33988,0.592086663707
 04/01  03:00:00,14.7779487892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,14.9120736343,0.0,0.0,0.0,1.52997510988,7.4902,3.93197255444,0.0,3.33988,0.592092554437
 04/01  05:00:00,22.521927643,3.87130954136,0.0,0.0,4.58992532963,8.1892,83.60795868,75.23825868,8.3497,0.02
 04/01  06:00:00,36.3595095867,3.87130954136,0.0141322386048,0.0,9.17985065927,19.4245,92.9241993994,71.6097968339,16.6994,4.61500256547
 04/01  07:00:00,41.7087593564,3.87130954136,0.0126122682414,0.0,9.17985065927,26.9147,90.1006884556,59.8616884547,25.0491,5.18990000092
 04/01  08:00:00,41.7133624019,3.87130954136,0.0,0.0,9.17985065927,26.9147,95.4313521202,57.4183128408,33.3988,4.61423927949
 04/01  09:00:00,34.2341912093,3.87130954136,0.00169375491822,0.0,9.17985065927,19.4245,99.7520524275,59.6031863937,25.0491,15.0997660338
 04/01  10:00:00,41.7353834651,3.87130954136,0.00946409270712,0.0,9.17985065927,26.9147,115.551082028,60.4605492674,41.7485,13.3420327608
 04/01  11:00:00,42.4837187762,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.58334693,53.734655271,41.7485,15.1001916586
 04/01  12:00:00,41.7804252758,3.87130954136,0.0,0.0,9.17985065927,26.9147,107.645403949,50.7971262956,41.7485,15.0997776536
 04/01  13:00:00,34.2588302906,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.5877474761,51.2704995093,33.3988,13.9184479668
 04/01  14:00:00,34.2625062072,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.3862663061,52.751794671,25.0491,11.5853716351
 04/01  15:00:00,34.2576906365,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.7798483549,51.2150070162,33.3988,12.1660413387
 04/01  16:00:00,41.6893356287,3.87130954136,0.00938563823567,0.0,9.17985065927,26.9147,111.498228243,50.4067976683,50.0982,10.9932305742
 04/01  17:00:00,41.6896202926,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.629218321,51.3651042814,50.0982,12.1659140397
 04/01  18:00:00,41.6942876172,3.87130954136,0.0,0.0,9.17985065927,26.9147,111.19088267,44.8081672053,50.0982,16.2845154646
 04/01  19:00:00,38.5679678005,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.8629553269,44.5999709602,33.3988,16.8641843668
 04/01  20:00:00,38.5454117616,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.377248687,49.8782770994,33.3988,15.1001715876
 04/01  21:00:00,38.4721206447,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.5811801497,51.2520373629,25.0491,16.2800427868
 04/01  22:00:00,38.3655813695,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.18406881,52.3198258372,16.6994,12.1648429728
 04/01  23:00:00,39.1582496095,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.6742826568,56.0775158102,8.3497,9.24706684658
 04/01  24:00:00,22.4127724897,3.87130954136,0.0,0.0,4.58992532963,8.1892,76.9304015486,67.2451314081,3.33988,6.34539014048
 04/02  01:00:00,14.710752787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  02:00:00,14.7370950619,0.0,0.0,0.0,1.52997510988,7.4902,3.93192530749,0.0,3.33988,0.592045307492
 04/02  03:00:00,14.7503989205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  04:00:00,14.9018070751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  05:00:00,22.5300199869,3.87130954136,0.0,0.0,4.58992532963,8.1892,79.4089373129,70.4671515571,8.3497,0.592085755847
 04/02  06:00:00,36.3773641101,3.87130954136,0.0156318914079,0.0,9.17985065927,19.4245,87.3654521049,66.0519675726,16.6994,4.61408453222
 04/02  07:00:00,41.7211509686,3.87130954136,0.00821201163887,0.0,9.17985065927,26.9147,83.9312623752,54.2675738207,25.0491,4.61458855453
 04/02  08:00:00,41.7328704424,3.87130954136,0.0,0.0,9.17985065927,26.9147,89.5231156586,51.5097272683,33.3988,4.61458839025
 04/02  09:00:00,34.2478140569,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.1229022356,57.8836038077,25.0491,5.19019842789
 04/02  10:00:00,41.7547108803,3.87130954136,0.0151528853976,0.0,9.17985065927,26.9147,111.27060209,55.0028824682,41.7485,14.5192196222
 04/02  11:00:00,42.4968746592,3.87130954136,0.0,0.0,9.17985065927,26.9147,106.566896192,49.7188891423,41.7485,15.0995070499
 04/02  12:00:00,41.8061970496,3.87130954136,0.0,0.0,9.17985065927,26.9147,97.773037669,43.8586321782,41.7485,12.1659054908
 04/02  13:00:00,34.2810929871,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.5314348419,44.9668809805,33.3988,12.1657538614
 04/02  14:00:00,34.2760589628,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.9584873423,50.6615848146,25.0491,9.24780252765
 04/02  15:00:00,34.2603591989,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.6247055785,53.9795702888,33.3988,9.24633528969
 04/02  16:00:00,41.6971330804,3.87130954136,0.0116952843029,0.0,9.17985065927,26.9147,110.979074467,51.6359389895,50.0982,9.24493547723
 04/02  17:00:00,41.69716901,3.87130954136,0.0,0.0,9.17985065927,26.9147,111.290735762,49.6057383371,50.0982,11.5867974248
 04/02  18:00:00,41.7044644107,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.651789142,45.4532045427,50.0982,15.1003845998
 04/02  19:00:00,38.5820369629,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.4426997984,44.9443148808,33.3988,15.0995849176
 04/02  20:00:00,38.5640630207,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.4897355312,43.9267468715,33.3988,12.1641886596
 04/02  21:00:00,38.4913962425,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.6414890929,51.4937850203,25.0491,15.0986040726
 04/02  22:00:00,38.3803832203,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.9614463497,55.0973460455,16.6994,12.1647003042
 04/02  23:00:00,39.1655032409,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.1403854996,55.4445240741,8.3497,6.34616142545
 04/02  24:00:00,22.4283658598,3.87130954136,0.0,0.0,4.58992532963,8.1892,73.9602793302,63.1137722094,3.33988,7.50662712087
 04/03  01:00:00,14.7251808591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  02:00:00,14.7482239167,0.0,0.0,0.0,1.52997510988,7.4902,3.93195117816,0.0,3.33988,0.592071178165
 04/03  03:00:00,14.7612233464,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,14.9123854837,0.0,0.0,0.0,1.52997510988,7.4902,3.93195708297,0.0,3.33988,0.592077082975
 04/03  05:00:00,22.5410892452,3.87130954136,0.0,0.0,4.58992532963,8.1892,75.6413624789,67.2716624789,8.3497,0.02
 04/03  06:00:00,35.3312122117,3.87130954136,0.0166839027584,0.0,9.17985065927,19.4245,83.9931708897,62.6785951436,16.6994,4.6151757461
 04/03  07:00:00,41.7490901854,3.87130954136,0.0218922050468,0.0,9.17985065927,26.9147,97.1710788382,54.072787166,25.0491,18.0491916722
 04/03  08:00:00,41.7494516755,3.87130954136,0.0023829691214,0.0,9.17985065927,26.9147,102.039034001,51.7762866216,33.3988,16.8639473792
 04/03  09:00:00,34.2602464441,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.752696081,53.3615696338,25.0491,13.3420264472
 04/03  10:00:00,41.7546370632,3.87130954136,0.0120574137184,0.0,9.17985065927,26.9147,110.438374301,56.524726075,41.7485,12.165148226
 04/03  11:00:00,42.49184843,3.87130954136,0.0,0.0,9.17985065927,26.9147,104.877569325,49.7903972931,41.7485,13.3386720314
 04/03  12:00:00,41.7940893267,3.87130954136,0.0,0.0,9.17985065927,26.9147,96.6978561412,42.7842983516,41.7485,12.1650577897
 04/03  13:00:00,34.272428587,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.8017750684,45.9880457365,33.3988,10.4149293319
 04/03  14:00:00,34.2724474049,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.7039719196,52.4056774292,25.0491,9.24919449033
 04/03  15:00:00,34.2576863369,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.5738829017,56.9275450901,33.3988,9.24753781156
 04/03  16:00:00,41.6929667065,3.87130954136,0.01466132161,0.0,9.17985065927,26.9147,114.014420687,54.6703407513,50.0982,9.24587993562
 04/03  17:00:00,41.6941730918,3.87130954136,0.00416410179643,0.0,9.17985065927,26.9147,111.554777373,49.2913438529,50.0982,12.1652335204
 04/03  18:00:00,41.702620252,3.87130954136,0.00479384703723,0.0,9.17985065927,26.9147,109.114387806,42.7383664006,50.0982,16.2778214049
 04/03  19:00:00,38.5786645381,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.5564136537,44.1077287384,33.3988,18.0498849153
 04/03  20:00:00,38.5610839471,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.6399727726,44.1419915807,33.3988,15.0991811918
 04/03  21:00:00,38.4920925069,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.6212241135,49.2928361838,25.0491,16.2792879297
 04/03  22:00:00,38.383220358,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.0544595468,52.0169363203,16.6994,13.3381232266
 04/03  23:00:00,39.1681703391,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.9620762569,55.5289642407,8.3497,8.08341201622
 04/03  24:00:00,22.4285518273,3.87130954136,0.0,0.0,4.58992532963,8.1892,72.4135442586,63.3027202034,3.33988,5.77094405519
 04/04  01:00:00,14.7268213582,0.0,0.0,0.0,1.52997510988,7.4902,3.93196141178,0.0,3.33988,0.59208141178
 04/04  02:00:00,14.7564921962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,14.7728101399,0.0,0.0,0.0,1.52997510988,7.4902,3.93196732715,0.0,3.33988,0.592087327152
 04/04  04:00:00,15.4413585068,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  05:00:00,23.078509881,3.87130954136,0.0,0.0,4.58992532963,8.1892,69.0379143881,60.0961211835,8.3497,0.59209320455
 04/04  06:00:00,35.5884567506,3.87130954136,0.0187815056181,0.0,9.17985065927,19.4245,76.817067238,55.5043331698,16.6994,4.61333406821
 04/04  07:00:00,41.775398015,3.87130954136,0.019473338314,0.0,9.17985065927,26.9147,88.6627117084,45.5640256583,25.0491,18.0495860501
 04/04  08:00:00,41.7867912221,3.87130954136,0.002253938382,0.0,9.17985065927,26.9147,90.4252599907,40.744778307,33.3988,16.2816816838
 04/04  09:00:00,34.3178880236,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.3729600359,34.9830843054,25.0491,13.3407757306
 04/04  10:00:00,41.8120951468,3.87130954136,0.00432469611062,0.0,9.17985065927,26.9147,89.8779285469,35.9646884499,41.7485,12.164740097
 04/04  11:00:00,42.5247602877,3.87130954136,0.0,0.0,9.17985065927,26.9147,86.6945136452,31.6062484024,41.7485,13.3397652429
 04/04  12:00:00,41.8438507206,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.2103847357,25.2983756658,41.7485,12.1635090699
 04/04  13:00:00,34.3191223777,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.1841744262,28.3701590374,33.3988,10.4152153888
 04/04  14:00:00,34.317509498,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.979181553,34.6808731355,25.0491,9.24920841745
 04/04  15:00:00,34.3016301896,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.8764371735,39.2303231777,33.3988,9.24731399579
 04/04  16:00:00,41.7357686347,3.87130954136,0.0127414288616,0.0,9.17985065927,26.9147,96.3151649345,36.9716339865,50.0982,9.24533094804
 04/04  17:00:00,41.7307154985,3.87130954136,0.0,0.0,9.17985065927,26.9147,94.9109605589,33.2260374024,50.0982,11.5867231566
 04/04  18:00:00,41.7353300789,3.87130954136,0.0023088230728,0.0,9.17985065927,26.9147,96.0525647148,29.0921527301,50.0982,16.8622119847
 04/04  19:00:00,38.4640207758,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.4431722292,32.9950483902,33.3988,18.049323839
 04/04  20:00:00,38.4523339598,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.9332502297,34.0155945988,33.3988,14.5188556309
 04/04  21:00:00,38.4088573304,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.4644477271,40.5529494763,25.0491,16.8623982508
 04/04  22:00:00,38.3965778541,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.5429311942,45.5040980009,16.6994,13.3394331934
 04/04  23:00:00,39.173507661,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.7285801888,49.8725383423,8.3497,7.50634184645
 04/04  24:00:00,22.4371179636,3.87130954136,0.0,0.0,4.58992532963,8.1892,67.3062532747,57.6206423592,3.33988,6.34573091551
 04/05  01:00:00,14.7336496219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,14.7576557774,0.0,0.0,0.0,1.52997510988,7.4902,3.93196545567,0.0,3.33988,0.592085455666
 04/05  03:00:00,14.7707370374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  04:00:00,14.9256297199,0.0,0.0,0.0,1.52997510988,7.4902,3.93197133781,0.0,3.33988,0.592091337808
 04/05  05:00:00,22.5506434415,3.87130954136,0.0,0.0,4.58992532963,8.1892,69.6508905946,61.2811905946,8.3497,0.02
 04/05  06:00:00,35.3363276596,3.87130954136,0.0160848606995,0.0,9.17985065927,19.4245,78.8518692072,57.5377207818,16.6994,4.61474842538
 04/05  07:00:00,41.7557919598,3.87130954136,0.0192366163163,0.0,9.17985065927,26.9147,89.9589279624,46.8609711502,25.0491,18.0488568122
 04/05  08:00:00,41.7682692274,3.87130954136,0.0,0.0,9.17985065927,26.9147,89.8587525799,40.1781748178,33.3988,16.281777762
 04/05  09:00:00,34.2988700826,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.4780534491,33.5090374697,25.0491,13.9199159794
 04/05  10:00:00,41.80152963,3.87130954136,0.00367588963435,0.0,9.17985065927,26.9147,83.1653147973,29.8303746269,41.7485,11.5864401704
 04/05  11:00:00,42.5296155024,3.87130954136,0.0,0.0,9.17985065927,26.9147,75.0471994686,19.3805279799,41.7485,13.9181714887
 04/05  12:00:00,41.8671150077,3.87130954136,0.0,0.0,9.17985065927,26.9147,61.5845081105,8.2517364272,41.7485,11.5842716833
 04/05  13:00:00,34.3581212661,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.9904225524,6.59844951058,33.3988,10.9931730418
 04/05  14:00:00,34.3522777225,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.9371812281,14.2184530013,25.0491,8.66962822685
 04/05  15:00:00,34.336489853,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.8570086861,19.2104177399,33.3988,9.2477909462
 04/05  16:00:00,41.7624038218,3.87130954136,0.01168917559,0.0,9.17985065927,26.9147,78.2747947997,18.9304445209,50.0982,9.24615027877
 04/05  17:00:00,41.7639158727,3.87130954136,0.0,0.0,9.17985065927,26.9147,75.7890935856,13.5261792481,50.0982,12.1647143375
 04/05  18:00:00,41.7626771414,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.375474451,10.9953384776,50.0982,16.2819359734
 04/05  19:00:00,38.6273156299,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.6620044611,17.213636154,33.3988,18.0495683071
 04/05  20:00:00,38.6012520685,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.810983324,19.8947681627,33.3988,14.5174151613
 04/05  21:00:00,38.5177954768,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.3180684908,30.40489097,25.0491,16.8640775209
 04/05  22:00:00,38.3950754038,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.8836253842,38.8434458074,16.6994,13.3407795768
 04/05  23:00:00,39.1632224366,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.7334699573,45.8766063988,8.3497,7.50716355848
 04/05  24:00:00,22.4190684747,3.87130954136,0.0,0.0,4.58992532963,8.1892,70.4369013921,60.7513960667,3.33988,6.3456253254
 04/06  01:00:00,14.7131999982,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  02:00:00,14.7432447489,0.0,0.0,0.0,1.52997510988,7.4902,3.93194838617,0.0,3.33988,0.592068386171
 04/06  03:00:00,14.7659672506,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  04:00:00,14.9229448291,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  05:00:00,22.5503604705,3.87130954136,0.0,0.0,4.58992532963,8.1892,68.1987291285,59.2569419153,8.3497,0.592087213258
 04/06  06:00:00,35.3402545635,3.87130954136,0.0157879267971,0.0,9.17985065927,19.4245,75.9961011957,54.6826795682,16.6994,4.61402162752
 04/06  07:00:00,41.7674946335,3.87130954136,0.0195276598174,0.0,9.17985065927,26.9147,84.8307528639,41.7342091534,25.0491,18.0474437104
 04/06  08:00:00,41.7773785325,3.87130954136,0.0,0.0,9.17985065927,26.9147,84.7535893867,35.0736460816,33.3988,16.2811433051
 04/06  09:00:00,34.2990320411,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.6062877922,32.2164926846,25.0491,13.3406951076
 04/06  10:00:00,41.7951715183,3.87130954136,0.00809235055217,0.0,9.17985065927,26.9147,87.5610297202,33.6473717769,41.7485,12.1651579433
 04/06  11:00:00,42.5192136934,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.1664623123,25.0776041197,41.7485,13.3403581926
 04/06  12:00:00,41.8498584259,3.87130954136,0.0,0.0,9.17985065927,26.9147,69.4004782838,15.487582697,41.7485,12.1643955868
 04/06  13:00:00,34.3274151236,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.6925509081,15.8786026635,33.3988,10.4151482446
 04/06  14:00:00,34.3311433671,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.1278497144,19.8332476196,25.0491,9.24550209483
 04/06  15:00:00,34.3138133579,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.3420789237,25.27398442,33.3988,8.66929450366
 04/06  16:00:00,41.7415644659,3.87130954136,0.00687178066797,0.0,9.17985065927,26.9147,83.3162703102,23.9709903761,50.0982,9.24707993408
 04/06  17:00:00,41.7395178046,3.87130954136,0.0,0.0,9.17985065927,26.9147,82.5817093253,20.3191986898,50.0982,12.1643106355
 04/06  18:00:00,41.7407987129,3.87130954136,0.0,0.0,9.17985065927,26.9147,82.850079923,16.4711075557,50.0982,16.2807723673
 04/06  19:00:00,38.6134126444,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.727047312,20.2798337562,33.3988,18.0484135558
 04/06  20:00:00,38.5862948502,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.0608761039,24.1451660416,33.3988,14.5169100623
 04/06  21:00:00,38.5013334298,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.3582210846,35.4465514185,25.0491,16.862569666
 04/06  22:00:00,38.3813506889,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.4592165667,42.4202605607,16.6994,13.3395560061
 04/06  23:00:00,39.1543216146,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.1695061867,48.3137054573,8.3497,7.50610072939
 04/06  24:00:00,22.4176956048,3.87130954136,0.0,0.0,4.58992532963,8.1892,68.2826571987,58.5975324947,3.33988,6.34524470405
 04/07  01:00:00,14.7106023578,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  02:00:00,14.732754095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  03:00:00,14.7413048142,0.0,0.0,0.0,1.52997510988,7.4902,3.93196771699,0.0,3.33988,0.592087716986
 04/07  04:00:00,15.4054990895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  05:00:00,23.0186109618,3.87130954136,0.0,0.0,4.58992532963,8.1892,81.4574161494,72.5156225556,8.3497,0.592093593789
 04/07  06:00:00,35.5054305492,3.87130954136,0.0126549847992,0.0,9.17985065927,19.4245,97.4543146786,76.1412240318,16.6994,4.61369064681
 04/07  07:00:00,41.6926907059,3.87130954136,0.0177396276445,0.0,9.17985065927,26.9147,114.995878888,71.8991487948,25.0491,18.047630093
 04/07  08:00:00,41.6960842218,3.87130954136,0.00385656648802,0.0,9.17985065927,26.9147,121.622109685,71.9467236965,33.3988,16.2765859884
 04/07  09:00:00,34.2082831783,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.53802498,71.1494281544,25.0491,13.3394968253
 04/07  10:00:00,41.7038354886,3.87130954136,0.00218905306079,0.0,9.17985065927,26.9147,124.278728727,70.3665515833,41.7485,12.1636771439
 04/07  11:00:00,42.471068153,3.87130954136,0.0,0.0,9.17985065927,26.9147,117.477362508,62.3898317108,41.7485,13.3390307967
 04/07  12:00:00,41.7667053207,3.87130954136,0.0,0.0,9.17985065927,26.9147,104.062315194,50.7268113579,41.7485,11.5870038363
 04/07  13:00:00,34.2511268858,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.792018127,49.4004690592,33.3988,10.9927490678
 04/07  14:00:00,34.2542695286,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.9799474023,53.2594757562,25.0491,8.67137164612
 04/07  15:00:00,34.2424631633,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.8817737329,55.2358108108,33.3988,9.2471629222
 04/07  16:00:00,41.6850788579,3.87130954136,0.00623146611448,0.0,9.17985065927,26.9147,108.336194657,48.9929537971,50.0982,9.24504086009
 04/07  17:00:00,41.7019070458,3.87130954136,0.0,0.0,9.17985065927,26.9147,102.220252779,40.5374404628,50.0982,11.5846123158
 04/07  18:00:00,41.7189877746,3.87130954136,0.00139973735808,0.0,9.17985065927,26.9147,93.6167785463,27.2389124731,50.0982,16.2796660732
 04/07  19:00:00,38.4405625478,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.5462851294,30.0991456953,33.3988,18.0483394342
 04/07  20:00:00,38.4223871458,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.0289181309,34.5316662451,33.3988,15.0984518858
 04/07  21:00:00,38.3715123163,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.6221854958,45.2936437035,25.0491,16.2794417923
 04/07  22:00:00,38.3560294632,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.3211781934,52.2832776141,16.6994,13.3385005793
 04/07  23:00:00,39.1408357665,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.2278134141,58.3727590408,8.3497,7.50535437324
 04/07  24:00:00,22.3934143701,3.87130954136,0.0,0.0,4.58992532963,8.1892,78.3254629085,68.639754753,3.33988,6.34582815552
 04/08  01:00:00,14.6843726431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  02:00:00,14.7040705532,0.0,0.0,0.0,1.52997510988,7.4902,3.93196744376,0.0,3.33988,0.592087443761
 04/08  03:00:00,14.7148626413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  04:00:00,14.8620940496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
