Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  05:00:00,22.4801253709,3.87130954136,0.0,0.0,4.58992532963,8.1892,91.9580331483,83.0162398256,8.3497,0.59209332275
 04/08  06:00:00,35.2661288468,3.87130954136,0.0126098326777,0.0,9.17985065927,19.4245,99.9146187391,78.6011680051,16.6994,4.61405073394
 04/08  07:00:00,41.6809185012,3.87130954136,0.0088909467473,0.0,9.17985065927,26.9147,92.2494261971,62.5858270804,25.0491,4.61449911669
 04/08  08:00:00,41.6992068263,3.87130954136,0.0,0.0,9.17985065927,26.9147,94.5350596692,56.5214540377,33.3988,4.61480563159
 04/08  09:00:00,34.2305744931,3.87130954136,0.00118187568111,0.0,9.17985065927,19.4245,93.2125218141,53.0653599765,25.0491,15.0980618376
 04/08  10:00:00,41.7281955575,3.87130954136,0.00208541698406,0.0,9.17985065927,26.9147,108.890492629,53.8020286652,41.7485,13.3399639639
 04/08  11:00:00,42.4826289811,3.87130954136,0.0,0.0,9.17985065927,26.9147,99.6753733766,43.105765265,41.7485,14.8211081116
 04/08  12:00:00,41.7991686926,3.87130954136,0.0,0.0,9.17985065927,26.9147,92.6886121182,36.1483288759,41.7485,14.7917832423
 04/08  13:00:00,34.2804459184,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.8720971532,35.1346622137,33.3988,13.3386349395
 04/08  14:00:00,34.2759615449,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.2111876331,38.9979661327,25.0491,12.1641215004
 04/08  15:00:00,34.2648937494,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.8168402863,39.8320182005,33.3988,11.5860220857
 04/08  16:00:00,41.7006981415,3.87130954136,0.0112734284464,0.0,9.17985065927,26.9147,98.5283484331,37.4384013243,50.0982,10.9917471088
 04/08  17:00:00,41.6982561801,3.87130954136,0.0,0.0,9.17985065927,26.9147,100.560639888,38.877076484,50.0982,11.585363404
 04/08  18:00:00,41.7024842365,3.87130954136,0.0,0.0,9.17985065927,26.9147,99.3941165694,33.0166312897,50.0982,16.2792852797
 04/08  19:00:00,38.5779448979,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.3912903894,32.7121037856,33.3988,16.2803866038
 04/08  20:00:00,38.5570112441,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.4097243206,37.9142079621,33.3988,15.0967163585
 04/08  21:00:00,38.484161625,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.5929231407,39.2639061833,25.0491,16.2799169574
 04/08  22:00:00,38.3665333665,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.7692053293,44.9054775642,16.6994,12.1643277652
 04/08  23:00:00,39.1457503828,3.87130954136,0.0,0.0,9.17985065927,19.4245,69.770017066,52.7517061578,8.3497,8.66861090812
 04/08  24:00:00,22.4010241221,3.87130954136,0.0,0.0,4.58992532963,8.1892,75.967531826,66.2817575162,3.33988,6.34589430984
 04/09  01:00:00,14.6922640665,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  02:00:00,14.7144760492,0.0,0.0,0.0,1.52997510988,7.4902,3.93192999594,0.0,3.33988,0.592049995944
 04/09  03:00:00,14.728969576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  04:00:00,14.8791966805,0.0,0.0,0.0,1.52997510988,7.4902,3.93193593447,0.0,3.33988,0.592055934465
 04/09  05:00:00,22.5042700254,3.87130954136,0.0,0.0,4.58992532963,8.1892,81.1027274143,72.7330274143,8.3497,0.02
 04/09  06:00:00,35.2896188703,3.87130954136,0.00853749308095,0.0,9.17985065927,19.4245,88.1251180058,66.8110907147,16.6994,4.61462729117
 04/09  07:00:00,41.7087292695,3.87130954136,0.00843275356959,0.0,9.17985065927,26.9147,80.4790953476,50.8153134959,25.0491,4.61468185171
 04/09  08:00:00,41.7280271837,3.87130954136,0.0,0.0,9.17985065927,26.9147,82.38153418,44.3677150743,33.3988,4.61501910565
 04/09  09:00:00,34.2613804744,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.7970785365,42.13276775,25.0491,4.61521078657
 04/09  10:00:00,41.7806225084,3.87130954136,0.0033579459633,0.0,9.17985065927,26.9147,88.0447676196,31.2002285454,41.7485,15.0960390742
 04/09  11:00:00,42.5244111442,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.5376586731,22.6916108403,41.7485,15.0975478328
 04/09  12:00:00,41.8663735313,3.87130954136,0.0,0.0,9.17985065927,26.9147,66.179250004,12.8462018291,41.7485,11.5845481749
 04/09  13:00:00,34.3589374978,3.87130954136,0.0,0.0,9.17985065927,19.4245,53.1411375097,7.57873850339,33.3988,12.1635990064
 04/09  14:00:00,34.3716823606,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.3044585848,7.58620954309,25.0491,8.66914904172
 04/09  15:00:00,34.3631100045,3.87130954136,0.0,0.0,9.17985065927,19.4245,51.4935397759,8.84747746516,33.3988,9.24726231077
 04/09  16:00:00,41.7954659665,3.87130954136,0.0049517686391,0.0,9.17985065927,26.9147,65.4265322771,6.65946313985,50.0982,8.66886913721
 04/09  17:00:00,41.8028942409,3.87130954136,0.0,0.0,9.17985065927,26.9147,66.9367592049,4.67399432072,50.0982,12.1645648841
 04/09  18:00:00,41.7993085078,3.87130954136,0.0,0.0,9.17985065927,26.9147,68.7541561684,3.55832326778,50.0982,15.0976329007
 04/09  19:00:00,38.6566181979,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.8783446102,10.9634565197,33.3988,14.5160880905
 04/09  20:00:00,38.6117900463,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.203096613,16.6406390977,33.3988,12.1636575153
 04/09  21:00:00,38.5280032759,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.3367167765,27.7721436288,25.0491,14.5154731477
 04/09  22:00:00,38.4138886895,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.6898859867,33.8270363029,16.6994,12.1634496838
 04/09  23:00:00,39.1809508401,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.8569507569,33.737444531,8.3497,5.76980622589
 04/09  24:00:00,22.4657563982,3.87130954136,0.0,0.0,4.58992532963,8.1892,53.2055136967,41.7837683577,3.33988,8.08186533896
 04/10  01:00:00,14.7620434693,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  02:00:00,14.7865398585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  03:00:00,14.7987666238,0.0,0.0,0.0,1.52997510988,7.4902,3.93195209878,0.0,3.33988,0.592072098778
 04/10  04:00:00,14.9508257489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  05:00:00,22.5743985472,3.87130954136,0.0,0.0,4.58992532963,8.1892,56.2897900806,47.3480120802,8.3497,0.592078000364
 04/10  06:00:00,35.3668050797,3.87130954136,0.0159042343751,0.0,9.17985065927,19.4245,62.4890620661,41.1759838507,16.6994,4.61367821539
 04/10  07:00:00,41.7952089927,3.87130954136,0.019652402066,0.0,9.17985065927,26.9147,71.145464537,28.6315001418,25.0491,17.4648643951
 04/10  08:00:00,41.8057426416,3.87130954136,0.0,0.0,9.17985065927,26.9147,73.9574058915,24.2800625489,33.3988,16.2785433426
 04/10  09:00:00,34.3366754847,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.6284689084,21.2423335418,25.0491,13.3370353666
 04/10  10:00:00,41.8438517541,3.87130954136,0.0139286398044,0.0,9.17985065927,26.9147,75.894018404,21.9825274768,41.7485,12.1629909272
 04/10  11:00:00,42.5659254539,3.87130954136,0.0,0.0,9.17985065927,26.9147,67.0201883865,11.9342410632,41.7485,13.3374473233
 04/10  12:00:00,41.9422371567,3.87130954136,0.00841027811155,0.0,9.17985065927,26.9147,53.5873633734,0.254560097794,41.7485,11.5843032756
 04/10  13:00:00,34.4218418839,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.9231393693,0.109998356746,33.3988,10.4143410125
 04/10  14:00:00,34.4244972057,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.0249112275,1.72789632487,25.0491,9.24791490267
 04/10  15:00:00,34.4116578242,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.2666099952,4.62342738437,33.3988,9.24438261085
 04/10  16:00:00,41.8553349594,3.87130954136,0.0197268150785,0.0,9.17985065927,26.9147,61.1381396806,2.36851380303,50.0982,8.67142587756
 04/10  17:00:00,41.8524560954,3.87130954136,0.00545345288184,0.0,9.17985065927,26.9147,62.2609988734,0.0,50.0982,12.1627988734
 04/10  18:00:00,41.8520421402,3.87130954136,0.00846272938304,0.0,9.17985065927,26.9147,66.4554786606,0.0793308140855,50.0982,16.2779478465
 04/10  19:00:00,38.7298448302,3.87130954136,0.0,0.0,9.17985065927,19.4245,51.3278765221,0.463878919581,33.3988,17.4651976025
 04/10  20:00:00,38.7130573749,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.4958332101,0.0,33.3988,15.0970332101
 04/10  21:00:00,38.6360390705,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.5669914773,4.82423175439,25.0491,15.6936597229
 04/10  22:00:00,38.5096881759,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.4240464381,11.8982638314,16.6994,13.8263826067
 04/10  23:00:00,39.2468385655,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.9988371946,21.0524704663,8.3497,7.59666672829
 04/10  24:00:00,22.5338964373,3.87130954136,0.0,0.0,4.58992532963,8.1892,38.1628307103,29.0515199235,3.33988,5.7714307868
 04/11  01:00:00,14.8462991209,0.0,0.0,0.0,1.52997510988,7.4902,3.93195247603,0.0,3.33988,0.59207247603
 04/11  02:00:00,14.888252835,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  03:00:00,14.8993402462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  04:00:00,15.6036369494,0.0,0.0,0.0,1.52997510988,7.4902,3.93195837878,0.0,3.33988,0.592078378778
 04/11  05:00:00,23.2349804922,3.87130954136,0.0,0.0,4.58992532963,8.1892,33.8635617701,25.4938617701,8.3497,0.02
 04/11  06:00:00,35.7172738628,3.87130954136,0.023708352269,0.0,9.17985065927,19.4245,45.2468923435,23.9324079179,16.6994,4.61508442559
 04/11  07:00:00,41.8861566042,3.87130954136,0.0319262649925,0.0,9.17985065927,26.9147,60.1878641489,17.094426917,25.0491,18.0443372319
 04/11  08:00:00,41.8825865966,3.87130954136,0.0072012008864,0.0,9.17985065927,26.9147,64.2377711431,14.5634813716,33.3988,16.2754897715
 04/11  09:00:00,34.4033411401,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.718638324,11.3308289534,25.0491,13.3387093706
 04/11  10:00:00,41.8836236245,3.87130954136,0.00493266573309,0.0,9.17985065927,26.9147,67.8469497758,14.5145172993,41.7485,11.5839324765
 04/11  11:00:00,42.5929647565,3.87130954136,0.0,0.0,9.17985065927,26.9147,61.5353285504,6.44997162575,41.7485,13.3368569247
 04/11  12:00:00,41.937102139,3.87130954136,0.00629486575666,0.0,9.17985065927,26.9147,53.9137134761,0.0,41.7485,12.1652134761
 04/11  13:00:00,34.3949275947,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.6935960218,3.88242070473,33.3988,10.412375317
 04/11  14:00:00,34.3780854115,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.9498814137,13.2302860433,25.0491,8.67049537043
 04/11  15:00:00,34.3474231288,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.082640984,21.4385755957,33.3988,9.24526538822
 04/11  16:00:00,41.7780059891,3.87130954136,0.0130607725135,0.0,9.17985065927,26.9147,77.984216912,19.2171437576,50.0982,8.66887315441
 04/11  17:00:00,41.7669875356,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.1592998577,17.8963751567,50.0982,12.1647247009
 04/11  18:00:00,41.7551369812,3.87130954136,0.0,0.0,9.17985065927,26.9147,83.5863092779,17.2104398606,50.0982,16.2776694173
 04/11  19:00:00,37.4177900631,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.389851906,23.5275443607,33.3988,17.4635075453
 04/11  20:00:00,38.4552606028,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.4168031981,28.5017988994,33.3988,14.5162042987
 04/11  21:00:00,38.3993608916,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.2348175926,39.9069067235,25.0491,16.2788108691
 04/11  22:00:00,38.3815225144,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.0177651082,46.9796315407,16.6994,13.3387335674
 04/11  23:00:00,39.1567071276,3.87130954136,0.0,0.0,9.17985065927,19.4245,69.058922436,53.202418931,8.3497,7.50680350499
 04/11  24:00:00,22.4092194207,3.87130954136,0.0,0.0,4.58992532963,8.1892,73.1968139682,63.5119886875,3.33988,6.34494528066
 04/12  01:00:00,14.7043011227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  02:00:00,14.7259360132,0.0,0.0,0.0,1.52997510988,7.4902,3.93195198935,0.0,3.33988,0.59207198935
 04/12  03:00:00,14.733258162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  04:00:00,14.8815991526,0.0,0.0,0.0,1.52997510988,7.4902,3.93195789287,0.0,3.33988,0.592077892871
 04/12  05:00:00,22.5023535429,3.87130954136,0.0,0.0,4.58992532963,8.1892,83.84557162,75.47587162,8.3497,0.02
 04/12  06:00:00,34.2272370712,3.87130954136,0.00852101345621,0.0,9.17985065927,19.4245,91.2618137675,69.9483442667,16.6994,4.61406950075
 04/12  07:00:00,41.711783801,3.87130954136,0.0101032483755,0.0,9.17985065927,26.9147,99.4742016516,56.9632988983,25.0491,17.4618027533
 04/12  08:00:00,41.7340931483,3.87130954136,0.0,0.0,9.17985065927,26.9147,99.0043740421,49.3273313924,33.3988,16.2782426498
 04/12  09:00:00,34.2557308772,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.0650841682,45.6783017664,25.0491,13.3376824018
 04/12  10:00:00,41.751872448,3.87130954136,0.00298620545416,0.0,9.17985065927,26.9147,97.8208579662,43.9081070922,41.7485,12.164250874
 04/12  11:00:00,42.493364246,3.87130954136,0.0,0.0,9.17985065927,26.9147,88.4292644027,33.9233137755,41.7485,12.7574506272
 04/12  12:00:00,41.8109673235,3.87130954136,0.0,0.0,9.17985065927,26.9147,78.0255388402,24.1139930946,41.7485,12.1630457456
 04/12  13:00:00,34.2910811492,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.617743717,24.8045530113,33.3988,10.4143907057
 04/12  14:00:00,34.2887014223,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.2015936488,30.4852495151,25.0491,8.6672441337
 04/12  15:00:00,34.275128086,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.5092899791,34.8635484044,33.3988,9.24694157463
 04/12  16:00:00,41.6989028633,3.87130954136,0.00420517298542,0.0,9.17985065927,26.9147,94.1499576631,35.3834767816,50.0982,8.66828088147
 04/12  17:00:00,41.701466204,3.87130954136,0.0,0.0,9.17985065927,26.9147,95.086810097,32.8255938456,50.0982,12.1630162514
 04/12  18:00:00,41.7007442078,3.87130954136,0.0,0.0,9.17985065927,26.9147,96.7122115879,30.3365274404,50.0982,16.2774841475
 04/12  19:00:00,37.5082348555,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.3077843489,37.4454043336,33.3988,17.4635800153
 04/12  20:00:00,38.5402677011,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.2208307055,41.3069301449,33.3988,14.5151005606
 04/12  21:00:00,38.460306308,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.9113897828,50.5842038982,25.0491,16.2780858846
 04/12  22:00:00,38.3443471609,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.7315422662,56.6951391925,16.6994,13.3370030737
 04/12  23:00:00,39.1352056712,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.711522741,62.8565694289,8.3497,7.50525331217
 04/12  24:00:00,22.3840024015,3.87130954136,0.0,0.0,4.58992532963,8.1892,82.8948702817,73.209859628,3.33988,6.34513065369
 04/13  01:00:00,14.6720816827,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  02:00:00,14.6916748274,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  03:00:00,14.6988542545,0.0,0.0,0.0,1.52997510988,7.4902,3.93196207597,0.0,3.33988,0.592082075967
 04/13  04:00:00,14.8470637692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  05:00:00,22.4749393756,3.87130954136,0.0,0.0,4.58992532963,8.1892,94.3945125766,85.4527246149,8.3497,0.592087961716
 04/13  06:00:00,34.2013226604,3.87130954136,0.00847514473064,0.0,9.17985065927,19.4245,99.3724556051,78.0595087079,16.6994,4.61354689721
 04/13  07:00:00,41.6818403026,3.87130954136,0.00669308843815,0.0,9.17985065927,26.9147,106.450958303,63.9396084424,25.0491,17.4622498611
 04/13  08:00:00,41.7070533697,3.87130954136,0.0,0.0,9.17985065927,26.9147,107.658395096,57.9822220004,33.3988,16.2773730952
 04/13  09:00:00,34.2365165318,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.0600105191,52.673537245,25.0491,13.3373732741
 04/13  10:00:00,41.7350941794,3.87130954136,0.00288499339076,0.0,9.17985065927,26.9147,103.907662826,50.5752665417,41.7485,11.5838962846
 04/13  11:00:00,42.4836833799,3.87130954136,0.0,0.0,9.17985065927,26.9147,97.5679446886,42.4827072341,41.7485,13.3367374544
 04/13  12:00:00,41.7971212715,3.87130954136,0.0,0.0,9.17985065927,26.9147,84.0519031849,30.7199152594,41.7485,11.5834879255
 04/13  13:00:00,34.2840911557,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.1025339423,28.2905606277,33.3988,10.4131733147
 04/13  14:00:00,34.2770718167,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.8495221121,37.5535907982,25.0491,9.2468313139
 04/13  15:00:00,34.2620814678,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.6413398654,44.5726878885,33.3988,8.66985197696
 04/13  16:00:00,41.6925314416,3.87130954136,0.00439129099408,0.0,9.17985065927,26.9147,101.295751635,41.9524878357,50.0982,9.24506379972
 04/13  17:00:00,41.7020532621,3.87130954136,0.0,0.0,9.17985065927,26.9147,99.3543804483,37.6738875931,50.0982,11.5822928553
 04/13  18:00:00,41.7144525744,3.87130954136,0.0,0.0,9.17985065927,26.9147,97.3165144231,30.9407383473,50.0982,16.2775760758
 04/13  19:00:00,37.5318340624,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.43441476,33.5755939457,33.3988,17.4600208143
 04/13  20:00:00,38.5581772898,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.0722411873,38.1587475062,33.3988,14.5146936811
 04/13  21:00:00,38.4759389087,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.6092087557,48.2826203059,25.0491,16.2774884498
 04/13  22:00:00,38.3599583997,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.5362625436,54.5004440561,16.6994,13.3364184875
 04/13  23:00:00,39.1460293793,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.378408309,60.5238380145,8.3497,7.50487029453
 04/13  24:00:00,22.3975000544,3.87130954136,0.0,0.0,4.58992532963,8.1892,78.472080523,69.3624581391,3.33988,5.7697423839
 04/14  01:00:00,14.6919019409,0.0,0.0,0.0,1.52997510988,7.4902,3.93197232958,0.0,3.33988,0.592092329583
 04/14  02:00:00,14.7130779268,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  03:00:00,14.7242216781,0.0,0.0,0.0,1.52997510988,7.4902,3.93192650351,0.0,3.33988,0.592046503505
 04/14  04:00:00,15.3853237335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  05:00:00,23.0105994643,3.87130954136,0.0,0.0,4.58992532963,8.1892,88.0012436197,79.0594911739,8.3497,0.592052445822
 04/14  06:00:00,34.4568429867,3.87130954136,0.00939932267842,0.0,9.17985065927,19.4245,92.551859859,71.2392802277,16.6994,4.61317963136
 04/14  07:00:00,41.7168936552,3.87130954136,0.00868180990713,0.0,9.17985065927,26.9147,98.2632186301,55.7519936955,25.0491,17.4621249346
 04/14  08:00:00,41.7507962934,3.87130954136,0.0,0.0,9.17985065927,26.9147,95.4863942721,45.8105572992,33.3988,16.2770369729
 04/14  09:00:00,34.2882181128,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.764108369,36.9567109753,25.0491,12.7582973937
 04/14  10:00:00,41.7998882434,3.87130954136,0.00160796830942,0.0,9.17985065927,26.9147,83.2139074717,29.303700869,41.7485,12.1617066027
 04/14  11:00:00,42.5334296941,3.87130954136,0.0,0.0,9.17985065927,26.9147,72.3085395057,17.2234022375,41.7485,13.3366372683
 04/14  12:00:00,41.8740586603,3.87130954136,0.0,0.0,9.17985065927,26.9147,59.2135122731,5.88107266336,41.7485,11.5839396097
 04/14  13:00:00,34.3576231693,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.3663828417,5.55393707695,33.3988,10.4136457647
 04/14  14:00:00,34.3525548743,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.394917579,12.677522751,25.0491,8.66829482801
 04/14  15:00:00,34.3332111267,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.9198650864,19.2752970797,33.3988,9.24576800665
 04/14  16:00:00,41.7573805365,3.87130954136,0.00723113338271,0.0,9.17985065927,26.9147,78.0583567383,19.2907247385,50.0982,8.66943199981
 04/14  17:00:00,41.7460166583,3.87130954136,0.0,0.0,9.17985065927,26.9147,81.3345895586,19.6505516779,50.0982,11.5858378807
 04/14  18:00:00,41.735695343,3.87130954136,0.0,0.0,9.17985065927,26.9147,86.8729813675,20.4974805927,50.0982,16.2773007748
 04/14  19:00:00,37.403328915,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.8659391479,28.0056956922,33.3988,17.4614434556
 04/14  20:00:00,38.4489941578,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.3478590718,31.8544996932,33.3988,15.0945593786
 04/14  21:00:00,38.3990552494,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.6596496388,40.9117792769,25.0491,15.6987703619
 04/14  22:00:00,38.391430737,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.5409341656,45.5043780528,16.6994,13.3371561128
 04/14  23:00:00,39.1734698526,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.022281227,49.1675932735,8.3497,7.50498795347
 04/14  24:00:00,22.4417187237,3.87130954136,0.0,0.0,4.58992532963,8.1892,66.1800394782,57.0704410459,3.33988,5.76971843234
 04/15  01:00:00,14.7405769783,0.0,0.0,0.0,1.52997510988,7.4902,3.93197037781,0.0,3.33988,0.592090377808
 04/15  02:00:00,14.7674872194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  03:00:00,14.7844797622,0.0,0.0,0.0,1.52997510988,7.4902,3.93197628395,0.0,3.33988,0.592096283953
 04/15  04:00:00,14.9389587453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  05:00:00,22.5701905037,3.87130954136,0.0,0.0,4.58992532963,8.1892,67.060183903,58.1184334585,8.3497,0.592050444569
 04/15  06:00:00,34.3084165849,3.87130954136,0.0184637102375,0.0,9.17985065927,19.4245,73.3704477435,52.0579537759,16.6994,4.61309396756
 04/15  07:00:00,41.7831105739,3.87130954136,0.0166373974556,0.0,9.17985065927,26.9147,67.7114866685,38.0499347316,25.0491,4.6124519369
 04/15  08:00:00,41.7931509287,3.87130954136,0.00490869259714,0.0,9.17985065927,26.9147,72.7366978365,34.7256255506,33.3988,4.61227228586
 04/15  09:00:00,34.3116583552,3.87130954136,0.00686715633756,0.0,9.17985065927,19.4245,78.0367238832,38.4757231429,25.0491,14.5119007402
 04/15  10:00:00,41.8103684476,3.87130954136,0.0122829414396,0.0,9.17985065927,26.9147,94.0201683971,38.9366507675,41.7485,13.3350176296
 04/15  11:00:00,42.53987343,3.87130954136,0.0,0.0,9.17985065927,26.9147,83.2019287856,26.940492083,41.7485,14.5129367026
 04/15  12:00:00,41.8946574009,3.87130954136,0.0,0.0,9.17985065927,26.9147,74.3525290073,18.0907263689,41.7485,14.5133026383
 04/15  13:00:00,34.382898818,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.2214346762,16.4867624976,33.3988,13.3358721786
 04/15  14:00:00,34.3850296504,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.2355780595,19.6045172607,25.0491,11.5819607988
 04/15  15:00:00,34.3730451732,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.7683661547,20.7846159938,33.3988,11.5849501609
 04/15  16:00:00,41.8155640192,3.87130954136,0.019185433103,0.0,9.17985065927,26.9147,79.8187881529,19.3078982015,50.0982,10.4126899514
 04/15  17:00:00,41.8052935969,3.87130954136,0.0,0.0,9.17985065927,26.9147,81.373732299,19.1106977497,50.0982,12.1648345493
 04/15  18:00:00,41.8142593929,3.87130954136,0.00310727791926,0.0,9.17985065927,26.9147,76.4471825315,10.653538673,50.0982,15.6954438585
 04/15  19:00:00,37.6330581221,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.0429693712,9.36792054046,33.3988,16.2762488307
 04/15  20:00:00,38.6565001778,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.4351017312,17.5226091885,33.3988,14.5136925427
 04/15  21:00:00,38.583148837,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.8764482155,17.5531733055,25.0491,16.2741749099
 04/15  22:00:00,38.4748941141,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.7119788762,19.4314238281,16.6994,11.5811550481
 04/15  23:00:00,39.2184354559,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.9861954865,27.969529275,8.3497,8.66696621154
 04/15  24:00:00,22.5016969099,3.87130954136,0.0,0.0,4.58992532963,8.1892,48.7842801266,39.0991972194,3.33988,6.3452029072
 04/16  01:00:00,14.7992039309,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,14.8273526273,0.0,0.0,0.0,1.52997510988,7.4902,3.93188525915,0.0,3.33988,0.592005259149
 04/16  03:00:00,14.8382389291,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,14.9848208092,0.0,0.0,0.0,1.52997510988,7.4902,3.93193066791,0.0,3.33988,0.592050667914
 04/16  05:00:00,22.6132691652,3.87130954136,0.0,0.0,4.58992532963,8.1892,54.5416254412,46.1719254412,8.3497,0.02
 04/16  06:00:00,34.3436151219,3.87130954136,0.0204411972195,0.0,9.17985065927,19.4245,62.7203782297,41.4069988179,16.6994,4.6139794117
 04/16  07:00:00,41.8040416846,3.87130954136,0.0125799808354,0.0,9.17985065927,26.9147,57.3255941723,27.6621467278,25.0491,4.61434744449
 04/16  08:00:00,41.8228296601,3.87130954136,0.0,0.0,9.17985065927,26.9147,57.0826608672,19.069017109,33.3988,4.61484375827
 04/16  09:00:00,34.3522812907,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.1285637809,19.4648449845,25.0491,4.61461879635
 04/16  10:00:00,41.8562244721,3.87130954136,0.00579961906054,0.0,9.17985065927,26.9147,70.7829117085,14.5201596762,41.7485,14.5142520323
 04/16  11:00:00,42.5839922038,3.87130954136,0.0,0.0,9.17985065927,26.9147,65.6951778611,9.43326606417,41.7485,14.513411797
 04/16  12:00:00,41.9297458821,3.87130954136,0.00159613580773,0.0,9.17985065927,26.9147,54.2439528152,0.912309348276,41.7485,11.5831434669
 04/16  13:00:00,34.4237760208,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.5841343636,0.0249916578943,33.3988,12.1603427057
 04/16  14:00:00,34.4409732022,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.7782942852,0.0596820090882,25.0491,8.66951227609
 04/16  15:00:00,34.4352127569,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.0655965695,0.0,33.3988,8.66679656955
 04/16  16:00:00,41.8843307597,3.87130954136,0.0138247223773,0.0,9.17985065927,26.9147,59.3431087962,0.0,50.0982,9.24490879619
 04/16  17:00:00,42.0358724465,3.87130954136,0.16076616073,0.0,9.17985065927,26.9147,61.6801694841,0.0,50.0982,11.5819694841
 04/16  18:00:00,42.2814910315,3.87130954136,0.416923691101,0.0,9.17985065927,26.9147,64.6117833007,0.0,50.0982,14.5135833007
 04/16  19:00:00,37.683809382,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.9425140868,0.0298787128408,33.3988,14.513835374
 04/16  20:00:00,38.6913971111,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.597571442,0.0370475556225,33.3988,12.1617238864
 04/16  21:00:00,38.5919637125,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.8429366973,9.28167156892,25.0491,14.5121651284
 04/16  22:00:00,38.4483739293,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.8764273203,21.5934645801,16.6994,11.5835627401
 04/16  23:00:00,39.1844830009,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.2499450304,34.1301597645,8.3497,5.77008526588
 04/16  24:00:00,22.4691268698,3.87130954136,0.0,0.0,4.58992532963,8.1892,56.0265034117,45.1805933289,3.33988,7.50603008277
 04/17  01:00:00,14.7721143311,0.0,0.0,0.0,1.52997510988,7.4902,3.93195312194,0.0,3.33988,0.592073121944
 04/17  02:00:00,14.7939392949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  03:00:00,14.8053963363,0.0,0.0,0.0,1.52997510988,7.4902,3.93195902366,0.0,3.33988,0.592079023665
 04/17  04:00:00,14.9540121812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  05:00:00,22.5779264368,3.87130954136,0.0,0.0,4.58992532963,8.1892,62.2435784349,53.8738784349,8.3497,0.02
 04/17  06:00:00,34.3089951646,3.87130954136,0.0176735712924,0.0,9.17985065927,19.4245,70.6087120144,49.2942283101,16.6994,4.61508370422
 04/17  07:00:00,41.7912083288,3.87130954136,0.0215030828607,0.0,9.17985065927,26.9147,80.2334133279,37.7250645704,25.0491,17.4592487575
 04/17  08:00:00,41.8034263661,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.3171039734,30.6443500763,33.3988,16.273953897
 04/17  09:00:00,34.3371487028,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.602354838,24.493031111,25.0491,13.060223727
 04/17  10:00:00,41.8498921871,3.87130954136,0.0151261395513,0.0,9.17985065927,26.9147,76.2896255866,22.6879207146,41.7485,11.853204872
 04/17  11:00:00,42.5349931833,3.87130954136,0.0,0.0,9.17985065927,26.9147,74.0305812232,19.5263020391,41.7485,12.755779184
 04/17  12:00:00,41.8667844032,3.87130954136,0.0,0.0,9.17985065927,26.9147,70.5340010536,16.6245226801,41.7485,12.1609783735
 04/17  13:00:00,34.3507167123,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.7503316383,17.516452459,33.3988,9.8350791793
 04/17  14:00:00,34.3637833182,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.9617066239,20.6671677944,25.0491,9.24543882953
 04/17  15:00:00,34.3714728754,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.1767423918,20.109372703,33.3988,8.66856968874
 04/17  16:00:00,41.7964887883,3.87130954136,0.0153379580574,0.0,9.17985065927,26.9147,81.4086641678,22.6426211958,50.0982,8.66784297198
 04/17  17:00:00,41.7554742152,3.87130954136,0.0,0.0,9.17985065927,26.9147,89.9564703763,27.6966431801,50.0982,12.1616271961
 04/17  18:00:00,41.7359984293,3.87130954136,0.0,0.0,9.17985065927,26.9147,95.067764831,29.2759805213,50.0982,15.6935843097
 04/17  19:00:00,37.5434575935,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.2668019966,33.4086333396,33.3988,17.459368657
 04/17  20:00:00,38.5780837673,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.4095733419,33.4986914446,33.3988,14.5120818973
 04/17  21:00:00,38.5061392516,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.7727219748,38.4513489601,25.0491,16.2722730147
 04/17  22:00:00,38.3827893579,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.4900926887,44.0354150111,16.6994,12.7552776776
 04/17  23:00:00,39.1521889927,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.9004659922,51.0460248413,8.3497,7.50474115092
 04/17  24:00:00,22.407832111,3.87130954136,0.0,0.0,4.58992532963,8.1892,70.6371632156,61.5276674346,3.33988,5.76961578103
 04/18  01:00:00,14.7048853595,0.0,0.0,0.0,1.52997510988,7.4902,3.93197016634,0.0,3.33988,0.592090166337
 04/18  02:00:00,14.7256388041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  03:00:00,14.7296711207,0.0,0.0,0.0,1.52997510988,7.4902,3.93196747327,0.0,3.33988,0.592087473275
 04/18  04:00:00,15.3902273595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  05:00:00,23.0117124982,3.87130954136,0.0,0.0,4.58992532963,8.1892,84.5436492467,75.6018558963,8.3497,0.592093350452
 04/18  06:00:00,34.449009245,3.87130954136,0.008286601127,0.0,9.17985065927,19.4245,91.3951572096,70.0829709196,16.6994,4.61278628998
 04/18  07:00:00,41.7001724889,3.87130954136,0.00893573380704,0.0,9.17985065927,26.9147,99.5611325256,57.0926299776,25.0491,17.419402548
 04/18  08:00:00,41.7268860512,3.87130954136,0.0,0.0,9.17985065927,26.9147,98.5825264598,49.4527355707,33.3988,15.7309908891
 04/18  09:00:00,34.2561294067,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.8964918005,44.5131552618,25.0491,13.3342365387
 04/18  10:00:00,41.7599383594,3.87130954136,0.00170770511445,0.0,9.17985065927,26.9147,93.7596506508,40.4290538432,41.7485,11.5820968076
 04/18  11:00:00,42.4991033419,3.87130954136,0.0,0.0,9.17985065927,26.9147,83.9224536198,29.4186149374,41.7485,12.7553386824
 04/18  12:00:00,41.8292354633,3.87130954136,0.0,0.0,9.17985065927,26.9147,71.5930916465,18.2598515835,41.7485,11.584740063
 04/18  13:00:00,34.3054531589,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.9398293887,21.1285117622,33.3988,10.4125176265
 04/18  14:00:00,34.3039697408,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.3162609651,28.5993028417,25.0491,8.66785812336
 04/18  15:00:00,34.2835879813,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.1414870323,34.4966191417,33.3988,9.24606789058
 04/18  16:00:00,41.7025108091,3.87130954136,0.00974918549493,0.0,9.17985065927,26.9147,96.0410838048,37.2740332023,50.0982,8.66885060248
 04/18  17:00:00,41.7096315736,3.87130954136,0.0,0.0,9.17985065927,26.9147,94.738072234,33.0568487747,50.0982,11.5830234593
 04/18  18:00:00,41.7107660866,3.87130954136,0.0,0.0,9.17985065927,26.9147,96.5513318189,30.1786932294,50.0982,16.2744385895
 04/18  19:00:00,37.3734177394,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.1240629432,36.2673916741,33.3988,17.457871269
 04/18  20:00:00,38.4114957141,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.176521004,39.2657028994,33.3988,14.5120181046
 04/18  21:00:00,38.3625447622,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.0888501929,48.3472531546,25.0491,15.6924970383
 04/18  22:00:00,38.353008989,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.9233367718,52.8898201007,16.6994,13.3341166712
 04/18  23:00:00,39.1380881561,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.7577990002,59.4795041867,8.3497,6.92859481351
 04/18  24:00:00,22.3920445991,3.87130954136,0.0,0.0,4.58992532963,8.1892,78.9653639504,69.2805645119,3.33988,6.3449194385
 04/19  01:00:00,14.6801535195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  02:00:00,14.7015005236,0.0,0.0,0.0,1.52997510988,7.4902,3.93195334054,0.0,3.33988,0.592073340544
 04/19  03:00:00,14.7178645106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  04:00:00,14.8744997074,0.0,0.0,0.0,1.52997510988,7.4902,3.93195924192,0.0,3.33988,0.592079241918
 04/19  05:00:00,22.5041142371,3.87130954136,0.0,0.0,4.58992532963,8.1892,80.0872384325,71.7175384325,8.3497,0.02
 04/19  06:00:00,34.2293044724,3.87130954136,0.00889452589049,0.0,9.17985065927,19.4245,88.0797909125,66.7668388438,16.6994,4.61355206871
 04/19  07:00:00,41.7105613823,3.87130954136,0.00717249833841,0.0,9.17985065927,26.9147,95.7759916569,53.2674953323,25.0491,17.4593963246
 04/19  08:00:00,41.7525734305,3.87130954136,0.0,0.0,9.17985065927,26.9147,89.3155796859,40.2218487225,33.3988,15.6949309634
 04/19  09:00:00,34.283424176,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.838353419,35.4545939398,25.0491,13.3346594792
 04/19  10:00:00,41.7777006779,3.87130954136,0.00185282210251,0.0,9.17985065927,26.9147,89.6648839637,36.3344314103,41.7485,11.5819525534
 04/19  11:00:00,42.5053406233,3.87130954136,0.0,0.0,9.17985065927,26.9147,83.0844058453,28.5811280629,41.7485,12.7547777824
 04/19  12:00:00,41.838922415,3.87130954136,0.0,0.0,9.17985065927,26.9147,69.9826960719,16.6516485135,41.7485,11.5825475584
 04/19  13:00:00,34.3160441664,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.526100724,18.7157505806,33.3988,10.4115501434
 04/19  14:00:00,34.3087232869,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.0776211342,27.3602397069,25.0491,8.66828142738
 04/19  15:00:00,34.3014257518,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.081782405,29.4391274364,33.3988,9.24385496865
 04/19  16:00:00,41.7719753288,3.87130954136,0.013951116347,0.0,9.17985065927,26.9147,74.8892024837,16.1218468862,50.0982,8.66915559749
 04/19  17:00:00,41.7722031326,3.87130954136,0.0,0.0,9.17985065927,26.9147,72.832813669,11.1531177281,50.0982,11.5814959409
 04/19  18:00:00,41.7637689981,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.2713608204,11.4798569982,50.0982,15.6933038222
 04/19  19:00:00,37.5670269679,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.7130488824,19.8561223136,33.3988,17.4581265688
 04/19  20:00:00,38.5974272222,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.379389945,24.4691918162,33.3988,14.5113981288
 04/19  21:00:00,38.5132483677,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.7884744201,35.0461198182,25.0491,15.6932546019
 04/19  22:00:00,38.3932382734,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.2275759229,42.1930607379,16.6994,13.335115185
 04/19  23:00:00,39.1681436259,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.7477596027,46.8930437416,8.3497,7.50501586113
 04/19  24:00:00,22.4341905374,3.87130954136,0.0,0.0,4.58992532963,8.1892,65.2740356378,56.1648139969,3.33988,5.76934164091
 04/20  01:00:00,14.7322980259,0.0,0.0,0.0,1.52997510988,7.4902,3.93195874733,0.0,3.33988,0.592078747332
 04/20  02:00:00,14.7626740226,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  03:00:00,14.7769769698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  04:00:00,14.9281627176,0.0,0.0,0.0,1.52997510988,7.4902,3.93196464012,0.0,3.33988,0.592084640119
 04/20  05:00:00,22.5575198401,3.87130954136,0.0,0.0,4.58992532963,8.1892,67.7209578708,59.3512578708,8.3497,0.02
 04/20  06:00:00,34.2836542771,3.87130954136,0.0105408556536,0.0,9.17985065927,19.4245,75.7972164995,54.4833424163,16.6994,4.61447408317
 04/20  07:00:00,41.7713090021,3.87130954136,0.0104329479078,0.0,9.17985065927,26.9147,81.9307870661,39.4243383473,25.0491,17.4573487188
 04/20  08:00:00,41.7972857057,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.4675001172,30.3760801602,33.3988,15.692619957
 04/20  09:00:00,34.3276975088,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.3419249624,23.9581168259,25.0491,13.3347081365
 04/20  10:00:00,41.8359794269,3.87130954136,0.0038948193516,0.0,9.17985065927,26.9147,73.8743755317,20.5444875022,41.7485,11.5813880295
 04/20  11:00:00,42.5828248651,3.87130954136,0.0,0.0,9.17985065927,26.9147,60.3688216806,5.86459091233,41.7485,12.7557307682
 04/20  12:00:00,41.944857993,3.87130954136,0.00822278626806,0.0,9.17985065927,26.9147,53.3315246935,0.0,41.7485,11.5830246935
 04/20  13:00:00,34.4142531329,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.8750595903,0.0648340767414,33.3988,10.4114255136
 04/20  14:00:00,34.4028290172,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.9100469044,4.19277669505,25.0491,8.66817020934
 04/20  15:00:00,34.3798408408,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.6320958692,10.565940068,33.3988,8.66735580119
 04/20  16:00:00,41.8108577595,3.87130954136,0.00599893370869,0.0,9.17985065927,26.9147,67.8120323423,8.46851401685,50.0982,9.24531832545
 04/20  17:00:00,41.8114104325,3.87130954136,0.0,0.0,9.17985065927,26.9147,66.218299476,4.53791528896,50.0982,11.582184187
 04/20  18:00:00,41.8080736232,3.87130954136,0.0,0.0,9.17985065927,26.9147,68.1791151094,2.38892259778,50.0982,15.6919925117
 04/20  19:00:00,37.6171759303,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.7812097573,8.92294549497,33.3988,17.4594642623
 04/20  20:00:00,38.6463111923,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.3007243653,12.3893269256,33.3988,14.5125974397
 04/20  21:00:00,38.5617664793,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.2664687202,21.5237919562,25.0491,15.6935767641
 04/20  22:00:00,38.4529294741,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.0913902754,24.6382773434,16.6994,12.753712932
 04/20  23:00:00,39.2155439002,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.1859703127,27.3317940203,8.3497,7.50447629245
 04/20  24:00:00,22.5084338842,3.87130954136,0.0,0.0,4.58992532963,8.1892,43.3191241418,33.6345343153,3.33988,6.3447098265
 04/21  01:00:00,14.8175850788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  02:00:00,14.8488123825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  03:00:00,14.8584717993,0.0,0.0,0.0,1.52997510988,7.4902,3.93193170556,0.0,3.33988,0.592051705556
 04/21  04:00:00,15.5269592475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  05:00:00,22.096095709,3.87130954136,0.0,0.0,4.58992532963,8.1892,46.0734443375,37.1316866979,8.3497,0.592057639584
 04/21  06:00:00,34.608113408,3.87130954136,0.0219510444153,0.0,9.17985065927,19.4245,53.9379327606,32.6258290419,16.6994,4.61270371878
 04/21  07:00:00,41.8530049774,3.87130954136,0.0291158718356,0.0,9.17985065927,26.9147,65.9907385746,24.0656980786,25.0491,16.8759404961
 04/21  08:00:00,41.8457239234,3.87130954136,0.0,0.0,9.17985065927,26.9147,71.4250582594,21.8219365328,33.3988,16.2043217266
 04/21  09:00:00,34.3643099008,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.9135284833,22.040898714,25.0491,12.8235297693
 04/21  10:00:00,41.8616682552,3.87130954136,0.0137642918875,0.0,9.17985065927,26.9147,77.7124390872,24.3804642932,41.7485,11.583474794
 04/21  11:00:00,42.571423295,3.87130954136,0.0,0.0,9.17985065927,26.9147,70.5429670952,16.041696365,41.7485,12.7527707303
 04/21  12:00:00,41.9130221663,3.87130954136,0.0,0.0,9.17985065927,26.9147,61.3824241272,8.05092477003,41.7485,11.5829993572
 04/21  13:00:00,34.3943565964,3.87130954136,0.0,0.0,9.17985065927,19.4245,53.6825360273,9.87325593566,33.3988,10.4104800917
 04/21  14:00:00,34.4019489517,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.4929149888,13.7767625302,25.0491,8.66705245865
 04/21  15:00:00,34.3943738216,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.1992513714,17.134125413,33.3988,8.66632595847
 04/21  16:00:00,41.8268278955,3.87130954136,0.015636899286,0.0,9.17985065927,26.9147,75.5040608175,16.5961210775,50.0982,8.80973974
 04/21  17:00:00,41.806824449,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.2013351161,15.0859285998,50.0982,12.0172065163
 04/21  18:00:00,41.801093847,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.4941510455,11.7045628998,50.0982,15.6913881457
 04/21  19:00:00,37.4741404507,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.2312714656,13.9573766179,33.3988,16.8750948478
 04/21  20:00:00,38.5171355473,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.5526217292,15.6444181547,33.3988,14.5094035745
 04/21  21:00:00,38.4676983758,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.2131724082,23.1862597054,25.0491,15.9778127028
 04/21  22:00:00,38.4594592784,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.5646134001,26.8175398972,16.6994,13.0476735029
 04/21  23:00:00,39.216794844,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.2542730606,30.398844075,8.3497,7.50572898564
 04/21  24:00:00,22.4991787066,3.87130954136,0.0,0.0,4.58992532963,8.1892,48.8108178829,39.7008296391,3.33988,5.77010824383
 04/22  01:00:00,14.8008820097,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  02:00:00,14.8269569547,0.0,0.0,0.0,1.52997510988,7.4902,3.93192638685,0.0,3.33988,0.592046386853
 04/22  03:00:00,14.8365163983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  04:00:00,14.9852922416,0.0,0.0,0.0,1.52997510988,7.4902,3.93193233113,0.0,3.33988,0.592052331128
 04/22  05:00:00,21.5483172771,3.87130954136,0.0,0.0,4.58992532963,8.1892,55.9467984287,47.5770984287,8.3497,0.02
 04/22  06:00:00,34.3370195837,3.87130954136,0.0196271226873,0.0,9.17985065927,19.4245,63.3575890215,42.0442866354,16.6994,4.61390238613
 04/22  07:00:00,41.8056647798,3.87130954136,0.00801586500825,0.0,9.17985065927,26.9147,55.3386960317,25.6749510742,25.0491,4.61464495759
 04/22  08:00:00,41.8210260387,3.87130954136,0.0,0.0,9.17985065927,26.9147,58.8390055591,20.8257469703,33.3988,4.61445858883
 04/22  09:00:00,34.3457899674,3.87130954136,0.00167641697891,0.0,9.17985065927,19.4245,60.3530344217,21.372786463,25.0491,13.9311479587
 04/22  10:00:00,41.8461964611,3.87130954136,0.00318358547136,0.0,9.17985065927,26.9147,76.1956580504,21.114496915,41.7485,13.3326611354
 04/22  11:00:00,42.5671441149,3.87130954136,0.0,0.0,9.17985065927,26.9147,69.201603181,12.9405595871,41.7485,14.5125435939
 04/22  12:00:00,41.8874610459,3.87130954136,0.0,0.0,9.17985065927,26.9147,70.3993883981,14.7208817637,41.7485,13.9300066344
 04/22  13:00:00,34.3631246895,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.3450239202,15.6122555442,33.3988,13.333968376
 04/22  14:00:00,34.3625520284,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.2468992265,18.6186928502,25.0491,11.5791063764
 04/22  15:00:00,34.3514158754,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.8031195068,18.8233606923,33.3988,11.5809588145
 04/22  16:00:00,41.7722102452,3.87130954136,0.00613261202492,0.0,9.17985065927,26.9147,78.9107557233,18.978090464,50.0982,9.8344652593
 04/22  17:00:00,41.7698682794,3.87130954136,0.0,0.0,9.17985065927,26.9147,82.2654659268,20.5842696131,50.0982,11.5829963137
 04/22  18:00:00,41.7731316375,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.883258882,14.0935926794,50.0982,15.6914662026
 04/22  19:00:00,37.598773478,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.9082893655,11.2371431603,33.3988,16.2723462052
 04/22  20:00:00,38.6425558002,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.3592487984,15.0309969068,33.3988,13.9294518916
 04/22  21:00:00,38.5685780299,3.87130954136,0.0,0.0,9.17985065927,19.4245,57.8866364074,16.5661620049,25.0491,16.2713744025
 04/22  22:00:00,38.4588044205,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.7996078563,19.1010425026,16.6994,10.9991653537
 04/22  23:00:00,39.2184318467,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.3117277652,23.7170576489,8.3497,9.24497011631
 04/22  24:00:00,22.5027422152,3.87130954136,0.0,0.0,4.58992532963,8.1892,45.4472928619,36.3372310743,3.33988,5.77018178763
 04/23  01:00:00,14.7975649657,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  02:00:00,14.8192572963,0.0,0.0,0.0,1.52997510988,7.4902,3.93194681379,0.0,3.33988,0.592066813791
 04/23  03:00:00,14.8410324794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  04:00:00,15.0016706592,0.0,0.0,0.0,1.52997510988,7.4902,3.93195272554,0.0,3.33988,0.592072725538
 04/23  05:00:00,21.5784032952,3.87130954136,0.0,0.0,4.58992532963,8.1892,43.6556050829,35.2859050829,8.3497,0.02
 04/23  06:00:00,34.3560365195,3.87130954136,0.0132473308133,0.0,9.17985065927,19.4245,52.888915763,31.5759033065,16.6994,4.61361245654
 04/23  07:00:00,41.8250462924,3.87130954136,0.00804890064301,0.0,9.17985065927,26.9147,47.5705807613,17.9072404629,25.0491,4.61424029845
 04/23  08:00:00,41.8327458774,3.87130954136,0.0,0.0,9.17985065927,26.9147,54.23228771,16.2190769434,33.3988,4.61441076659
 04/23  09:00:00,34.3629704913,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.5614420706,18.4719337562,25.0491,4.0404083144
 04/23  10:00:00,41.8745701614,3.87130954136,0.00567522353346,0.0,9.17985065927,26.9147,69.5365089329,13.2776781481,41.7485,14.5103307848
 04/23  11:00:00,42.5991170974,3.87130954136,0.0,0.0,9.17985065927,26.9147,63.9693211604,7.71031132444,41.7485,14.510509836
 04/23  12:00:00,41.9308903655,3.87130954136,0.0,0.0,9.17985065927,26.9147,57.2510572514,3.92247065528,41.7485,11.5800865961
 04/23  13:00:00,34.378061366,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.2141875053,11.2351516871,33.3988,11.5802358182
 04/23  14:00:00,34.3697628308,3.87130954136,0.0,0.0,9.17985065927,19.4245,51.7571671546,18.0411528866,25.0491,8.66691426804
 04/23  15:00:00,34.3511251697,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.6651706344,21.598531705,33.3988,8.66783892938
 04/23  16:00:00,41.7768007193,3.87130954136,0.00806856675042,0.0,9.17985065927,26.9147,79.8577739736,21.0914522973,50.0982,8.66812167628
 04/23  17:00:00,41.7671174161,3.87130954136,0.0,0.0,9.17985065927,26.9147,84.5273637304,22.8498363746,50.0982,11.5793273558
 04/23  18:00:00,41.7606234233,3.87130954136,0.0,0.0,9.17985065927,26.9147,88.4741171693,23.8847396779,50.0982,14.4911774914
 04/23  19:00:00,37.5713916852,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.412936223,27.064594647,33.3988,13.9495415759
 04/23  20:00:00,38.6089550763,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.2969568474,27.3170432238,33.3988,11.5811136236
 04/23  21:00:00,38.5349509204,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.4024638548,33.8431416489,25.0491,14.5102222059
 04/23  22:00:00,38.4241860367,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.1467529992,36.8685519241,16.6994,11.5788010751
 04/23  23:00:00,39.1949342853,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.5321847694,34.4124174594,8.3497,5.77006731008
 04/23  24:00:00,22.4768112592,3.87130954136,0.0,0.0,4.58992532963,8.1892,52.4914275917,41.6471894915,3.33988,7.50435810023
 04/24  01:00:00,14.776737678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  02:00:00,14.8012883103,0.0,0.0,0.0,1.52997510988,7.4902,3.93195806448,0.0,3.33988,0.592078064478
 04/24  03:00:00,14.8118452132,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  04:00:00,14.9617072186,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  05:00:00,21.5154176059,3.87130954136,0.0,0.0,4.58992532963,8.1892,64.2404693351,55.2986853767,8.3497,0.592083958349
 04/24  06:00:00,34.3051179592,3.87130954136,0.014133915902,0.0,9.17985065927,19.4245,69.2237307728,47.9111020588,16.6994,4.61322871404
 04/24  07:00:00,41.790661138,3.87130954136,0.00698954384977,0.0,9.17985065927,26.9147,72.7278368962,30.8045875548,25.0491,16.8741493414
 04/24  08:00:00,41.8143480244,3.87130954136,0.0,0.0,9.17985065927,26.9147,72.7552852752,23.6668235647,33.3988,15.6896617105
 04/24  09:00:00,34.334141073,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.4148385446,22.6119789679,25.0491,12.7537595767
 04/24  10:00:00,41.818124317,3.87130954136,0.00282351134059,0.0,9.17985065927,26.9147,79.9088673628,26.5786107674,41.7485,11.5817565954
