Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  11:00:00,42.5277521769,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.3176247389,22.2365177716,41.7485,13.3326069673
 04/24  12:00:00,41.8546774538,3.87130954136,0.0,0.0,9.17985065927,26.9147,68.6256772762,15.8769771983,41.7485,11.0002000779
 04/24  13:00:00,34.3332071128,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.9925411397,19.1839665403,33.3988,10.4097745994
 04/24  14:00:00,34.33287168,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.2238198172,25.5073096056,25.0491,8.66741021155
 04/24  15:00:00,34.3114824415,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.9025920307,32.8362728015,33.3988,8.66751922917
 04/24  16:00:00,41.7404361805,3.87130954136,0.00777773935929,0.0,9.17985065927,26.9147,89.1384366096,30.3735217328,50.0982,8.66671487678
 04/24  17:00:00,41.7454606062,3.87130954136,0.0,0.0,9.17985065927,26.9147,85.6736765984,23.9946821724,50.0982,11.5807944259
 04/24  18:00:00,41.7558526606,3.87130954136,0.0,0.0,9.17985065927,26.9147,83.6255033103,17.8375228708,50.0982,15.6897804395
 04/24  19:00:00,37.5763418439,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.7253928086,18.4529022487,33.3988,16.8736905599
 04/24  20:00:00,38.6109259315,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.3966089536,19.4894199707,33.3988,14.5083889829
 04/24  21:00:00,38.5347715954,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.8458263177,27.106779513,25.0491,15.6899468047
 04/24  22:00:00,38.4204910268,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.9707997056,32.5187913858,16.6994,12.7526083197
 04/24  23:00:00,39.189284485,3.87130954136,0.0,0.0,9.17985065927,19.4245,53.0475137161,37.1932331946,8.3497,7.50458052151
 04/24  24:00:00,22.4646616199,3.87130954136,0.0,0.0,4.58992532963,8.1892,55.4227172675,46.3146188976,3.33988,5.76821836991
 04/25  01:00:00,14.7642638656,0.0,0.0,0.0,1.52997510988,7.4902,3.93193279623,0.0,3.33988,0.592052796226
 04/25  02:00:00,14.7888748975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  03:00:00,14.8011289749,0.0,0.0,0.0,1.52997510988,7.4902,3.93193873029,0.0,3.33988,0.592058730285
 04/25  04:00:00,15.4658870394,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  05:00:00,22.0362072154,3.87130954136,0.0,0.0,4.58992532963,8.1892,60.3701285796,52.0004285796,8.3497,0.02
 04/25  06:00:00,34.5464604852,3.87130954136,0.0180253029826,0.0,9.17985065927,19.4245,67.1309326802,45.8172282726,16.6994,4.61430440753
 04/25  07:00:00,41.7939976629,3.87130954136,0.0208596436578,0.0,9.17985065927,26.9147,77.2946586791,34.7932776191,25.0491,17.45228106
 04/25  08:00:00,41.7965043189,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.0633709787,29.9765411316,33.3988,15.6880298471
 04/25  09:00:00,34.3179462345,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.3296195519,27.5271333862,25.0491,12.7533861657
 04/25  10:00:00,41.8257311658,3.87130954136,0.0138461160486,0.0,9.17985065927,26.9147,80.7904797755,27.4648520913,41.7485,11.5771276842
 04/25  11:00:00,42.5339826426,3.87130954136,0.0,0.0,9.17985065927,26.9147,74.2254044172,19.7252073903,41.7485,12.7516970269
 04/25  12:00:00,41.8695815444,3.87130954136,0.0,0.0,9.17985065927,26.9147,66.1801009225,12.8548888489,41.7485,11.5767120736
 04/25  13:00:00,34.3399131316,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.4759059302,19.2452859854,33.3988,9.83181994482
 04/25  14:00:00,34.3342016757,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.3367618867,27.6199810465,25.0491,8.66768084017
 04/25  15:00:00,34.3141732218,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.2146061378,35.1492126982,33.3988,8.66659343955
 04/25  16:00:00,41.748238943,3.87130954136,0.0163710359382,0.0,9.17985065927,26.9147,93.1963156066,34.4321836273,50.0982,8.66593197923
 04/25  17:00:00,41.7481047006,3.87130954136,0.00469092145322,0.0,9.17985065927,26.9147,90.7201611452,29.0419516582,50.0982,11.580009487
 04/25  18:00:00,41.7555789407,3.87130954136,0.0025474874837,0.0,9.17985065927,26.9147,88.3518257849,22.5643634573,50.0982,15.6892623276
 04/25  19:00:00,36.3726778052,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.3194742808,24.0462556519,33.3988,16.8744186289
 04/25  20:00:00,38.4819445823,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.0732488804,24.1643278209,33.3988,14.5101210595
 04/25  21:00:00,38.4389111703,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.4658284377,30.7267119256,25.0491,15.6900165121
 04/25  22:00:00,38.43372833,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.1819645289,32.729276617,16.6994,12.7532879119
 04/25  23:00:00,39.1978546037,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.2452277982,36.9667221969,8.3497,6.92880560128
 04/25  24:00:00,22.4771531401,3.87130954136,0.0,0.0,4.58992532963,8.1892,55.3165129879,45.6322883799,3.33988,6.34434460801
 04/26  01:00:00,14.7781926329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  02:00:00,14.8051974293,0.0,0.0,0.0,1.52997510988,7.4902,3.93195887308,0.0,3.33988,0.592078873082
 04/26  03:00:00,14.8190510246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  04:00:00,14.977805443,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  05:00:00,21.5503450756,3.87130954136,0.0,0.0,4.58992532963,8.1892,53.1783872785,44.2366025129,8.3497,0.592084765669
 04/26  06:00:00,34.3380022459,3.87130954136,0.0199693069878,0.0,9.17985065927,19.4245,63.2738177278,41.9617626417,16.6994,4.61265508612
 04/26  07:00:00,41.8179318353,3.87130954136,0.0240491259941,0.0,9.17985065927,26.9147,73.2373580647,31.3172460057,25.0491,16.8710120589
 04/26  08:00:00,41.8159598091,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.5254377271,28.4375343584,33.3988,15.6891033686
 04/26  09:00:00,34.3338518776,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.4374614742,27.6354518996,25.0491,12.7529095746
 04/26  10:00:00,41.8422252039,3.87130954136,0.00809887797046,0.0,9.17985065927,26.9147,79.3413906189,26.0128658967,41.7485,11.5800247222
 04/26  11:00:00,42.5751229479,3.87130954136,0.0,0.0,9.17985065927,26.9147,68.6793152419,14.1772749078,41.7485,12.7535403342
 04/26  12:00:00,41.9489873575,3.87130954136,0.0114244330104,0.0,9.17985065927,26.9147,54.0799074797,0.751187179575,41.7485,11.5802203001
 04/26  13:00:00,34.4158526719,3.87130954136,0.00158418954845,0.0,9.17985065927,19.4245,44.9550494875,1.72412482036,33.3988,9.83212466716
 04/26  14:00:00,34.4114090419,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.8172457511,8.10282765937,25.0491,8.66531809177
 04/26  15:00:00,34.3853469937,3.87130954136,0.0,0.0,9.17985065927,19.4245,57.7794612218,15.7148039772,33.3988,8.66585724462
 04/26  16:00:00,41.8100036059,3.87130954136,0.0140589576198,0.0,9.17985065927,26.9147,74.5447233031,15.7791924384,50.0982,8.66733086472
 04/26  17:00:00,41.8094691134,3.87130954136,0.0,0.0,9.17985065927,26.9147,71.6214422377,9.94327777127,50.0982,11.5799644665
 04/26  18:00:00,41.8395168647,3.87130954136,0.00600243057452,0.0,9.17985065927,26.9147,66.2324373728,0.444644361836,50.0982,15.689593011
 04/26  19:00:00,36.6007208231,3.87130954136,0.00164286852875,0.0,9.17985065927,19.4245,53.1168809738,2.84598599684,33.3988,16.872094977
 04/26  20:00:00,38.7387838336,3.87130954136,0.0130840106399,0.0,9.17985065927,19.4245,47.8979623407,0.569237101869,33.3988,13.9299252389
 04/26  21:00:00,38.652765406,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.1401786646,3.403783141,25.0491,15.6872955236
 04/26  22:00:00,38.5092076552,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.6917345673,12.2384709298,16.6994,12.7538636375
 04/26  23:00:00,39.2454267553,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.503935791,20.6497264008,8.3497,7.50450939017
 04/26  24:00:00,22.5238173909,3.87130954136,0.0,0.0,4.58992532963,8.1892,40.9081220136,31.800013964,3.33988,5.76822804958
 04/27  01:00:00,14.8240010451,0.0,0.0,0.0,1.52997510988,7.4902,3.93193449797,0.0,3.33988,0.592054497965
 04/27  02:00:00,14.8509569561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  03:00:00,14.8556238873,0.0,0.0,0.0,1.52997510988,7.4902,3.93194042931,0.0,3.33988,0.592060429313
 04/27  04:00:00,15.0126760928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  05:00:00,21.5897725042,3.87130954136,0.0,0.0,4.58992532963,8.1892,43.4134901884,35.0437901884,8.3497,0.02
 04/27  06:00:00,34.3880096077,3.87130954136,0.0158467531169,0.0,9.17985065927,19.4245,48.4987755526,27.1854001597,16.6994,4.61397539291
 04/27  07:00:00,41.8864291816,3.87130954136,0.0119122951404,0.0,9.17985065927,26.9147,50.5463746465,8.62571205523,25.0491,16.8715625912
 04/27  08:00:00,41.9535996681,3.87130954136,0.00841111397363,0.0,9.17985065927,26.9147,49.0864169003,0.0,33.3988,15.6876169003
 04/27  09:00:00,35.1967768209,3.87130954136,0.654446661878,0.0,9.17985065927,19.4245,37.8117903237,0.00945080674542,25.0491,12.753239517
 04/27  10:00:00,46.6837084137,3.87130954136,4.59272099649,0.0,9.17985065927,26.9147,53.3289046244,0.0,41.7485,11.5804046244
 04/27  11:00:00,52.5443545173,3.87130954136,9.68022336708,0.0,9.17985065927,26.9147,54.5025491741,0.0,41.7485,12.7540491741
 04/27  12:00:00,56.4941416128,3.87130954136,14.2462727226,0.0,9.17985065927,26.9147,53.3278202177,0.0,41.7485,11.5793202177
 04/27  13:00:00,48.0994709879,3.87130954136,13.4096432755,0.0,9.17985065927,19.4245,43.2319031148,0.0,33.3988,9.83310311484
 04/27  14:00:00,43.9764700468,3.87130954136,9.32040537356,0.0,9.17985065927,19.4245,33.7154408389,0.0,25.0491,8.6663408389
 04/27  15:00:00,44.0999672882,3.87130954136,9.4360841146,0.0,9.17985065927,19.4245,42.0646325533,0.0,33.3988,8.66583255334
 04/27  16:00:00,55.5397418211,3.87130954136,13.3693847179,0.0,9.17985065927,26.9147,58.7657283414,0.0,50.0982,8.66752834141
 04/27  17:00:00,57.928972045,3.87130954136,15.811879243,0.0,9.17985065927,26.9147,61.6766168202,0.0,50.0982,11.5784168202
 04/27  18:00:00,58.9792667782,3.87130954136,16.8661991037,0.0,9.17985065927,26.9147,65.2063002088,0.0,50.0982,15.1081002088
 04/27  19:00:00,50.8180641153,3.87130954136,13.8955665426,0.0,9.17985065927,19.4245,50.8508733329,0.0,33.3988,17.4520733329
 04/27  20:00:00,51.422990491,3.87130954136,12.4147939977,0.0,9.17985065927,19.4245,47.325890354,0.0,33.3988,13.927090354
 04/27  21:00:00,48.864528029,3.87130954136,9.97587305444,0.0,9.17985065927,19.4245,40.7371673601,0.0,25.0491,15.6880673601
 04/27  22:00:00,46.5186192873,3.87130954136,7.79305354585,0.0,9.17985065927,19.4245,29.4525860057,0.0,16.6994,12.7531860057
 04/27  23:00:00,44.0035521252,3.87130954136,4.54218172515,0.0,9.17985065927,19.4245,15.853539952,0.0,8.3497,7.50383995197
 04/27  24:00:00,23.6306546193,3.87130954136,0.894840138025,0.0,4.58992532963,8.1892,9.2006431198,0.0916043304451,3.33988,5.76915878935
 04/28  01:00:00,15.03554242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,15.0618661213,0.0,0.0,0.0,1.52997510988,7.4902,3.93195403756,0.0,3.33988,0.592074037557
 04/28  03:00:00,15.0344811619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  04:00:00,15.8356795529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  05:00:00,22.3643832888,3.87130954136,0.0155153905354,0.0,4.58992532963,8.1892,10.3425058859,1.4007259561,8.3497,0.59207992981
 04/28  06:00:00,34.9085748787,3.87130954136,0.0843668233686,0.0,9.17985065927,19.4245,21.3248361704,0.01166007444,16.6994,4.61377609599
 04/28  07:00:00,45.2649395865,3.87130954136,3.20854935648,0.0,9.17985065927,26.9147,41.9267762308,0.00692211098225,25.0491,16.8707541198
 04/28  08:00:00,48.030103582,3.87130954136,5.9391819107,0.0,9.17985065927,26.9147,49.085684478,0.0,33.3988,15.686884478
 04/28  09:00:00,42.8457508736,3.87130954136,8.20590442859,0.0,9.17985065927,19.4245,37.8016739074,0.0,25.0491,12.7525739074
 04/28  10:00:00,53.4464218197,3.87130954136,11.2860268299,0.0,9.17985065927,26.9147,52.7508277449,0.0,41.7485,11.0023277449
 04/28  11:00:00,57.4879287238,3.87130954136,14.6081164676,0.0,9.17985065927,26.9147,54.5004738487,0.0,41.7485,12.7519738487
 04/28  12:00:00,56.1389730995,3.87130954136,13.9225979155,0.0,9.17985065927,26.9147,53.3281101434,0.0,41.7485,11.5796101434
 04/28  13:00:00,41.1627136899,3.87130954136,6.57431893277,0.0,9.17985065927,19.4245,43.23126534,0.0,33.3988,9.83246533996
 04/28  14:00:00,34.9965095974,3.87130954136,0.494827571899,0.0,9.17985065927,19.4245,33.7314012316,0.0144255605791,25.0491,8.66787567102
 04/28  15:00:00,34.4494126252,3.87130954136,0.00283766983092,0.0,9.17985065927,19.4245,45.0152041958,2.94932457374,33.3988,8.66707962209
 04/28  16:00:00,41.822366582,3.87130954136,0.00264390419312,0.0,9.17985065927,26.9147,70.6171179345,11.8514606321,50.0982,8.66745730239
 04/28  17:00:00,41.7965495433,3.87130954136,0.0,0.0,9.17985065927,26.9147,73.7872870595,12.1457057519,50.0982,11.5433813076
 04/28  18:00:00,41.7932789459,3.87130954136,0.0,0.0,9.17985065927,26.9147,74.4885365515,9.25194937316,50.0982,15.1383871783
 04/28  19:00:00,36.4031578205,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.3597860173,14.0914393961,33.3988,16.8695466211
 04/28  20:00:00,38.504444815,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.0351180952,17.1299933944,33.3988,14.5063247008
 04/28  21:00:00,38.4550363561,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.7314956572,24.9942356731,25.0491,15.6881599841
 04/28  22:00:00,38.4420735814,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.0635869908,30.6146090061,16.6994,12.7495779847
 04/28  23:00:00,39.2024975271,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.7915622341,35.5155749338,8.3497,6.92628730022
 04/28  24:00:00,22.4788585728,3.87130954136,0.0,0.0,4.58992532963,8.1892,52.6671786289,43.5591588685,3.33988,5.76813976034
 04/29  01:00:00,14.7853799821,0.0,0.0,0.0,1.52997510988,7.4902,3.93192673705,0.0,3.33988,0.592046737053
 04/29  02:00:00,14.8100650729,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  03:00:00,14.8206365861,0.0,0.0,0.0,1.52997510988,7.4902,3.93193268077,0.0,3.33988,0.592052680769
 04/29  04:00:00,14.9673070818,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  05:00:00,21.5263200778,3.87130954136,0.0,0.0,4.58992532963,8.1892,61.7668522286,53.3971522286,8.3497,0.02
 04/29  06:00:00,34.3075134538,3.87130954136,0.0171447452986,0.0,9.17985065927,19.4245,72.6892946523,51.3759384039,16.6994,4.6139562484
 04/29  07:00:00,41.7728368874,3.87130954136,0.0153623917747,0.0,9.17985065927,26.9147,70.3084025169,40.6463948385,25.0491,4.61290767842
 04/29  08:00:00,41.7704775715,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.1785938849,39.7419832711,33.3988,4.0378106138
 04/29  09:00:00,34.2909986331,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.9239343167,41.3711658879,25.0491,14.5036684288
 04/29  10:00:00,41.7953950128,3.87130954136,0.0112739340064,0.0,9.17985065927,26.9147,97.4057704705,42.9065521334,41.7485,12.7507183371
 04/29  11:00:00,42.5187244172,3.87130954136,0.0,0.0,9.17985065927,26.9147,92.9647974012,37.290309674,41.7485,13.9259877272
 04/29  12:00:00,41.8329157027,3.87130954136,0.0,0.0,9.17985065927,26.9147,91.4868123482,35.8085551744,41.7485,13.9297571738
 04/29  13:00:00,34.3100144712,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.3628094336,37.2110861583,33.3988,12.7529232753
 04/29  14:00:00,34.3106330545,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.0584164764,40.4283924026,25.0491,11.5809240738
 04/29  15:00:00,34.2994674721,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.7172715807,41.7413599528,33.3988,11.5771116279
 04/29  16:00:00,41.7360121145,3.87130954136,0.0148605458539,0.0,9.17985065927,26.9147,100.351432069,40.4226047961,50.0982,9.83062727321
 04/29  17:00:00,41.7288024029,3.87130954136,0.0,0.0,9.17985065927,26.9147,101.55935475,40.4621700348,50.0982,10.9989847152
 04/29  18:00:00,41.7391085576,3.87130954136,0.00242566817054,0.0,9.17985065927,26.9147,97.8204858881,32.0339424071,50.0982,15.688343481
 04/29  19:00:00,36.4968234147,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.8694816053,30.7816770902,33.3988,15.6890045152
 04/29  20:00:00,38.5973224267,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.6942040774,34.3691128384,33.3988,13.926291239
 04/29  21:00:00,38.525830108,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.4342739348,34.6968540604,25.0491,15.6883198744
 04/29  22:00:00,38.4181504301,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.7761317859,37.0790675384,16.6994,10.9976642475
 04/29  23:00:00,39.1920623975,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.6293874628,41.6135079897,8.3497,8.66617947305
 04/29  24:00:00,22.4632473022,3.87130954136,0.0,0.0,4.58992532963,8.1892,61.7319264042,52.6229430927,3.33988,5.76910331147
 04/30  01:00:00,14.7626783155,0.0,0.0,0.0,1.52997510988,7.4902,3.9319686339,0.0,3.33988,0.592088633902
 04/30  02:00:00,14.7888443149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  03:00:00,14.8022366891,0.0,0.0,0.0,1.52997510988,7.4902,3.93197453108,0.0,3.33988,0.592094531078
 04/30  04:00:00,14.95367273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,21.5243408471,3.87130954136,0.0,0.0,4.58992532963,8.1892,64.737383131,55.7956344483,8.3497,0.592048682695
 04/30  06:00:00,34.3184198952,3.87130954136,0.0192054157892,0.0,9.17985065927,19.4245,70.7028395115,49.9639625757,16.6994,4.03947693581
 04/30  07:00:00,41.7866331757,3.87130954136,0.0166770556092,0.0,9.17985065927,26.9147,67.0595210737,37.3968733135,25.0491,4.61354776015
 04/30  08:00:00,41.7855230291,3.87130954136,0.0,0.0,9.17985065927,26.9147,74.3791630493,36.3681601224,33.3988,4.61220292685
 04/30  09:00:00,34.2982247756,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.7130119584,43.624814004,25.0491,4.03909795439
 04/30  10:00:00,41.804932514,3.87130954136,0.00795286532953,0.0,9.17985065927,26.9147,94.9910475777,38.734851445,41.7485,14.5076961327
 04/30  11:00:00,42.5304600422,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.1906238501,34.5196675131,41.7485,13.922456337
 04/30  12:00:00,41.8551351683,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.9039126127,28.1562309174,41.7485,10.9991816953
 04/30  13:00:00,34.3389818103,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.9800103348,28.0018360769,33.3988,11.5793742579
 04/30  14:00:00,34.3359281012,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.4311190398,33.7162494329,25.0491,8.66576960685
 04/30  15:00:00,34.3192771009,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.9684389416,36.9034338135,33.3988,8.66620512807
 04/30  16:00:00,41.7555424151,3.87130954136,0.0141703631246,0.0,9.17985065927,26.9147,92.6946865717,34.5073806831,50.0982,8.08910588857
 04/30  17:00:00,41.7517363028,3.87130954136,0.0,0.0,9.17985065927,26.9147,94.0279159752,32.3506555957,50.0982,11.5790603795
 04/30  18:00:00,41.7539996402,3.87130954136,0.0,0.0,9.17985065927,26.9147,93.532009085,29.5069041236,50.0982,13.9269049615
 04/30  19:00:00,36.5095369164,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.7452648081,31.4164985843,33.3988,13.9299662238
 04/30  20:00:00,38.6073239261,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.434712341,31.4573351245,33.3988,11.5785772165
 04/30  21:00:00,38.5324872837,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.0368205132,39.0601883657,25.0491,13.9275321475
 04/30  22:00:00,38.4171029749,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.6055995362,44.3272661307,16.6994,11.5789334055
 04/30  23:00:00,39.1853440309,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.119878839,47.0009083967,8.3497,5.76927044223
 04/30  24:00:00,22.4472586063,3.87130954136,0.0,0.0,4.58992532963,8.1892,67.3413815581,57.0738482342,3.33988,6.92765332392
 05/01  01:00:00,14.7425586759,0.0,0.0,0.0,1.52997510988,7.4902,3.93196609506,0.0,3.33988,0.592086095057
 05/01  02:00:00,14.7564528407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  03:00:00,14.7593299325,0.0,0.0,0.0,1.52997510988,7.4902,3.93193752252,0.0,3.33988,0.592057522525
 05/01  04:00:00,14.9012860103,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  05:00:00,21.4556481602,3.87130954136,0.0,0.0,4.58992532963,8.1892,79.2669928683,70.3252294211,8.3497,0.592063447265
 05/01  06:00:00,34.2322743328,3.87130954136,0.00861771719276,0.0,9.17985065927,19.4245,86.6172424452,65.8781269345,16.6994,4.03971551061
 05/01  07:00:00,41.7203912168,3.87130954136,0.00827182293537,0.0,9.17985065927,26.9147,92.6861404776,50.7687013003,25.0491,16.8683391773
 05/01  08:00:00,41.7527113563,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.3540278011,41.2692605784,33.3988,15.6859672227
 05/01  09:00:00,34.2828121463,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.3165686084,35.0956635216,25.0491,12.1718050867
 05/01  10:00:00,41.7859823887,3.87130954136,0.00243957273427,0.0,9.17985065927,26.9147,85.5339815829,32.2058000124,41.7485,11.5796815705
 05/01  11:00:00,42.5277973612,3.87130954136,0.0,0.0,9.17985065927,26.9147,73.5965426545,19.0966964667,41.7485,12.7513461877
 05/01  12:00:00,41.8732969097,3.87130954136,0.0,0.0,9.17985065927,26.9147,58.823673144,6.07464577694,41.7485,11.000527367
 05/01  13:00:00,34.3611857922,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.6609440848,4.43093585122,33.3988,9.83120823357
 05/01  14:00:00,34.3626482558,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.8697461185,10.1546386103,25.0491,8.66600750827
 05/01  15:00:00,34.3361103877,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.361894467,18.2966283657,33.3988,8.66646610131
 05/01  16:00:00,41.7610548235,3.87130954136,0.00721554860737,0.0,9.17985065927,26.9147,76.3868170089,17.6224158858,50.0982,8.66620112309
 05/01  17:00:00,41.7516604431,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.8205861526,16.7223731264,50.0982,11.0000130262
 05/01  18:00:00,41.7481173041,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.5835000974,14.8000977339,50.0982,15.6852023634
 05/01  19:00:00,36.4999379292,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.7015644617,20.4335497522,33.3988,16.8692147095
 05/01  20:00:00,38.5855651209,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.2593472749,26.9372221478,33.3988,13.9233251271
 05/01  21:00:00,38.505164404,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.4380468993,36.283966715,25.0491,15.1049801843
 05/01  22:00:00,38.3891097051,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.1085244204,41.6586116049,16.6994,12.7505128155
 05/01  23:00:00,39.1615654669,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.563868723,47.7099588873,8.3497,7.50420983571
 05/01  24:00:00,22.4269093327,3.87130954136,0.0,0.0,4.58992532963,8.1892,65.5849323259,56.4761991978,3.33988,5.76885312814
 05/02  01:00:00,14.7289146788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  02:00:00,14.7535771908,0.0,0.0,0.0,1.52997510988,7.4902,3.93197010116,0.0,3.33988,0.592090101156
 05/02  03:00:00,14.7647414058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  04:00:00,15.4261864456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,20.9298142185,3.87130954136,0.0,0.0,4.58992532963,8.1892,72.7213278055,63.7795318296,8.3497,0.592095975932
 05/02  06:00:00,34.4884235767,3.87130954136,0.00975593368198,0.0,9.17985065927,19.4245,78.3481852448,57.0361339768,16.6994,4.61265126803
 05/02  07:00:00,41.7425871407,3.87130954136,0.00896729037833,0.0,9.17985065927,26.9147,85.2328978649,43.8977028543,25.0491,16.2860950106
 05/02  08:00:00,41.7652341554,3.87130954136,0.0,0.0,9.17985065927,26.9147,86.8830624803,37.7992588583,33.3988,15.685003622
 05/02  09:00:00,34.2950013726,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.1046638769,32.3051490343,25.0491,12.7504148425
 05/02  10:00:00,41.8043358612,3.87130954136,0.00201394386017,0.0,9.17985065927,26.9147,80.3276338023,27.5785012294,41.7485,11.0006325729
 05/02  11:00:00,42.5518915657,3.87130954136,0.0,0.0,9.17985065927,26.9147,68.29750382,13.79792724,41.7485,12.75107658
 05/02  12:00:00,41.9024791525,3.87130954136,0.00152993838776,0.0,9.17985065927,26.9147,53.952953205,1.20424124767,41.7485,11.0002119573
 05/02  13:00:00,34.3884818469,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.5809052623,0.350226406181,33.3988,9.83187885617
 05/02  14:00:00,34.4083417566,3.87130954136,0.0,0.0,9.17985065927,19.4245,34.4126752533,0.696753001927,25.0491,8.66682225137
 05/02  15:00:00,34.40963351,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.2437855605,0.179252370973,33.3988,8.66573318948
 05/02  16:00:00,41.8709695072,3.87130954136,0.0231738279714,0.0,9.17985065927,26.9147,58.7637925293,0.0,50.0982,8.66559252925
 05/02  17:00:00,41.9607915874,3.87130954136,0.0992671600151,0.0,9.17985065927,26.9147,61.0990636902,0.0,50.0982,11.0008636902
 05/02  18:00:00,42.3701039038,3.87130954136,0.512058647021,0.0,9.17985065927,26.9147,65.7833642562,0.0,50.0982,15.6851642562
 05/02  19:00:00,36.4531470927,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.720865337,0.0352222554179,33.3988,16.2868430815
 05/02  20:00:00,38.5306532304,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.5670420389,2.23928167151,33.3988,13.9289603674
 05/02  21:00:00,38.4711698426,3.87130954136,0.0,0.0,9.17985065927,19.4245,53.3705943087,12.6363504966,25.0491,15.6851438121
 05/02  22:00:00,38.4497359481,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.8532865004,20.4041568038,16.6994,12.7497296966
 05/02  23:00:00,39.1916009494,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.5113654601,29.2339591402,8.3497,6.92770631991
 05/02  24:00:00,22.4646523561,3.87130954136,0.0,0.0,4.58992532963,8.1892,52.5393762601,43.4313330205,3.33988,5.76816323963
 05/03  01:00:00,14.7669158216,0.0,0.0,0.0,1.52997510988,7.4902,3.93193616196,0.0,3.33988,0.592056161962
 05/03  02:00:00,14.7956058725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  03:00:00,14.8107403899,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  04:00:00,14.9632160862,0.0,0.0,0.0,1.52997510988,7.4902,3.93194209066,0.0,3.33988,0.59206209066
 05/03  05:00:00,20.4648129467,3.87130954136,0.0,0.0,4.58992532963,8.1892,54.435016893,46.065316893,8.3497,0.02
 05/03  06:00:00,34.3094090448,3.87130954136,0.015907294577,0.0,9.17985065927,19.4245,62.7378190343,41.4251261387,16.6994,4.61329289555
 05/03  07:00:00,41.7868315499,3.87130954136,0.0182746393261,0.0,9.17985065927,26.9147,72.826409134,30.9110045233,25.0491,16.8663046107
 05/03  08:00:00,41.7981795722,3.87130954136,0.0,0.0,9.17985065927,26.9147,73.9906211059,25.4875506689,33.3988,15.104270437
 05/03  09:00:00,34.3322904353,3.87130954136,0.0,0.0,9.17985065927,19.4245,57.5969483452,19.7973379134,25.0491,12.7505104318
 05/03  10:00:00,41.8363537161,3.87130954136,0.00278550083507,0.0,9.17985065927,26.9147,70.8428830644,18.0949697678,41.7485,10.9994132966
 05/03  11:00:00,42.5706528289,3.87130954136,0.0,0.0,9.17985065927,26.9147,61.9707204877,7.47237078751,41.7485,12.7498497002
 05/03  12:00:00,41.9319978053,3.87130954136,0.00478105199679,0.0,9.17985065927,26.9147,52.7482438358,0.0,41.7485,10.9997438358
 05/03  13:00:00,34.4190802695,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.2673240345,0.0374769426696,33.3988,9.83104709187
 05/03  14:00:00,34.4109957707,3.87130954136,0.00154663922056,0.0,9.17985065927,19.4245,34.754070522,1.04004788481,25.0491,8.66492263715
 05/03  15:00:00,34.381273353,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.2474935388,10.1830374238,33.3988,8.665656115
 05/03  16:00:00,41.7931325681,3.87130954136,0.0055112489726,0.0,9.17985065927,26.9147,72.3697340033,14.1820607974,50.0982,8.08947320588
 05/03  17:00:00,41.7876867729,3.87130954136,0.0,0.0,9.17985065927,26.9147,75.0269910001,13.3499517511,50.0982,11.578839249
 05/03  18:00:00,41.7910010181,3.87130954136,0.0,0.0,9.17985065927,26.9147,73.3029445933,8.10072317045,50.0982,15.1040214229
 05/03  19:00:00,36.5556119809,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.0359107043,9.77106481807,33.3988,16.8660458862
 05/03  20:00:00,38.6506295559,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.7760581117,11.4529242041,33.3988,13.9243339076
 05/03  21:00:00,38.5607727515,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.3927073802,22.2393694218,25.0491,15.1042379585
 05/03  22:00:00,38.4393993647,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.6765986589,29.2272223592,16.6994,12.7499762998
 05/03  23:00:00,39.1973136202,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.642472568,32.3643092009,8.3497,6.92846336712
 05/03  24:00:00,22.476562836,3.87130954136,0.0,0.0,4.58992532963,8.1892,48.5108304518,39.4016583416,3.33988,5.7692921102
 05/04  01:00:00,14.7780937182,0.0,0.0,0.0,1.52997510988,7.4902,3.93197416522,0.0,3.33988,0.592094165215
 05/04  02:00:00,14.7932305907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  03:00:00,14.7915989587,0.0,0.0,0.0,1.52997510988,7.4902,3.93196900864,0.0,3.33988,0.592089008635
 05/04  04:00:00,14.9371778996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  05:00:00,20.4364935182,3.87130954136,0.0,0.0,4.58992532963,8.1892,66.0792898952,57.1375208247,8.3497,0.592069070421
 05/04  06:00:00,34.2772178822,3.87130954136,0.0101118950543,0.0,9.17985065927,19.4245,72.1364561829,51.3980705593,16.6994,4.0389856236
 05/04  07:00:00,41.7593008376,3.87130954136,0.00933417613217,0.0,9.17985065927,26.9147,80.3098757468,38.3943650438,25.0491,16.866410703
 05/04  08:00:00,41.7844589542,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.2129911532,30.711100659,33.3988,15.1030904941
 05/04  09:00:00,34.3136517991,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.7429988317,25.9437099754,25.0491,12.7501888563
 05/04  10:00:00,41.8219994158,3.87130954136,0.0020684978005,0.0,9.17985065927,26.9147,75.0768968348,22.3290384236,41.7485,10.9993584111
 05/04  11:00:00,42.5486863319,3.87130954136,0.0,0.0,9.17985065927,26.9147,67.4110539686,12.912310824,41.7485,12.7502431447
 05/04  12:00:00,41.8839851711,3.87130954136,0.0,0.0,9.17985065927,26.9147,58.3762927828,5.62861510499,41.7485,10.9991776778
 05/04  13:00:00,34.3605689079,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.8535615428,7.62316993444,33.3988,9.83159160837
 05/04  14:00:00,34.3624676934,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.8549842067,13.1402445112,25.0491,8.66563969547
 05/04  15:00:00,34.3505150284,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.1736927007,17.1107640799,33.3988,8.66412862072
 05/04  16:00:00,41.7820419846,3.87130954136,0.00415638957964,0.0,9.17985065927,26.9147,72.9214392364,14.7333770674,50.0982,8.08986216905
 05/04  17:00:00,41.7875500715,3.87130954136,0.0,0.0,9.17985065927,26.9147,72.425175604,10.7489281138,50.0982,11.5780474902
 05/04  18:00:00,41.791428609,3.87130954136,0.0,0.0,9.17985065927,26.9147,70.4910831941,5.28875567473,50.0982,15.1041275194
 05/04  19:00:00,36.5556283561,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.759884247,7.07639402323,33.3988,16.2846902237
 05/04  20:00:00,38.6460666718,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.3555592331,9.02682227963,33.3988,13.9299369535
 05/04  21:00:00,38.5610492431,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.81139117,18.0780259854,25.0491,15.6842651846
 05/04  22:00:00,38.4460494354,3.87130954136,0.0,0.0,9.17985065927,19.4245,51.4968995587,22.6277953394,16.6994,12.1697042193
 05/04  23:00:00,39.1974692504,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.7902303965,27.9387628159,8.3497,7.50176758056
 05/04  24:00:00,22.480292389,3.87130954136,0.0,0.0,4.58992532963,8.1892,47.4744974574,38.3657661057,3.33988,5.76885135175
 05/05  01:00:00,14.7804724797,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  02:00:00,14.8069522554,0.0,0.0,0.0,1.52997510988,7.4902,3.93197288075,0.0,3.33988,0.592092880752
 05/05  03:00:00,14.8205062486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  04:00:00,15.4853231862,0.0,0.0,0.0,1.52997510988,7.4902,3.9319270255,0.0,3.33988,0.592047025496
 05/05  05:00:00,20.991397673,3.87130954136,0.0,0.0,4.58992532963,8.1892,53.6503089747,45.2806089747,8.3497,0.02
 05/05  06:00:00,34.551185864,3.87130954136,0.0173512724677,0.0,9.17985065927,19.4245,63.0612623097,41.7498221668,16.6994,4.61204014294
 05/05  07:00:00,41.7967471063,3.87130954136,0.0228724395912,0.0,9.17985065927,26.9147,75.8420530904,34.5103969765,25.0491,16.282556114
 05/05  08:00:00,41.7913274104,3.87130954136,0.0049254675224,0.0,9.17985065927,26.9147,83.0242854868,34.5237467809,33.3988,15.1017387059
 05/05  09:00:00,34.3031259448,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.4090202285,35.6109450748,25.0491,12.7489751538
 05/05  10:00:00,41.7993229892,3.87130954136,0.0129624633872,0.0,9.17985065927,26.9147,92.4249403491,39.6776500311,41.7485,10.998790318
 05/05  11:00:00,42.5163522576,3.87130954136,0.0,0.0,9.17985065927,26.9147,88.3902380085,33.8918686297,41.7485,12.7498693788
 05/05  12:00:00,41.8355559296,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.629454681,26.8819723554,41.7485,10.9989823255
 05/05  13:00:00,34.3110940493,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.3060066348,30.0768357853,33.3988,9.83037084949
 05/05  14:00:00,34.3135566467,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.5914460329,34.8769433268,25.0491,8.66540270611
 05/05  15:00:00,34.3054940543,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.7090934768,37.2220870973,33.3988,8.08820637948
 05/05  16:00:00,41.745483073,3.87130954136,0.0160924564224,0.0,9.17985065927,26.9147,92.8839659368,34.1206692871,50.0982,8.66509664969
 05/05  17:00:00,41.7424980314,3.87130954136,0.00437458680226,0.0,9.17985065927,26.9147,91.1382122867,30.0421471198,50.0982,10.9978651669
 05/05  18:00:00,41.7474564198,3.87130954136,0.00240575799457,0.0,9.17985065927,26.9147,89.4805222791,24.2789760721,50.0982,15.103346207
 05/05  19:00:00,36.3638246102,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.955796268,25.6910751268,33.3988,16.8659211412
 05/05  20:00:00,38.4728321565,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.0790390922,25.756664052,33.3988,13.9235750402
 05/05  21:00:00,38.4300578549,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.4923596081,32.3409918446,25.0491,15.1022677634
 05/05  22:00:00,38.4209695355,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.4403205378,35.9917278634,16.6994,12.7491926743
 05/05  23:00:00,39.1894776748,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.893597778,39.617685289,8.3497,6.92621248893
 05/05  24:00:00,22.4662130078,3.87130954136,0.0,0.0,4.58992532963,8.1892,56.5149745552,47.4067358821,3.33988,5.76835867308
 05/06  01:00:00,14.7687754808,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,14.7961067528,0.0,0.0,0.0,1.52997510988,7.4902,3.93193987072,0.0,3.33988,0.592059870723
 05/06  03:00:00,14.8093401827,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,14.9606607886,0.0,0.0,0.0,1.52997510988,7.4902,3.93194579352,0.0,3.33988,0.592065793516
 05/06  05:00:00,20.4684564824,3.87130954136,0.0,0.0,4.58992532963,8.1892,58.772850585,50.403150585,8.3497,0.02
 05/06  06:00:00,34.3132398781,3.87130954136,0.01207303803,0.0,9.17985065927,19.4245,65.5837639169,44.2714910361,16.6994,4.61287288085
 05/06  07:00:00,41.7882186776,3.87130954136,0.00780885512653,0.0,9.17985065927,26.9147,57.4403506624,28.3518961704,25.0491,4.03935449193
 05/06  08:00:00,41.8121786506,3.87130954136,0.0,0.0,9.17985065927,26.9147,58.3340886906,20.3214629665,33.3988,4.6138257241
 05/06  09:00:00,34.3643982687,3.87130954136,0.00071383481433,0.0,9.17985065927,19.4245,51.6145959856,12.6413506238,25.0491,13.9241453618
 05/06  10:00:00,41.8757443021,3.87130954136,0.00190440994136,0.0,9.17985065927,26.9147,63.1100136775,9.19157833851,41.7485,12.169935339
 05/06  11:00:00,42.5993415419,3.87130954136,0.0,0.0,9.17985065927,26.9147,56.563468049,0.889183804118,41.7485,13.9257842449
 05/06  12:00:00,41.9550091173,3.87130954136,0.00620477982057,0.0,9.17985065927,26.9147,55.672642927,0.0,41.7485,13.924142927
 05/06  13:00:00,34.4297602503,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.1983684443,0.0506244652978,33.3988,12.748943979
 05/06  14:00:00,34.4321929864,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.1141037989,0.0655773146509,25.0491,10.9994264842
 05/06  15:00:00,34.414220773,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.3975346923,0.0,33.3988,10.9987346923
 05/06  16:00:00,41.8441790818,3.87130954136,0.00684102842176,0.0,9.17985065927,26.9147,59.9287926784,0.0,50.0982,9.83059267837
 05/06  17:00:00,41.8476545663,3.87130954136,0.0,0.0,9.17985065927,26.9147,61.0965210864,0.0,50.0982,10.9983210864
 05/06  18:00:00,41.8553717405,3.87130954136,0.00653929747263,0.0,9.17985065927,26.9147,65.2009134766,0.0,50.0982,15.1027134766
 05/06  19:00:00,36.6214046138,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.5153998267,0.0140761807993,33.3988,15.1025236459
 05/06  20:00:00,38.7026079935,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.1606023525,0.833763962921,33.3988,13.9280383896
 05/06  21:00:00,38.6068551817,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.3341164803,5.06884998646,25.0491,15.2161664938
 05/06  22:00:00,38.4869673349,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.6554481945,8.49202431167,16.6994,11.4640238828
 05/06  23:00:00,39.2433546977,3.87130954136,0.0,0.0,9.17985065927,19.4245,29.6702482287,13.2324605606,8.3497,8.08808766805
 05/06  24:00:00,22.5241966124,3.87130954136,0.0,0.0,4.58992532963,8.1892,35.0017253705,25.8936634493,3.33988,5.7681819212
 05/07  01:00:00,14.8249462037,0.0,0.0,0.0,1.52997510988,7.4902,3.93193423534,0.0,3.33988,0.59205423534
 05/07  02:00:00,14.8546844787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  03:00:00,14.8690017753,0.0,0.0,0.0,1.52997510988,7.4902,3.93194016711,0.0,3.33988,0.592060167107
 05/07  04:00:00,15.02788156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  05:00:00,20.5337899615,3.87130954136,0.0,0.0,4.58992532963,8.1892,38.5438516353,30.1741516353,8.3497,0.02
 05/07  06:00:00,34.3797864826,3.87130954136,0.0131775521644,0.0,9.17985065927,19.4245,45.1637382111,23.8510528819,16.6994,4.61328532919
 05/07  07:00:00,41.8531903997,3.87130954136,0.0138255433337,0.0,9.17985065927,26.9147,38.6676968954,9.58053718095,25.0491,4.03805971448
 05/07  08:00:00,41.8707414888,3.87130954136,0.0,0.0,9.17985065927,26.9147,40.8021566976,2.78939166856,33.3988,4.61396502906
 05/07  09:00:00,34.4064382611,3.87130954136,0.0,0.0,9.17985065927,19.4245,32.001185585,2.33816010658,25.0491,4.61392547844
 05/07  10:00:00,41.9329854222,3.87130954136,0.011184530714,0.0,9.17985065927,26.9147,55.0987495809,0.00532334270172,41.7485,13.3449262382
 05/07  11:00:00,42.6488609959,3.87130954136,0.00208795146417,0.0,9.17985065927,26.9147,55.6729511451,0.0,41.7485,13.9244511451
 05/07  12:00:00,41.9849679071,3.87130954136,0.00556719630792,0.0,9.17985065927,26.9147,52.7457167272,0.0,41.7485,10.9972167272
 05/07  13:00:00,34.4450807447,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.4837171926,0.0872415504268,33.3988,10.9976756422
 05/07  14:00:00,34.4414960962,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.8006301092,0.0864042019772,25.0491,8.66512590721
 05/07  15:00:00,34.4271915035,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.0908633362,0.0268083110029,33.3988,8.66525502516
 05/07  16:00:00,41.9726583664,3.87130954136,0.0999411573444,0.0,9.17985065927,26.9147,58.1866934073,0.0,50.0982,8.08849340731
 05/07  17:00:00,42.2744556793,3.87130954136,0.395956373802,0.0,9.17985065927,26.9147,61.0964682674,0.0,50.0982,10.9982682674
 05/07  18:00:00,42.3001621322,3.87130954136,0.436067808458,0.0,9.17985065927,26.9147,64.021974913,0.0,50.0982,13.923774913
 05/07  19:00:00,36.6265096903,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.3522416693,0.0303100338548,33.3988,13.9231316354
 05/07  20:00:00,38.7028702746,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.6925012816,0.295992815396,33.3988,10.9977084662
 05/07  21:00:00,38.6114676438,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.1846814165,9.21384006933,25.0491,13.9217413472
 05/07  22:00:00,38.4983107043,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.1460586529,10.4481240918,16.6994,10.9985345612
 05/07  23:00:00,39.2573135162,3.87130954136,0.0,0.0,9.17985065927,19.4245,24.8272866949,10.7084942281,8.3497,5.7690924668
 05/07  24:00:00,22.5426922643,3.87130954136,0.0,0.0,4.58992532963,8.1892,31.1024784484,20.8365343598,3.33988,6.92606408854
 05/08  01:00:00,14.8419903659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,14.8683604185,0.0,0.0,0.0,1.52997510988,7.4902,3.93196538819,0.0,3.33988,0.592085388186
 05/08  03:00:00,14.8733140255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,15.0245152058,0.0,0.0,0.0,1.52997510988,7.4902,3.93197127043,0.0,3.33988,0.592091270435
 05/08  05:00:00,20.5226211154,3.87130954136,0.0,0.0,4.58992532963,8.1892,40.9142910977,32.5445910977,8.3497,0.02
 05/08  06:00:00,34.3663352747,3.87130954136,0.0131633299128,0.0,9.17985065927,19.4245,48.3905355625,27.0783705477,16.6994,4.61276501482
 05/08  07:00:00,41.850825835,3.87130954136,0.00775977837417,0.0,9.17985065927,26.9147,53.9324637441,12.6015374351,25.0491,16.281826309
 05/08  08:00:00,41.8861464585,3.87130954136,0.0,0.0,9.17985065927,26.9147,52.5310490562,4.03130653602,33.3988,15.1009425202
 05/08  09:00:00,34.4365142004,3.87130954136,0.00216966840935,0.0,9.17985065927,19.4245,37.8051161575,0.00752453585853,25.0491,12.7484916216
 05/08  10:00:00,41.9609566263,3.87130954136,0.00843289053064,0.0,9.17985065927,26.9147,52.7460052695,0.0,41.7485,10.9975052695
 05/08  11:00:00,43.1977557982,3.87130954136,0.508897991505,0.0,9.17985065927,26.9147,53.9179187333,0.0,41.7485,12.1694187333
 05/08  12:00:00,43.4929306231,3.87130954136,1.46179623944,0.0,9.17985065927,26.9147,52.7465681315,0.0,41.7485,10.9980681315
 05/08  13:00:00,35.2684690966,3.87130954136,0.764245620626,0.0,9.17985065927,19.4245,43.2286060786,0.0,33.3988,9.82980607858
 05/08  14:00:00,34.728163815,3.87130954136,0.215175162569,0.0,9.17985065927,19.4245,33.7128569277,0.0,25.0491,8.66375692773
 05/08  15:00:00,34.8832579937,3.87130954136,0.376270151141,0.0,9.17985065927,19.4245,41.4869791295,0.0,33.3988,8.0881791295
 05/08  16:00:00,43.5051320165,3.87130954136,1.58216621234,0.0,9.17985065927,26.9147,58.7621751007,0.0,50.0982,8.66397510074
 05/08  17:00:00,43.5323207225,3.87130954136,1.62673583993,0.0,9.17985065927,26.9147,61.0956192261,0.0,50.0982,10.9974192261
 05/08  18:00:00,43.3185973779,3.87130954136,1.42848434072,0.0,9.17985065927,26.9147,65.1994356974,0.0,50.0982,15.1012356974
 05/08  19:00:00,36.9761293851,3.87130954136,0.311342327669,0.0,9.17985065927,19.4245,49.6805795254,0.0,33.3988,16.2817795254
 05/08  20:00:00,38.7453200461,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.3686175814,0.0493400820191,33.3988,13.9204774993
 05/08  21:00:00,38.6276409635,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.9324385444,2.78210698136,25.0491,15.101231563
 05/08  22:00:00,38.4956821071,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.3972736439,8.5288607685,16.6994,12.1690128754
 05/08  23:00:00,39.2543147217,3.87130954136,0.0,0.0,9.17985065927,19.4245,28.0183024103,12.7409611525,8.3497,6.92764125783
 05/08  24:00:00,22.5484059747,3.87130954136,0.0,0.0,4.58992532963,8.1892,29.9377448093,20.8298963528,3.33988,5.76796845653
 05/09  01:00:00,14.8620658438,0.0,0.0,0.0,1.52997510988,7.4902,3.93196625982,0.0,3.33988,0.592086259818
 05/09  02:00:00,14.9054306209,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  03:00:00,14.9308175032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.6480179448,0.0,0.0,0.0,1.52997510988,7.4902,3.93197214068,0.0,3.33988,0.592092140685
 05/09  05:00:00,21.1318988188,3.87130954136,0.0,0.0,4.58992532963,8.1892,30.7383457961,22.3686457961,8.3497,0.02
 05/09  06:00:00,34.682085189,3.87130954136,0.0243981406605,0.0,9.17985065927,19.4245,40.2112970061,18.8988516635,16.6994,4.61304534264
 05/09  07:00:00,41.9161812802,3.87130954136,0.0334701015628,0.0,9.17985065927,26.9147,50.1028593479,8.77141048595,25.0491,16.282348862
 05/09  08:00:00,41.9162703925,3.87130954136,0.00776800280996,0.0,9.17985065927,26.9147,54.2043037834,5.70716608571,33.3988,15.0983376977
 05/09  09:00:00,34.433907757,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.6603259617,4.4420731758,25.0491,12.1691527859
 05/09  10:00:00,41.9489084173,3.87130954136,0.0174458706553,0.0,9.17985065927,26.9147,57.1478336989,4.32835935402,41.7485,11.0709743448
 05/09  11:00:00,42.6476103422,3.87130954136,0.0073857542532,0.0,9.17985065927,26.9147,54.4210693278,0.0,41.7485,12.6725693278
 05/09  12:00:00,42.0148772303,3.87130954136,0.0173696317163,0.0,9.17985065927,26.9147,52.7464173849,0.0,41.7485,10.9979173849
 05/09  13:00:00,34.4669851562,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.2722484598,0.0438964616,33.3988,9.82955199819
 05/09  14:00:00,34.4700781758,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.2237334835,0.0869887710579,25.0491,8.0876447124
 05/09  15:00:00,34.4661607756,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.5480194468,2.48468306544,33.3988,8.66453638139
 05/09  16:00:00,41.8861798705,3.87130954136,0.0173296798302,0.0,9.17985065927,26.9147,58.1865400717,0.0,50.0982,8.08834007173
 05/09  17:00:00,41.8966094667,3.87130954136,0.0120409695254,0.0,9.17985065927,26.9147,61.0952921843,0.0,50.0982,10.9970921843
 05/09  18:00:00,42.2487307319,3.87130954136,0.361338736269,0.0,9.17985065927,26.9147,65.198063107,0.0,50.0982,15.099863107
 05/09  19:00:00,35.4409898116,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.7228125202,0.0429147676141,33.3988,16.2810977526
 05/09  20:00:00,38.6043632334,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.3220889958,0.0,33.3988,13.9232889958
 05/09  21:00:00,38.5482899703,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.5405130197,4.38941711486,25.0491,15.1019959048
 05/09  22:00:00,38.536023892,3.87130954136,0.0,0.0,9.17985065927,19.4245,35.6727776583,6.80595753136,16.6994,12.1674201269
 05/09  23:00:00,39.3040166573,3.87130954136,0.0,0.0,9.17985065927,19.4245,23.4194532933,8.14173265,8.3497,6.92802064326
 05/09  24:00:00,22.5866082751,3.87130954136,0.0,0.0,4.58992532963,8.1892,25.6355140401,16.5274822008,3.33988,5.76815183936
 05/10  01:00:00,14.888627079,0.0,0.0,0.0,1.52997510988,7.4902,3.93193273443,0.0,3.33988,0.592052734428
 05/10  02:00:00,14.9153115351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  03:00:00,14.9187737162,0.0,0.0,0.0,1.52997510988,7.4902,3.93196453402,0.0,3.33988,0.592084534018
 05/10  04:00:00,15.0679038746,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  05:00:00,20.5719487541,3.87130954136,0.0,0.0,4.58992532963,8.1892,33.5088776229,25.1391776229,8.3497,0.02
 05/10  06:00:00,34.4218693064,3.87130954136,0.0159519716572,0.0,9.17985065927,19.4245,37.5851629585,16.2724539716,16.6994,4.61330898696
 05/10  07:00:00,41.9057660915,3.87130954136,0.0138297743396,0.0,9.17985065927,26.9147,42.7759179686,1.44543095162,25.0491,16.281387017
 05/10  08:00:00,41.9410013006,3.87130954136,0.00663685102809,0.0,9.17985065927,26.9147,48.4984163053,0.0,33.3988,15.0996163053
 05/10  09:00:00,34.4719412559,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.2291529817,0.0119530685145,25.0491,12.1680999131
 05/10  10:00:00,41.9954997588,3.87130954136,0.0232184110284,0.0,9.17985065927,26.9147,52.7463238594,0.0,41.7485,10.9978238594
 05/10  11:00:00,43.4871465607,3.87130954136,0.795168391759,0.0,9.17985065927,26.9147,54.4953372503,0.0,41.7485,12.7468372503
 05/10  12:00:00,44.0903405797,3.87130954136,2.05401353068,0.0,9.17985065927,26.9147,52.7446483888,0.0,41.7485,10.9961483888
 05/10  13:00:00,36.3121072599,3.87130954136,1.79757643505,0.0,9.17985065927,19.4245,42.649572363,0.0,33.3988,9.25077236302
 05/10  14:00:00,35.1281663292,3.87130954136,0.60686481615,0.0,9.17985065927,19.4245,33.7140807341,0.0,25.0491,8.66498073408
 05/10  15:00:00,34.8984990595,3.87130954136,0.386903020975,0.0,9.17985065927,19.4245,41.4874328657,0.0,33.3988,8.08863286567
 05/10  16:00:00,43.5109040358,3.87130954136,1.58566703802,0.0,9.17985065927,26.9147,58.1865824331,0.0,50.0982,8.08838243307
