Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  17:00:00,44.4497651035,3.87130954136,2.52575315664,0.0,9.17985065927,26.9147,61.2769288623,0.0,50.0982,11.1787288623
 05/10  18:00:00,44.4787781587,3.87130954136,2.56841511631,0.0,9.17985065927,26.9147,65.0159985593,0.0,50.0982,14.9177985593
 05/10  19:00:00,36.5982540636,3.87130954136,0.966195581513,0.0,9.17985065927,19.4245,50.2608502562,0.0,33.3988,16.8620502562
 05/10  20:00:00,39.2884557089,3.87130954136,0.506946831399,0.0,9.17985065927,19.4245,46.7433509388,0.0,33.3988,13.3445509388
 05/10  21:00:00,38.6775693613,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.2255162711,0.0777315224172,25.0491,15.0986847487
 05/10  22:00:00,38.5306759865,3.87130954136,0.0,0.0,9.17985065927,19.4245,29.1227303874,0.255753939334,16.6994,12.1675764481
 05/10  23:00:00,39.2738551513,3.87130954136,0.0,0.0,9.17985065927,19.4245,21.5928177404,6.31510253198,8.3497,6.92801520842
 05/10  24:00:00,22.5596359386,3.87130954136,0.0,0.0,4.58992532963,8.1892,24.6940144902,15.5861175104,3.33988,5.76801697981
 05/11  01:00:00,14.8562969562,0.0,0.0,0.0,1.52997510988,7.4902,3.93197190221,0.0,3.33988,0.592091902205
 05/11  02:00:00,14.8804813758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  03:00:00,14.8894140271,0.0,0.0,0.0,1.52997510988,7.4902,3.93192604193,0.0,3.33988,0.592046041932
 05/11  04:00:00,15.040572016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  05:00:00,20.5359086668,3.87130954136,0.0,0.0,4.58992532963,8.1892,37.8814096803,29.5117096803,8.3497,0.02
 05/11  06:00:00,34.3815731492,3.87130954136,0.0132175946906,0.0,9.17985065927,19.4245,43.7899301753,22.4775564631,16.6994,4.61297371225
 05/11  07:00:00,41.8637447622,3.87130954136,0.0108657154327,0.0,9.17985065927,26.9147,50.0287158933,8.70025255168,25.0491,16.2793633417
 05/11  08:00:00,41.8854383406,3.87130954136,0.0,0.0,9.17985065927,26.9147,51.1010862972,2.60308844434,33.3988,15.0991978528
 05/11  09:00:00,34.4110928336,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.5034241621,0.286769763718,25.0491,12.1675543984
 05/11  10:00:00,41.9182665551,3.87130954136,0.00535131882998,0.0,9.17985065927,26.9147,52.8272884262,0.0813150708577,41.7485,10.9974733554
 05/11  11:00:00,42.6360470413,3.87130954136,0.00341373252888,0.0,9.17985065927,26.9147,53.9157981201,0.0,41.7485,12.1672981201
 05/11  12:00:00,42.0779174729,3.87130954136,0.095644910133,0.0,9.17985065927,26.9147,52.7463203269,0.0,41.7485,10.9978203269
 05/11  13:00:00,34.4643949611,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.3313322704,0.102808672269,33.3988,9.82972359811
 05/11  14:00:00,34.4800419299,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.2078118841,0.0717448376888,25.0491,8.08696704643
 05/11  15:00:00,34.4713724291,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.0792087733,0.0168912740111,33.3988,8.66351749925
 05/11  16:00:00,41.953679006,3.87130954136,0.0646725084749,0.0,9.17985065927,26.9147,58.1866154134,0.0,50.0982,8.08841541338
 05/11  17:00:00,42.6564347392,3.87130954136,0.756478131288,0.0,9.17985065927,26.9147,61.094209658,0.0,50.0982,10.996009658
 05/11  18:00:00,43.3750842274,3.87130954136,1.46947842597,0.0,9.17985065927,26.9147,65.1974322605,0.0,50.0982,15.0992322605
 05/11  19:00:00,36.3378203724,3.87130954136,0.705097452134,0.0,9.17985065927,19.4245,49.679318213,0.0,33.3988,16.280518213
 05/11  20:00:00,38.9104505129,3.87130954136,0.1369088009,0.0,9.17985065927,19.4245,46.7507138231,0.010320956501,33.3988,13.3415928666
 05/11  21:00:00,38.6599893447,3.87130954136,0.00267721445786,0.0,9.17985065927,19.4245,40.2563392675,0.109162734041,25.0491,15.0980765334
 05/11  22:00:00,38.5100821062,3.87130954136,0.0,0.0,9.17985065927,19.4245,35.7706880474,6.90387121565,16.6994,12.1674168317
 05/11  23:00:00,39.2549429741,3.87130954136,0.0,0.0,9.17985065927,19.4245,29.6025661026,14.3255779755,8.3497,6.92728812709
 05/11  24:00:00,22.5363134416,3.87130954136,0.0,0.0,4.58992532963,8.1892,34.0260311273,24.9184738865,3.33988,5.7676772408
 05/12  01:00:00,14.8302683076,0.0,0.0,0.0,1.52997510988,7.4902,3.93196543279,0.0,3.33988,0.59208543279
 05/12  02:00:00,14.8536772445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  03:00:00,14.8625859832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  04:00:00,15.5210351597,0.0,0.0,0.0,1.52997510988,7.4902,3.9319454913,0.0,3.33988,0.592065491297
 05/12  05:00:00,21.0216788586,3.87130954136,0.0,0.0,4.58992532963,8.1892,46.3651534431,37.9954534431,8.3497,0.02
 05/12  06:00:00,34.6032210226,3.87130954136,0.0138237235887,0.0,9.17985065927,19.4245,49.9131253486,28.6009527469,16.6994,4.61277260174
 05/12  07:00:00,41.8625773573,3.87130954136,0.00822123971365,0.0,9.17985065927,26.9147,52.2617559925,10.9339059673,25.0491,16.2787500252
 05/12  08:00:00,41.9009716735,3.87130954136,0.0012446313966,0.0,9.17985065927,26.9147,49.9652840761,2.04745338324,33.3988,14.5190306929
 05/12  09:00:00,34.4529568486,3.87130954136,0.00269469300515,0.0,9.17985065927,19.4245,37.8041028104,0.00955333277728,25.0491,12.7454494776
 05/12  10:00:00,42.0943133281,3.87130954136,0.108064149596,0.0,9.17985065927,26.9147,52.746390881,0.0,41.7485,10.997890881
 05/12  11:00:00,43.7047449514,3.87130954136,0.998682385449,0.0,9.17985065927,26.9147,53.9170847367,0.0,41.7485,12.1685847367
 05/12  12:00:00,43.4998808862,3.87130954136,1.45872184514,0.0,9.17985065927,26.9147,52.7449206763,0.0,41.7485,10.9964206763
 05/12  13:00:00,35.6421224773,3.87130954136,1.12543106268,0.0,9.17985065927,19.4245,42.6492098983,0.0,33.3988,9.25040989826
 05/12  14:00:00,35.592576482,3.87130954136,1.05800659655,0.0,9.17985065927,19.4245,33.7135822846,0.0,25.0491,8.66448228463
 05/12  15:00:00,36.4558443737,3.87130954136,1.90238468511,0.0,9.17985065927,19.4245,41.4857478273,0.0,33.3988,8.08694782726
 05/12  16:00:00,46.825478936,3.87130954136,4.8508637614,0.0,9.17985065927,26.9147,58.1857683611,0.0,50.0982,8.0875683611
 05/12  17:00:00,47.3800989464,3.87130954136,5.41383650596,0.0,9.17985065927,26.9147,61.0952726497,0.0,50.0982,10.9970726497
 05/12  18:00:00,46.8190314527,3.87130954136,4.87672621609,0.0,9.17985065927,26.9147,65.1971563778,0.0,50.0982,15.0989563778
 05/12  19:00:00,37.6997044701,3.87130954136,2.21332682298,0.0,9.17985065927,19.4245,49.6782901447,0.0,33.3988,16.2794901447
 05/12  20:00:00,39.2625955638,3.87130954136,0.627605972989,0.0,9.17985065927,19.4245,46.7409888301,0.0,33.3988,13.3421888301
 05/12  21:00:00,38.5617941883,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.2171770464,0.0701398153967,25.0491,15.097937231
 05/12  22:00:00,38.5298445296,3.87130954136,0.0,0.0,9.17985065927,19.4245,29.0959375101,0.230515852693,16.6994,12.1660216574
 05/12  23:00:00,39.2668100942,3.87130954136,0.0,0.0,9.17985065927,19.4245,22.782230863,7.50539170363,8.3497,6.92713915941
 05/12  24:00:00,22.5438105136,3.87130954136,0.0,0.0,4.58992532963,8.1892,28.2429936885,19.1360825084,3.33988,5.76703118013
 05/13  01:00:00,14.8442494323,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  02:00:00,14.8720268483,0.0,0.0,0.0,1.52997510988,7.4902,3.93192964045,0.0,3.33988,0.592049640454
 05/13  03:00:00,14.885414707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  04:00:00,15.0352431722,0.0,0.0,0.0,1.52997510988,7.4902,3.93193557954,0.0,3.33988,0.592055579542
 05/13  05:00:00,20.5320319107,3.87130954136,0.0,0.0,4.58992532963,8.1892,41.2250487,32.8553487,8.3497,0.02
 05/13  06:00:00,34.369429582,3.87130954136,0.0127177834496,0.0,9.17985065927,19.4245,50.4635498615,29.152080678,16.6994,4.61206918354
 05/13  07:00:00,41.8418506653,3.87130954136,0.00836319662719,0.0,9.17985065927,26.9147,44.566820449,15.4786425413,25.0491,4.0390779077
 05/13  08:00:00,41.8579651941,3.87130954136,0.0,0.0,9.17985065927,26.9147,49.522750394,12.0850228957,33.3988,4.03892749822
 05/13  09:00:00,34.3961555169,3.87130954136,0.00135835067089,0.0,9.17985065927,19.4245,48.5251484463,9.55634174534,25.0491,13.9197067009
 05/13  10:00:00,41.9097914085,3.87130954136,0.0022851100694,0.0,9.17985065927,26.9147,60.2526045249,6.33680100729,41.7485,12.1673035176
 05/13  11:00:00,42.6329134209,3.87130954136,0.00773957683457,0.0,9.17985065927,26.9147,55.0882905905,0.0,41.7485,13.3397905905
 05/13  12:00:00,41.9910870369,3.87130954136,0.0105994694198,0.0,9.17985065927,26.9147,55.6688064929,0.0,41.7485,13.9203064929
 05/13  13:00:00,34.4643506057,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.6402929449,0.0752538766303,33.3988,12.1662390683
 05/13  14:00:00,34.4875725161,3.87130954136,0.00659154341551,0.0,9.17985065927,19.4245,36.0811330349,0.0371976863845,25.0491,10.9948353485
 05/13  15:00:00,34.5757886186,3.87130954136,0.0692744924794,0.0,9.17985065927,19.4245,43.8175087985,0.0,33.3988,10.4187087985
 05/13  16:00:00,43.1520520221,3.87130954136,1.20676455731,0.0,9.17985065927,26.9147,59.926208232,0.0,50.0982,9.82800823199
 05/13  17:00:00,43.7921434247,3.87130954136,1.84453179685,0.0,9.17985065927,26.9147,61.0956399153,0.0,50.0982,10.9974399153
 05/13  18:00:00,44.2986699134,3.87130954136,2.36584971334,0.0,9.17985065927,26.9147,65.1962242163,0.0,50.0982,15.0980242163
 05/13  19:00:00,36.5337890032,3.87130954136,0.888865569323,0.0,9.17985065927,19.4245,47.9164086946,0.0,33.3988,14.5176086946
 05/13  20:00:00,38.8629074027,3.87130954136,0.0685400366339,0.0,9.17985065927,19.4245,47.3170302935,0.0,33.3988,13.9182302935
 05/13  21:00:00,38.6676825045,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.058608961,0.492568212556,25.0491,14.5169407485
 05/13  22:00:00,38.5137932511,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.1848583354,5.48893878232,16.6994,10.9965195531
 05/13  23:00:00,39.2665418368,3.87130954136,0.0,0.0,9.17985065927,19.4245,28.0420332704,11.6055104029,8.3497,8.08682286758
 05/13  24:00:00,22.5454334591,3.87130954136,0.0,0.0,4.58992532963,8.1892,33.7605974396,24.6531235011,3.33988,5.76759393851
 05/14  01:00:00,14.8481655737,0.0,0.0,0.0,1.52997510988,7.4902,3.93193244066,0.0,3.33988,0.592052440659
 05/14  02:00:00,14.8727404799,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  03:00:00,14.8829379316,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  04:00:00,15.0389039709,0.0,0.0,0.0,1.52997510988,7.4902,3.93193837528,0.0,3.33988,0.592058375284
 05/14  05:00:00,19.4804006661,3.87130954136,0.0,0.0,4.58992532963,8.1892,41.6726827612,33.3029827612,8.3497,0.02
 05/14  06:00:00,34.3860574427,3.87130954136,0.0211288244384,0.0,9.17985065927,19.4245,49.2353243692,27.9235671087,16.6994,4.61235726045
 05/14  07:00:00,41.8544813412,3.87130954136,0.0152177766598,0.0,9.17985065927,26.9147,42.8914726837,13.8036430556,25.0491,4.03872962809
 05/14  08:00:00,41.8665103145,3.87130954136,0.0,0.0,9.17985065927,26.9147,46.1495771597,8.71182488264,33.3988,4.03895227706
 05/14  09:00:00,34.3882248839,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.171154445,12.5090541618,25.0491,4.61300028328
 05/14  10:00:00,41.8900606208,3.87130954136,0.00586335616967,0.0,9.17985065927,26.9147,63.3403592636,8.25123594485,41.7485,13.3406233188
 05/14  11:00:00,42.6029674402,3.87130954136,0.0,0.0,9.17985065927,26.9147,60.0151885236,4.92797576505,41.7485,13.3387127585
 05/14  12:00:00,41.9399853697,3.87130954136,0.0,0.0,9.17985065927,26.9147,52.8635924992,0.118395736291,41.7485,10.9966967629
 05/14  13:00:00,34.4173412078,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.8324523985,1.4382273036,33.3988,10.9954250949
 05/14  14:00:00,34.4119133913,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.3590998361,7.22245158865,25.0491,8.0875482474
 05/14  15:00:00,34.3922116903,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.4483124099,12.3865636593,33.3988,8.66294875062
 05/14  16:00:00,41.8159377628,3.87130954136,0.00925742824213,0.0,9.17985065927,26.9147,70.7791590015,12.5939032055,50.0982,8.08705579596
 05/14  17:00:00,41.8094329919,3.87130954136,0.0,0.0,9.17985065927,26.9147,74.1432699201,13.0485685809,50.0982,10.9965013392
 05/14  18:00:00,41.8069528128,3.87130954136,0.0,0.0,9.17985065927,26.9147,74.617073372,11.1771196406,50.0982,13.3417537314
 05/14  19:00:00,35.5043010949,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.8239276392,13.085458893,33.3988,13.3396687461
 05/14  20:00:00,38.659641368,3.87130954136,0.0,0.0,9.17985065927,19.4245,57.5020404115,13.1081710246,33.3988,10.995069387
 05/14  21:00:00,38.5810887453,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.5518829884,22.1628269392,25.0491,13.3399560491
 05/14  22:00:00,38.4666704186,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.4085919686,26.7124936899,16.6994,10.9966982786
 05/14  23:00:00,39.216364758,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.8761764207,28.7588915236,8.3497,5.76758489708
 05/14  24:00:00,22.5041281622,3.87130954136,0.0,0.0,4.58992532963,8.1892,47.6062837569,37.342162966,3.33988,6.92424079087
 05/15  01:00:00,14.8099650654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  02:00:00,14.8368947036,0.0,0.0,0.0,1.52997510988,7.4902,3.93192989816,0.0,3.33988,0.592049898158
 05/15  03:00:00,14.8465237492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  04:00:00,14.9951863811,0.0,0.0,0.0,1.52997510988,7.4902,3.93193583683,0.0,3.33988,0.592055836835
 05/15  05:00:00,19.4438474185,3.87130954136,0.0,0.0,4.58992532963,8.1892,50.2495542105,41.8798542105,8.3497,0.02
 05/15  06:00:00,34.351886882,3.87130954136,0.0204079503165,0.0,9.17985065927,19.4245,58.0699996277,37.33295174,16.6994,4.03764788771
 05/15  07:00:00,41.8299936081,3.87130954136,0.0268082770399,0.0,9.17985065927,26.9147,70.0414061447,28.7142915225,25.0491,16.2780146222
 05/15  08:00:00,41.8258312108,3.87130954136,0.00594059249195,0.0,9.17985065927,26.9147,76.317032512,27.8200085036,33.3988,15.0982240085
 05/15  09:00:00,34.3350684681,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.0201983029,28.804675786,25.0491,12.1664225169
 05/15  10:00:00,41.8367397082,3.87130954136,0.0128255100887,0.0,9.17985065927,26.9147,81.7273693772,29.5618489877,41.7485,10.4170203894
 05/15  11:00:00,42.5440600418,3.87130954136,0.0,0.0,9.17985065927,26.9147,75.7539929684,21.8406843999,41.7485,12.1648085685
 05/15  12:00:00,41.8759634801,3.87130954136,0.0,0.0,9.17985065927,26.9147,67.569889158,14.8252241472,41.7485,10.9961650107
 05/15  13:00:00,34.3542497342,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.2481572979,18.0199014446,33.3988,9.82945585325
 05/15  14:00:00,34.3586575935,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.9133757187,22.7785062664,25.0491,8.08576945228
 05/15  15:00:00,34.3475271659,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.8817197982,26.3958086741,33.3988,8.08711112409
 05/15  16:00:00,41.7875598016,3.87130954136,0.0186061683632,0.0,9.17985065927,26.9147,82.2929956184,24.1081655274,50.0982,8.08663009103
 05/15  17:00:00,41.7855756196,3.87130954136,0.00522684523881,0.0,9.17985065927,26.9147,79.8104616929,18.7156646984,50.0982,10.9965969945
 05/15  18:00:00,41.7920965105,3.87130954136,0.00278942585595,0.0,9.17985065927,26.9147,76.7747811939,12.1603974937,50.0982,14.5161837002
 05/15  19:00:00,35.4888554591,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.8688761274,15.1937391428,33.3988,16.2763369846
 05/15  20:00:00,38.6495198457,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.3517215306,14.6155616572,33.3988,13.3373598734
 05/15  21:00:00,38.5720303652,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.9931019278,21.8460768578,25.0491,15.09792507
 05/15  22:00:00,38.4576012741,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.3358523158,26.4709150014,16.6994,12.1655373143
 05/15  23:00:00,39.2151017026,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.3439070599,30.0698369987,8.3497,6.92437006124
 05/15  24:00:00,22.5026593005,3.87130954136,0.0,0.0,4.58992532963,8.1892,46.2791127928,37.7467443015,3.33988,5.19248849134
 05/16  01:00:00,14.8067956226,0.0,0.0,0.0,1.52997510988,7.4902,3.9319704739,0.0,3.33988,0.592090473897
 05/16  02:00:00,14.8340231376,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,14.8476445494,0.0,0.0,0.0,1.52997510988,7.4902,3.9319320544,0.0,3.33988,0.5920520544
 05/16  04:00:00,15.5107407231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,19.963795704,3.87130954136,0.0,0.0,4.58992532963,8.1892,48.5529812321,39.6112232442,8.3497,0.592057987859
 05/16  06:00:00,34.5925371971,3.87130954136,0.0211729875036,0.0,9.17985065927,19.4245,55.7661207207,35.0276119924,16.6994,4.03910872829
 05/16  07:00:00,41.8377289263,3.87130954136,0.0275533503433,0.0,9.17985065927,26.9147,67.680258762,26.3557882564,25.0491,16.2753705056
 05/16  08:00:00,41.8353000447,3.87130954136,0.00305989690012,0.0,9.17985065927,26.9147,71.7773302122,23.8641066932,33.3988,14.514423519
 05/16  09:00:00,34.352047052,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.0725558668,23.8577140692,25.0491,12.1657417976
 05/16  10:00:00,41.8503717354,3.87130954136,0.01319196171,0.0,9.17985065927,26.9147,78.9880038743,26.2436653612,41.7485,10.9958385131
 05/16  11:00:00,42.5602775801,3.87130954136,0.0,0.0,9.17985065927,26.9147,71.9555753645,18.0408959625,41.7485,12.166179402
 05/16  12:00:00,41.8950993157,3.87130954136,0.0,0.0,9.17985065927,26.9147,62.3679044514,10.2029474773,41.7485,10.4164569741
 05/16  13:00:00,34.3718217905,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.6331459325,13.4070971238,33.3988,9.82724880868
 05/16  14:00:00,34.3669813206,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.306001385,21.1699476202,25.0491,8.08695376474
 05/16  15:00:00,34.3502269065,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.0859729604,26.6008664319,33.3988,8.08630652844
 05/16  16:00:00,41.7905305969,3.87130954136,0.0189869860405,0.0,9.17985065927,26.9147,82.4470980277,24.2634347402,50.0982,8.08546328754
 05/16  17:00:00,41.7881938232,3.87130954136,0.00533515369291,0.0,9.17985065927,26.9147,79.9584925102,18.8655754131,50.0982,10.994717097
 05/16  18:00:00,41.7939138016,3.87130954136,0.00296201239085,0.0,9.17985065927,26.9147,76.8896439287,12.2762362633,50.0982,14.5152076654
 05/16  19:00:00,35.3574002427,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.9373727769,12.2615082302,33.3988,16.2770645468
 05/16  20:00:00,38.5292396778,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.2894453492,11.5525430982,33.3988,13.338102251
 05/16  21:00:00,38.4897268354,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.6424409791,16.4982921493,25.0491,15.0950488298
 05/16  22:00:00,38.484833803,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.0031248772,19.1389064901,16.6994,12.1648183871
 05/16  23:00:00,39.2426410375,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.4200155534,22.7189148553,8.3497,6.35140069812
 05/16  24:00:00,22.5308173566,3.87130954136,0.0,0.0,4.58992532963,8.1892,39.4261041254,30.318961371,3.33988,5.76726275439
 05/17  01:00:00,14.8357271885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  02:00:00,14.8636949671,0.0,0.0,0.0,1.52997510988,7.4902,3.93195376474,0.0,3.33988,0.592073764743
 05/17  03:00:00,14.8778092638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  04:00:00,15.0347716857,0.0,0.0,0.0,1.52997510988,7.4902,3.93195966544,0.0,3.33988,0.592079665443
 05/17  05:00:00,19.4804251654,3.87130954136,0.0,0.0,4.58992532963,8.1892,42.1215454075,33.7518454075,8.3497,0.02
 05/17  06:00:00,34.3872221549,3.87130954136,0.0229948759674,0.0,9.17985065927,19.4245,51.4328542908,30.1213103237,16.6994,4.61214396706
 05/17  07:00:00,41.8566436003,3.87130954136,0.0233396615561,0.0,9.17985065927,26.9147,62.188733292,21.4438630946,25.0491,15.6957701975
 05/17  08:00:00,41.8539655371,3.87130954136,0.0,0.0,9.17985065927,26.9147,67.3043378919,18.9236628543,33.3988,14.9818750376
 05/17  09:00:00,34.3778578368,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.2649800142,17.5145841862,25.0491,11.701295828
 05/17  10:00:00,41.8808286552,3.87130954136,0.00495751172863,0.0,9.17985065927,26.9147,69.9035652217,17.1608896479,41.7485,10.9941755738
 05/17  11:00:00,42.6016596236,3.87130954136,0.0,0.0,9.17985065927,26.9147,61.721450808,7.80699510886,41.7485,12.1659556992
 05/17  12:00:00,41.9744773023,3.87130954136,0.00941895701185,0.0,9.17985065927,26.9147,52.4992516478,0.0,41.7485,10.7507516478
 05/17  13:00:00,34.4520111753,3.87130954136,0.00129211671475,0.0,9.17985065927,19.4245,42.9172036859,0.0242321447876,33.3988,9.49417154112
 05/17  14:00:00,34.4414466888,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.1918926781,4.05528306569,25.0491,8.08750961237
 05/17  15:00:00,34.414936156,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.3159286315,10.8300868872,33.3988,8.08704174432
 05/17  16:00:00,41.8357577453,3.87130954136,0.00719795152463,0.0,9.17985065927,26.9147,69.783220635,11.5983054114,50.0982,8.0867152236
 05/17  17:00:00,41.8311027955,3.87130954136,0.0,0.0,9.17985065927,26.9147,69.675671255,8.58240881428,50.0982,10.9950624407
 05/17  18:00:00,41.822357701,3.87130954136,0.0,0.0,9.17985065927,26.9147,71.1011832328,6.48692766203,50.0982,14.5160555707
 05/17  19:00:00,35.5112097113,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.9913381595,11.3165539002,33.3988,16.2759842593
 05/17  20:00:00,38.6631312862,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.2154577303,12.4776022766,33.3988,13.3390554537
 05/17  21:00:00,38.572233155,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.9956897064,22.4319864036,25.0491,14.5146033027
 05/17  22:00:00,38.4522261762,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.315851943,29.451660053,16.6994,12.1647918899
 05/17  23:00:00,39.2111939243,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.2281678888,33.9529337539,8.3497,6.92553413487
 05/17  24:00:00,22.4939125601,3.87130954136,0.0,0.0,4.58992532963,8.1892,49.5562130508,40.4488110566,3.33988,5.76752199417
 05/18  01:00:00,14.8046037101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  02:00:00,14.8362213217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  03:00:00,14.8490772978,0.0,0.0,0.0,1.52997510988,7.4902,3.93194637294,0.0,3.33988,0.59206637294
 05/18  04:00:00,14.9986317106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  05:00:00,19.4484425879,3.87130954136,0.0,0.0,4.58992532963,8.1892,50.5632807068,41.6215084232,8.3497,0.592072283626
 05/18  06:00:00,34.3573326006,3.87130954136,0.021105848904,0.0,9.17985065927,19.4245,57.840503981,37.1024258853,16.6994,4.03867809576
 05/18  07:00:00,41.8335778981,3.87130954136,0.0220083742511,0.0,9.17985065927,26.9147,68.1963402291,26.8736505928,25.0491,16.2735896364
 05/18  08:00:00,41.8380956366,3.87130954136,0.0,0.0,9.17985065927,26.9147,71.1166220659,23.2037434841,33.3988,14.5140785818
 05/18  09:00:00,34.3614886479,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.8467020127,21.6317637438,25.0491,12.165838269
 05/18  10:00:00,41.8703358706,3.87130954136,0.00887027420424,0.0,9.17985065927,26.9147,72.3338930182,20.1686002646,41.7485,10.4167927537
 05/18  11:00:00,42.5843595041,3.87130954136,0.0,0.0,9.17985065927,26.9147,65.3888116507,11.4742551129,41.7485,12.1660565377
 05/18  12:00:00,41.9308130725,3.87130954136,0.0,0.0,9.17985065927,26.9147,55.3806114959,2.63777932205,41.7485,10.9943321739
 05/18  13:00:00,34.3978416813,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.6956227147,8.04754011509,33.3988,9.24928259966
 05/18  14:00:00,34.3896668858,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.4457473006,16.3108194777,25.0491,8.08582782296
 05/18  15:00:00,34.3792727853,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.8433086499,19.3595035673,33.3988,8.08500508267
 05/18  16:00:00,41.8164900425,3.87130954136,0.0121295525367,0.0,9.17985065927,26.9147,74.4199624603,16.2359766933,50.0982,8.08578576697
 05/18  17:00:00,41.8116217006,3.87130954136,0.0,0.0,9.17985065927,26.9147,73.2497268136,12.1562879354,50.0982,10.9952388782
 05/18  18:00:00,41.8244137774,3.87130954136,0.00315129515183,0.0,9.17985065927,26.9147,69.7253588416,5.11356842595,50.0982,14.5135904157
 05/18  19:00:00,35.5358361303,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.5102121481,5.8363630215,33.3988,16.2750491266
 05/18  20:00:00,38.700991316,3.87130954136,0.0,0.0,9.17985065927,19.4245,51.1449620763,4.40815300017,33.3988,13.3380090761
 05/18  21:00:00,38.625573138,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.6218733847,10.0609269149,25.0491,14.5118464698
 05/18  22:00:00,38.5102437742,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.6251998085,13.7596168619,16.6994,12.1661829466
 05/18  23:00:00,39.2680801124,3.87130954136,0.0,0.0,9.17985065927,19.4245,32.0936172606,17.3963872534,8.3497,6.34753000719
 05/18  24:00:00,22.5689693655,3.87130954136,0.0,0.0,4.58992532963,8.1892,29.755654832,20.6484106751,3.33988,5.76736415689
 05/19  01:00:00,14.8736346651,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  02:00:00,14.8870419034,0.0,0.0,0.0,1.52997510988,7.4902,3.93196448288,0.0,3.33988,0.592084482883
 05/19  03:00:00,14.8944079058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  04:00:00,15.5857601486,0.0,0.0,0.0,1.52997510988,7.4902,3.93197036536,0.0,3.33988,0.592090365358
 05/19  05:00:00,20.0289818066,3.87130954136,0.0,0.0,4.58992532963,8.1892,39.2764978097,30.9067978097,8.3497,0.02
 05/19  06:00:00,34.6393382047,3.87130954136,0.0164643381703,0.0,9.17985065927,19.4245,48.2908688502,26.9791035677,16.6994,4.61236528248
 05/19  07:00:00,41.8739061055,3.87130954136,0.0131547317474,0.0,9.17985065927,26.9147,55.7337515873,14.9914254814,25.0491,15.6932261059
 05/19  08:00:00,41.904995416,3.87130954136,0.0,0.0,9.17985065927,26.9147,53.6600856332,5.74566008236,33.3988,14.5156255509
 05/19  09:00:00,34.4606753179,3.87130954136,0.0026388784353,0.0,9.17985065927,19.4245,37.3559823949,0.141473684989,25.0491,12.1654087099
 05/19  10:00:00,42.0071588511,3.87130954136,0.0180197930025,0.0,9.17985065927,26.9147,52.1658391534,0.0,41.7485,10.4173391534
 05/19  11:00:00,43.624749016,3.87130954136,0.905674023183,0.0,9.17985065927,26.9147,53.9126709245,0.0,41.7485,12.1641709245
 05/19  12:00:00,43.6026786576,3.87130954136,1.54486118067,0.0,9.17985065927,26.9147,52.7438516915,0.0,41.7485,10.9953516915
 05/19  13:00:00,34.7869150548,3.87130954136,0.291244151451,0.0,9.17985065927,19.4245,42.6469580956,0.0,33.3988,9.24815809555
 05/19  14:00:00,34.4942292521,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.1653514495,0.029636556364,25.0491,8.08661489312
 05/19  15:00:00,34.5012009578,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.507661629,0.022773349094,33.3988,8.08608827994
 05/19  16:00:00,42.8811194892,3.87130954136,0.892686995751,0.0,9.17985065927,26.9147,58.184470658,0.0,50.0982,8.08627065801
 05/19  17:00:00,44.6331062059,3.87130954136,2.67472998478,0.0,9.17985065927,26.9147,61.0932190076,0.0,50.0982,10.9950190076
 05/19  18:00:00,45.7056287799,3.87130954136,3.75484779489,0.0,9.17985065927,26.9147,64.6130803793,0.0,50.0982,14.5148803793
 05/19  19:00:00,38.2387851808,3.87130954136,2.7187101357,0.0,9.17985065927,19.4245,49.091578272,0.0,33.3988,15.692778272
 05/19  20:00:00,40.6021592613,3.87130954136,1.91243423169,0.0,9.17985065927,19.4245,46.7362955064,0.0,33.3988,13.3374955064
 05/19  21:00:00,38.9348139071,3.87130954136,0.309593261261,0.0,9.17985065927,19.4245,39.5637657409,0.0,25.0491,14.5146657409
 05/19  22:00:00,38.5999868828,3.87130954136,0.0,0.0,9.17985065927,19.4245,28.97667149,0.113109454376,16.6994,12.1641620356
 05/19  23:00:00,39.3430583292,3.87130954136,0.0,0.0,9.17985065927,19.4245,15.3504319938,0.0759723996261,8.3497,6.92475959419
 05/19  24:00:00,22.6231190709,3.87130954136,0.0,0.0,4.58992532963,8.1892,13.717685665,5.18513218847,3.33988,5.19267347648
 05/20  01:00:00,14.9226137563,0.0,0.0,0.0,1.52997510988,7.4902,3.93197040716,0.0,3.33988,0.59209040716
 05/20  02:00:00,14.9435183006,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  03:00:00,14.9486689927,0.0,0.0,0.0,1.52997510988,7.4902,3.93195418282,0.0,3.33988,0.592074182818
 05/20  04:00:00,15.1057617099,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  05:00:00,19.551107733,3.87130954136,0.0,0.0,4.58992532963,8.1892,28.3071413181,19.3653612369,8.3497,0.592080081279
 05/20  06:00:00,34.4664839939,3.87130954136,0.015931769266,0.0,9.17985065927,19.4245,30.2047217889,9.46684325658,16.6994,4.03847853233
 05/20  07:00:00,41.9877414449,3.87130954136,0.0235593659888,0.0,9.17985065927,26.9147,29.097707173,0.00951161117005,25.0491,4.03909556179
 05/20  08:00:00,43.0029002259,3.87130954136,0.979772398222,0.0,9.17985065927,26.9147,37.4378806859,0.0,33.3988,4.03908068588
 05/20  09:00:00,37.5813233952,3.87130954136,3.01266997705,0.0,9.17985065927,19.4245,38.3869187058,0.0,25.0491,13.3378187058
 05/20  10:00:00,47.9652967327,3.87130954136,5.87259333158,0.0,9.17985065927,26.9147,53.9128572841,0.0,41.7485,12.1643572841
 05/20  11:00:00,51.4044034552,3.87130954136,8.57709783319,0.0,9.17985065927,26.9147,55.0865799288,0.0,41.7485,13.3380799288
 05/20  12:00:00,51.1327106667,3.87130954136,8.95349095504,0.0,9.17985065927,26.9147,55.0855938269,0.0,41.7485,13.3370938269
 05/20  13:00:00,40.8352722828,3.87130954136,6.24803898012,0.0,9.17985065927,19.4245,45.5630770741,0.0,33.3988,12.1642770741
 05/20  14:00:00,39.0891281404,3.87130954136,4.5144309337,0.0,9.17985065927,19.4245,35.4653572247,0.0,25.0491,10.4162572247
 05/20  15:00:00,39.0258243774,3.87130954136,4.45133184943,0.0,9.17985065927,19.4245,43.8146067314,0.0,33.3988,10.4158067314
 05/20  16:00:00,49.2823271568,3.87130954136,7.19736235142,0.0,9.17985065927,26.9147,59.9231520892,0.0,50.0982,9.82495208918
 05/20  17:00:00,50.4348964113,3.87130954136,8.36941771784,0.0,9.17985065927,26.9147,60.5145683138,0.0,50.0982,10.4163683138
 05/20  18:00:00,51.9039468009,3.87130954136,9.86904211558,0.0,9.17985065927,26.9147,64.6124949343,0.0,50.0982,14.5142949343
 05/20  19:00:00,44.3362856024,3.87130954136,8.5610747281,0.0,9.17985065927,19.4245,47.9125512793,0.0,33.3988,14.5137512793
 05/20  20:00:00,44.7451797874,3.87130954136,5.83246617166,0.0,9.17985065927,19.4245,46.7366198028,0.0,33.3988,13.3378198028
 05/20  21:00:00,43.2056795509,3.87130954136,4.40198951349,0.0,9.17985065927,19.4245,39.5627741875,0.0,25.0491,14.5136741875
 05/20  22:00:00,41.2704241327,3.87130954136,2.60913061735,0.0,9.17985065927,19.4245,27.6934469957,0.0,16.6994,10.9940469957
 05/20  23:00:00,39.8465955896,3.87130954136,0.429717303371,0.0,9.17985065927,19.4245,16.4365173386,0.0,8.3497,8.08681733859
 05/20  24:00:00,22.6998203687,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.68734766618,0.154962323266,3.33988,5.19250534291
 05/21  01:00:00,15.0041057323,0.0,0.0,0.0,1.52997510988,7.4902,3.93197218647,0.0,3.33988,0.592092186475
 05/21  02:00:00,15.0174062068,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  03:00:00,15.01711347,0.0,0.0,0.0,1.52997510988,7.4902,3.93192634662,0.0,3.33988,0.592046346624
 05/21  04:00:00,15.1967708392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  05:00:00,19.6705537207,3.87130954136,0.0225249903125,0.0,4.58992532963,8.1892,9.15760542645,0.215853138258,8.3497,0.592052288196
 05/21  06:00:00,34.5995482472,3.87130954136,0.0554744078894,0.0,9.17985065927,19.4245,20.7380847984,0.0,16.6994,4.03868479839
 05/21  07:00:00,42.0319667288,3.87130954136,0.0319230097635,0.0,9.17985065927,26.9147,29.1174713018,0.0297792769492,25.0491,4.03859202483
 05/21  08:00:00,42.24187711,3.87130954136,0.238812232233,0.0,9.17985065927,26.9147,37.4375895861,0.0,33.3988,4.03878958606
 05/21  09:00:00,34.5265851557,3.87130954136,0.00139880831463,0.0,9.17985065927,19.4245,29.6788875015,0.0166251541015,25.0491,4.61316234739
 05/21  10:00:00,43.384670833,3.87130954136,1.35480257567,0.0,9.17985065927,26.9147,54.5062505289,0.0,41.7485,12.7577505289
 05/21  11:00:00,46.9200622322,3.87130954136,4.14103552057,0.0,9.17985065927,26.9147,55.0838327673,0.0,41.7485,13.3353327673
 05/21  12:00:00,48.8309537843,3.87130954136,6.68054864932,0.0,9.17985065927,26.9147,52.7430873538,0.0,41.7485,10.9945873538
 05/21  13:00:00,40.5031335302,3.87130954136,5.91136053803,0.0,9.17985065927,19.4245,43.8144306008,0.0,33.3988,10.4156306008
 05/21  14:00:00,39.6266861801,3.87130954136,5.03452051403,0.0,9.17985065927,19.4245,33.1337279332,0.0,25.0491,8.08462793323
 05/21  15:00:00,38.9955159683,3.87130954136,4.4127701825,0.0,9.17985065927,19.4245,41.4856947591,0.0,33.3988,8.08689475911
 05/21  16:00:00,46.2683274811,3.87130954136,4.24770639202,0.0,9.17985065927,26.9147,58.183728214,0.0,50.0982,8.08552821404
 05/21  17:00:00,45.2124034861,3.87130954136,3.27327542542,0.0,9.17985065927,26.9147,60.5139077048,0.0,50.0982,10.4157077048
 05/21  18:00:00,44.7156205961,3.87130954136,2.79466900174,0.0,9.17985065927,26.9147,63.4351997474,0.0,50.0982,13.3369997474
 05/21  19:00:00,36.7891480075,3.87130954136,1.14771921593,0.0,9.17985065927,19.4245,46.7358754316,0.0,33.3988,13.3370754316
 05/21  20:00:00,39.4778215098,3.87130954136,0.684721471363,0.0,9.17985065927,19.4245,43.8150907823,0.0,33.3988,10.4162907823
 05/21  21:00:00,38.7130361843,3.87130954136,0.0144871420476,0.0,9.17985065927,19.4245,38.4133239522,0.0281611506905,25.0491,13.3360628015
 05/21  22:00:00,38.5554905233,3.87130954136,0.0,0.0,9.17985065927,19.4245,27.767485828,0.0739768450614,16.6994,10.9941089829
 05/21  23:00:00,39.3005599552,3.87130954136,0.0,0.0,9.17985065927,19.4245,13.7117089985,0.169936921688,8.3497,5.1920720768
 05/21  24:00:00,22.5785918864,3.87130954136,0.0,0.0,4.58992532963,8.1892,17.5979926563,7.3334421142,3.33988,6.92467054208
 05/22  01:00:00,14.8773155435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,14.901910087,0.0,0.0,0.0,1.52997510988,7.4902,3.93197009326,0.0,3.33988,0.592090093264
 05/22  03:00:00,14.9100433873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  04:00:00,15.0708841848,0.0,0.0,0.0,1.52997510988,7.4902,3.93197596805,0.0,3.33988,0.592095968053
 05/22  05:00:00,19.5107235476,3.87130954136,0.0,0.0,4.58992532963,8.1892,26.2618125985,17.8921125985,8.3497,0.02
 05/22  06:00:00,34.4051413362,3.87130954136,0.0109197703536,0.0,9.17985065927,19.4245,33.2648782282,12.5268533638,16.6994,4.0386248644
 05/22  07:00:00,41.8858487214,3.87130954136,0.0105234031481,0.0,9.17985065927,26.9147,41.6573554524,0.916601059642,25.0491,15.6916543928
 05/22  08:00:00,41.9283485599,3.87130954136,0.00605319879233,0.0,9.17985065927,26.9147,47.9106602785,0.0,33.3988,14.5118602785
 05/22  09:00:00,34.4740332036,3.87130954136,0.00232994765076,0.0,9.17985065927,19.4245,37.219825546,0.00725663344422,25.0491,12.1634689125
 05/22  10:00:00,42.4230509032,3.87130954136,0.438268296269,0.0,9.17985065927,26.9147,52.1638744139,0.0,41.7485,10.4153744139
 05/22  11:00:00,45.685538293,3.87130954136,2.96411603125,0.0,9.17985065927,26.9147,53.9100142793,0.0,41.7485,12.1615142793
 05/22  12:00:00,48.3981679408,3.87130954136,6.3061912926,0.0,9.17985065927,26.9147,52.1642741502,0.0,41.7485,10.4157741502
 05/22  13:00:00,40.769640337,3.87130954136,6.20346919316,0.0,9.17985065927,19.4245,42.6500421551,0.0,33.3988,9.25124215511
 05/22  14:00:00,40.0010045774,3.87130954136,5.42125530372,0.0,9.17985065927,19.4245,33.1353453389,0.0,25.0491,8.08624533893
 05/22  15:00:00,40.3418281381,3.87130954136,5.76188680439,0.0,9.17985065927,19.4245,41.4844075309,0.0,33.3988,8.08560753094
 05/22  16:00:00,49.6871045999,3.87130954136,7.68926443593,0.0,9.17985065927,26.9147,58.1838810678,0.0,50.0982,8.08568106779
 05/22  17:00:00,51.1003292489,3.87130954136,9.09972604021,0.0,9.17985065927,26.9147,60.5138814903,0.0,50.0982,10.4156814903
 05/22  18:00:00,52.2244857601,3.87130954136,10.2218757203,0.0,9.17985065927,26.9147,64.6106092362,0.0,50.0982,14.5124092362
 05/22  19:00:00,43.6051312786,3.87130954136,7.86337711622,0.0,9.17985065927,19.4245,49.6701842183,0.0,33.3988,16.2713842183
 05/22  20:00:00,45.3182597019,3.87130954136,6.42945996617,0.0,9.17985065927,19.4245,46.1550798439,0.0,33.3988,12.7562798439
 05/22  21:00:00,42.0471526213,3.87130954136,3.27654870943,0.0,9.17985065927,19.4245,39.56084134,0.0,25.0491,14.51174134
 05/22  22:00:00,39.7470508557,3.87130954136,1.12701221182,0.0,9.17985065927,19.4245,28.8636708159,0.0,16.6994,12.1642708159
 05/22  23:00:00,39.3357197211,3.87130954136,0.0078919273456,0.0,9.17985065927,19.4245,15.3824649644,0.109529718912,8.3497,6.92323524547
 05/22  24:00:00,22.5879696638,3.87130954136,0.00363058847247,0.0,4.58992532963,8.1892,17.2774456991,8.7448019773,3.33988,5.19276372182
 05/23  01:00:00,14.8936339754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  02:00:00,14.9239118306,0.0,0.0,0.0,1.52997510988,7.4902,3.9319673303,0.0,3.33988,0.592087330298
 05/23  03:00:00,14.9358889364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  04:00:00,15.677698502,0.0,0.0,0.0,1.52997510988,7.4902,3.93197320947,0.0,3.33988,0.592093209467
 05/23  05:00:00,20.1079935209,3.87130954136,0.0,0.0,4.58992532963,8.1892,22.175505221,13.805805221,8.3497,0.02
 05/23  06:00:00,34.7019092288,3.87130954136,0.0125844284074,0.0,9.17985065927,19.4245,27.1883970282,6.45037168017,16.6994,4.03862534803
 05/23  07:00:00,41.9457487717,3.87130954136,0.0186137900997,0.0,9.17985065927,26.9147,41.3327238151,0.0124348042588,25.0491,16.2711890108
 05/23  08:00:00,42.3306340736,3.87130954136,0.343126523451,0.0,9.17985065927,26.9147,47.3321118782,0.0,33.3988,13.9333118782
 05/23  09:00:00,35.2170669218,3.87130954136,0.6864064463,0.0,9.17985065927,19.4245,37.2121733832,0.0,25.0491,12.1630733832
 05/23  10:00:00,44.7114964919,3.87130954136,2.67502353065,0.0,9.17985065927,26.9147,52.1647496444,0.0,41.7485,10.4162496444
 05/23  11:00:00,48.4289868245,3.87130954136,5.66335473396,0.0,9.17985065927,26.9147,53.9114354097,0.0,41.7485,12.1629354097
 05/23  12:00:00,50.3720688647,3.87130954136,8.23608251294,0.0,9.17985065927,26.9147,52.1653145045,0.0,41.7485,10.4168145045
 05/23  13:00:00,42.7987889127,3.87130954136,8.18662591675,0.0,9.17985065927,19.4245,42.6480657875,0.0,33.3988,9.24926578746
 05/23  14:00:00,42.628551304,3.87130954136,8.00194509867,0.0,9.17985065927,19.4245,33.1358618138,0.0,25.0491,8.08676181383
 05/23  15:00:00,40.9788808553,3.87130954136,6.36565875914,0.0,9.17985065927,19.4245,41.4852268607,0.0,33.3988,8.08642686069
 05/23  16:00:00,47.8406426052,3.87130954136,5.83318903559,0.0,9.17985065927,26.9147,58.1842709899,0.0,50.0982,8.08607098991
 05/23  17:00:00,49.5747813958,3.87130954136,7.5588949761,0.0,9.17985065927,26.9147,60.5133841717,0.0,50.0982,10.4151841717
 05/23  18:00:00,50.5521739892,3.87130954136,8.54544440437,0.0,9.17985065927,26.9147,64.6105284357,0.0,50.0982,14.5123284357
 05/23  19:00:00,39.9819233898,3.87130954136,5.49820200549,0.0,9.17985065927,19.4245,49.0895528179,0.0,33.3988,15.6907528179
 05/23  20:00:00,42.6936895582,3.87130954136,3.99374148876,0.0,9.17985065927,19.4245,46.7349666942,0.0,33.3988,13.3361666942
 05/23  21:00:00,40.7447553926,3.87130954136,2.10485334251,0.0,9.17985065927,19.4245,39.5611467803,0.0,25.0491,14.5120467803
 05/23  22:00:00,39.3429000443,3.87130954136,0.713426059847,0.0,9.17985065927,19.4245,28.2841383475,0.0,16.6994,11.5847383475
 05/23  23:00:00,39.4288597806,3.87130954136,0.0421114003432,0.0,9.17985065927,19.4245,15.3060904494,0.031433903829,8.3497,6.92495654558
 05/23  24:00:00,22.6506796462,3.87130954136,0.00521041576697,0.0,4.58992532963,8.1892,8.76291570965,0.230531759752,3.33988,5.1925039499
 05/24  01:00:00,14.9330374306,0.0,0.0,0.0,1.52997510988,7.4902,3.93192820282,0.0,3.33988,0.592048202816
 05/24  02:00:00,14.9445205026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  03:00:00,14.9446086862,0.0,0.0,0.0,1.52997510988,7.4902,3.93193413936,0.0,3.33988,0.592054139357
 05/24  04:00:00,15.1053952765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  05:00:00,19.5448397623,3.87130954136,0.0,0.0,4.58992532963,8.1892,22.8526911678,14.4829911678,8.3497,0.02
 05/24  06:00:00,34.4509583297,3.87130954136,0.0153534280616,0.0,9.17985065927,19.4245,28.0947034008,6.78311511397,16.6994,4.61218828686
 05/24  07:00:00,41.9495792565,3.87130954136,0.026495028616,0.0,9.17985065927,26.9147,40.7457805556,0.00691663493762,25.0491,15.6897639206
 05/24  08:00:00,42.0430474617,3.87130954136,0.0715671366034,0.0,9.17985065927,26.9147,47.3290525656,0.0,33.3988,13.9302525656
 05/24  09:00:00,34.8081297956,3.87130954136,0.289584007581,0.0,9.17985065927,19.4245,37.2100126232,0.0,25.0491,12.1609126232
 05/24  10:00:00,44.2249410367,3.87130954136,2.20316643775,0.0,9.17985065927,26.9147,52.1640399431,0.0,41.7485,10.4155399431
 05/24  11:00:00,47.8447698109,3.87130954136,5.0957487095,0.0,9.17985065927,26.9147,53.9120931321,0.0,41.7485,12.1635931321
 05/24  12:00:00,49.1350192656,3.87130954136,7.02015562182,0.0,9.17985065927,26.9147,52.1643951964,0.0,41.7485,10.4158951964
 05/24  13:00:00,39.662410031,3.87130954136,5.09205260979,0.0,9.17985065927,19.4245,42.6473576588,0.0,33.3988,9.24855765885
 05/24  14:00:00,37.3346179484,3.87130954136,2.77947385162,0.0,9.17985065927,19.4245,33.1348203056,0.0,25.0491,8.08572030555
 05/24  15:00:00,35.5748194331,3.87130954136,1.03447784038,0.0,9.17985065927,19.4245,40.9078541742,0.0,33.3988,7.50905417425
 05/24  16:00:00,43.3344213727,3.87130954136,1.36590484827,0.0,9.17985065927,26.9147,58.1834975784,0.0,50.0982,8.08529757839
 05/24  17:00:00,43.6277178083,3.87130954136,1.68917807698,0.0,9.17985065927,26.9147,61.091818573,0.0,50.0982,10.993618573
 05/24  18:00:00,44.0996703622,3.87130954136,2.1674171659,0.0,9.17985065927,26.9147,64.0282600757,0.0,50.0982,13.9300600757
 05/24  19:00:00,35.5813598495,3.87130954136,0.982270261438,0.0,9.17985065927,19.4245,49.0882428599,0.0,33.3988,15.6894428599
 05/24  20:00:00,39.4523137627,3.87130954136,0.632720175854,0.0,9.17985065927,19.4245,46.7342389557,0.0,33.3988,13.3354389557
 05/24  21:00:00,38.7334350824,3.87130954136,0.00398157965597,0.0,9.17985065927,19.4245,39.5608208677,0.0,25.0491,14.5117208677
 05/24  22:00:00,38.5841831598,3.87130954136,0.0,0.0,9.17985065927,19.4245,28.4218728818,0.137806487304,16.6994,11.5846663945
 05/24  23:00:00,39.3162462147,3.87130954136,0.0,0.0,9.17985065927,19.4245,18.9162669237,3.64174512136,8.3497,6.92482180229
 05/24  24:00:00,22.5922055368,3.87130954136,0.0,0.0,4.58992532963,8.1892,22.8165114351,14.2846822644,3.33988,5.1919491707
 05/25  01:00:00,14.8943281973,0.0,0.0,0.0,1.52997510988,7.4902,3.93197617419,0.0,3.33988,0.592096174194
 05/25  02:00:00,14.9187226644,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  03:00:00,14.9286029186,0.0,0.0,0.0,1.52997510988,7.4902,3.93193033582,0.0,3.33988,0.592050335823
 05/25  04:00:00,15.091268579,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  05:00:00,19.5426548168,3.87130954136,0.0,0.0,4.58992532963,8.1892,29.5919317041,20.6501754319,8.3497,0.592056272208
 05/25  06:00:00,34.4468178444,3.87130954136,0.0209046977859,0.0,9.17985065927,19.4245,36.7183262076,15.9808946435,16.6994,4.03803156407
 05/25  07:00:00,41.9190599677,3.87130954136,0.033323752053,0.0,9.17985065927,26.9147,49.7993941565,9.06166366889,25.0491,15.6886304876
 05/25  08:00:00,41.9068808554,3.87130954136,0.00367515063091,0.0,9.17985065927,26.9147,54.9482559029,7.61981931556,33.3988,13.9296365873
 05/25  09:00:00,34.4229367983,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.9982567686,7.78832000505,25.0491,12.1608367635
 05/25  10:00:00,41.9259770434,3.87130954136,0.0195204569307,0.0,9.17985065927,26.9147,62.5284508374,10.364478802,41.7485,10.4154720355
 05/25  11:00:00,42.6164860029,3.87130954136,0.0,0.0,9.17985065927,26.9147,57.0116858827,3.67900704049,41.7485,11.5841788422
 05/25  12:00:00,41.9688263485,3.87130954136,0.00704512779547,0.0,9.17985065927,26.9147,52.1732800063,0.0,41.7485,10.4247800063
 05/25  13:00:00,34.4420378188,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.7430322073,0.102121673642,33.3988,9.24211053367
 05/25  14:00:00,34.4400789288,3.87130954136,0.0,0.0,9.17985065927,19.4245,39.2285744792,6.0934833325,25.0491,8.08599114671
 05/25  15:00:00,34.4256664793,3.87130954136,0.0,0.0,9.17985065927,19.4245,51.2300009148,9.74665283103,33.3988,8.08454808378
 05/25  16:00:00,41.8745833028,3.87130954136,0.0240056249478,0.0,9.17985065927,26.9147,64.9003313857,6.71585843826,50.0982,8.08627294744
 05/25  17:00:00,41.8686933185,3.87130954136,0.00664855885944,0.0,9.17985065927,26.9147,61.8654562675,1.35133687711,50.0982,10.4159193904
 05/25  18:00:00,41.9301029353,3.87130954136,0.0466396889848,0.0,9.17985065927,26.9147,64.6089218345,0.0,50.0982,14.5107218345
 05/25  19:00:00,34.5523981666,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.1668301566,0.0776488850953,33.3988,15.6903812715
 05/25  20:00:00,38.7697351709,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.1533239351,0.0,33.3988,12.7545239351
 05/25  21:00:00,38.6776541367,3.87130954136,0.0,0.0,9.17985065927,19.4245,39.9053473564,0.345739290159,25.0491,14.5105080663
 05/25  22:00:00,38.5501708818,3.87130954136,0.0,0.0,9.17985065927,19.4245,31.9951989204,3.71101635565,16.6994,11.5847825647
 05/25  23:00:00,39.3076935496,3.87130954136,0.0,0.0,9.17985065927,19.4245,22.7532796227,7.47815092943,8.3497,6.92542869328
 05/25  24:00:00,22.5957026263,3.87130954136,0.0,0.0,4.58992532963,8.1892,23.6506125393,15.1190134672,3.33988,5.19171907211
 05/26  01:00:00,14.9008741811,0.0,0.0,0.0,1.52997510988,7.4902,3.93196600128,0.0,3.33988,0.592086001281
 05/26  02:00:00,14.9283877483,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  03:00:00,14.9419599069,0.0,0.0,0.0,1.52997510988,7.4902,3.93194606079,0.0,3.33988,0.592066060788
 05/26  04:00:00,15.6720981502,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  05:00:00,20.1154209227,3.87130954136,0.0,0.0,4.58992532963,8.1892,27.6058091527,18.6640371808,8.3497,0.592071971946
 05/26  06:00:00,34.7128679083,3.87130954136,0.0268662659641,0.0,9.17985065927,19.4245,37.053824071,16.3163534108,16.6994,4.03807066012
 05/26  07:00:00,41.9214112136,3.87130954136,0.0309150703884,0.0,9.17985065927,26.9147,49.1327603054,8.3946249844,25.0491,15.689035321
 05/26  08:00:00,41.9218188657,3.87130954136,0.00327689824129,0.0,9.17985065927,26.9147,51.7284745974,4.40166729004,33.3988,13.9280073073
 05/26  09:00:00,34.4522574869,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.0907636424,0.879160465704,25.0491,12.1625031767
 05/26  10:00:00,41.9750558075,3.87130954136,0.014479486685,0.0,9.17985065927,26.9147,52.1635880016,0.0,41.7485,10.4150880016
 05/26  11:00:00,42.7052652257,3.87130954136,0.0196824325471,0.0,9.17985065927,26.9147,53.3329410688,0.0,41.7485,11.5844410688
 05/26  12:00:00,42.33547862,3.87130954136,0.312079589066,0.0,9.17985065927,26.9147,52.1613428624,0.0,41.7485,10.4128428624
 05/26  13:00:00,34.4670886382,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.756122657,0.108654535419,33.3988,9.2486681216
 05/26  14:00:00,34.4660040006,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.2297821796,0.0952565040063,25.0491,8.08542567558
 05/26  15:00:00,34.4645862821,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.3874482576,2.90412438685,33.3988,8.08452387071
 05/26  16:00:00,41.8798596766,3.87130954136,0.0178444717141,0.0,9.17985065927,26.9147,59.7470500879,2.1402247271,50.0982,7.5086253608
 05/26  17:00:00,41.8794186426,3.87130954136,0.00922482603995,0.0,9.17985065927,26.9147,60.5124062776,0.0,50.0982,10.4142062776
 05/26  18:00:00,42.0610515646,3.87130954136,0.177958420787,0.0,9.17985065927,26.9147,64.6064352968,0.0,50.0982,14.5082352968
 05/26  19:00:00,34.3748292793,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.1564683063,0.0696514898007,33.3988,15.6880168165
 05/26  20:00:00,38.5842532195,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.1716167656,0.0184700278907,33.3988,12.7543467377
 05/26  21:00:00,38.5242174325,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.9027988547,8.34600941106,25.0491,14.5076894437
