Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  22:00:00,38.5122443852,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.3247018771,13.039896273,16.6994,11.5854056041
 05/26  23:00:00,39.2691990141,3.87130954136,0.0,0.0,9.17985065927,19.4245,32.0733694055,16.7980660034,8.3497,6.92560340211
 05/26  24:00:00,22.5549404395,3.87130954136,0.0,0.0,4.58992532963,8.1892,33.0913742954,24.5597613335,3.33988,5.19173296189
 05/27  01:00:00,14.8618212616,0.0,0.0,0.0,1.52997510988,7.4902,3.93196790967,0.0,3.33988,0.592087909668
 05/27  02:00:00,14.8896953177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  03:00:00,14.9031254746,0.0,0.0,0.0,1.52997510988,7.4902,3.93194797253,0.0,3.33988,0.592067972531
 05/27  04:00:00,15.0632124686,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  05:00:00,19.5149893951,3.87130954136,0.0,0.0,4.58992532963,8.1892,36.7225935525,27.7808196716,8.3497,0.592073880849
 05/27  06:00:00,34.4243655786,3.87130954136,0.0245529461122,0.0,9.17985065927,19.4245,43.8412601493,23.1038512642,16.6994,4.03800888513
 05/27  07:00:00,41.8833539928,3.87130954136,0.0173698209345,0.0,9.17985065927,26.9147,40.2979854185,11.2108293558,25.0491,4.03805606269
 05/27  08:00:00,41.8868580899,3.87130954136,0.0,0.0,9.17985065927,26.9147,46.082516164,8.64525067525,33.3988,4.03846548871
 05/27  09:00:00,34.4100202272,3.87130954136,0.00299454223973,0.0,9.17985065927,19.4245,48.5302316913,10.7263428394,25.0491,12.7547888519
 05/27  10:00:00,41.9113581307,3.87130954136,0.0191256040867,0.0,9.17985065927,26.9147,67.2723592372,13.3616989765,41.7485,12.1621602607
 05/27  11:00:00,42.6056370081,3.87130954136,0.0,0.0,9.17985065927,26.9147,61.9031525899,7.39988158049,41.7485,12.7547710095
 05/27  12:00:00,41.9572857773,3.87130954136,0.0,0.0,9.17985065927,26.9147,57.239918285,2.73693018675,41.7485,12.7544880982
 05/27  13:00:00,34.4466616379,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.1536151294,0.593466093788,33.3988,12.1613490357
 05/27  14:00:00,34.4538190031,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.8100174875,2.34689676779,25.0491,10.4140207197
 05/27  15:00:00,34.4404825433,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.0437886036,3.23097863846,33.3988,10.4140099651
 05/27  16:00:00,41.8719491797,3.87130954136,0.010412615225,0.0,9.17985065927,26.9147,61.0380682551,1.69342015526,50.0982,9.24644809983
 05/27  17:00:00,41.8703645495,3.87130954136,0.0,0.0,9.17985065927,26.9147,62.0535105427,1.54107663997,50.0982,10.4142339028
 05/27  18:00:00,41.8848867024,3.87130954136,0.0106174235188,0.0,9.17985065927,26.9147,64.0280100239,0.0,50.0982,13.9298100239
 05/27  19:00:00,34.5184342294,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.9529845776,0.0440006565697,33.3988,14.5101839211
 05/27  20:00:00,38.7156980966,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.5594090187,3.40571839889,33.3988,12.7548906198
 05/27  21:00:00,38.6312314591,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.4481266431,5.89218492228,25.0491,14.5068417208
 05/27  22:00:00,38.5160276873,3.87130954136,0.0,0.0,9.17985065927,19.4245,35.6272661795,8.51528216956,16.6994,10.41258401
 05/27  23:00:00,39.2735517733,3.87130954136,0.0,0.0,9.17985065927,19.4245,29.6970824416,13.2625557925,8.3497,8.08482664918
 05/27  24:00:00,22.5590046675,3.87130954136,0.0,0.0,4.58992532963,8.1892,32.8038839875,24.2715005118,3.33988,5.19250347567
 05/28  01:00:00,14.8685146167,0.0,0.0,0.0,1.52997510988,7.4902,3.93196949757,0.0,3.33988,0.59208949757
 05/28  02:00:00,14.8992423584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  03:00:00,14.9130259433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  04:00:00,15.074556118,0.0,0.0,0.0,1.52997510988,7.4902,3.9319753733,0.0,3.33988,0.592095373303
 05/28  05:00:00,19.5264123158,3.87130954136,0.0,0.0,4.58992532963,8.1892,33.755164369,25.385464369,8.3497,0.02
 05/28  06:00:00,34.4358796659,3.87130954136,0.0153628113634,0.0,9.17985065927,19.4245,39.1784256618,18.4406663404,16.6994,4.03835932145
 05/28  07:00:00,41.9124956722,3.87130954136,0.00624261608113,0.0,9.17985065927,26.9147,31.8137398438,2.15200742231,25.0491,4.61263242151
 05/28  08:00:00,41.9622158137,3.87130954136,0.00809756113891,0.0,9.17985065927,26.9147,37.4375977799,0.0,33.3988,4.03879777994
 05/28  09:00:00,34.501505442,3.87130954136,0.00354780485336,0.0,9.17985065927,19.4245,29.1067129783,0.0187482581209,25.0491,4.03886472021
 05/28  10:00:00,42.2431244177,3.87130954136,0.229623991847,0.0,9.17985065927,26.9147,54.5091206986,0.00627318643404,41.7485,12.7543475122
 05/28  11:00:00,44.8994974523,3.87130954136,2.14138178967,0.0,9.17985065927,26.9147,54.5035677111,0.0,41.7485,12.7550677111
 05/28  12:00:00,48.5005147701,3.87130954136,6.36881936402,0.0,9.17985065927,26.9147,52.1630496835,0.0,41.7485,10.4145496835
 05/28  13:00:00,41.037378504,3.87130954136,6.45426330069,0.0,9.17985065927,19.4245,44.3909282059,0.0,33.3988,10.9921282059
 05/28  14:00:00,39.8009808115,3.87130954136,5.21537195266,0.0,9.17985065927,19.4245,32.5577249704,0.0,25.0491,7.50862497045
 05/28  15:00:00,38.9021651949,3.87130954136,4.32227892858,0.0,9.17985065927,19.4245,41.483393339,0.0,33.3988,8.08459333899
 05/28  16:00:00,48.4047650547,3.87130954136,6.33246828262,0.0,9.17985065927,26.9147,57.7195270628,0.0,50.0982,7.62132706278
 05/28  17:00:00,50.4944021316,3.87130954136,8.40928853277,0.0,9.17985065927,26.9147,60.9757852648,0.0,50.0982,10.8775852648
 05/28  18:00:00,51.5568498328,3.87130954136,9.49122603543,0.0,9.17985065927,26.9147,62.8531715468,0.0,50.0982,12.7549715468
 05/28  19:00:00,41.5947629398,3.87130954136,6.89382406477,0.0,9.17985065927,19.4245,46.1542850783,0.0,33.3988,12.7554850783
 05/28  20:00:00,44.716658575,3.87130954136,5.80750082078,0.0,9.17985065927,19.4245,43.8126840976,0.0,33.3988,10.4138840976
 05/28  21:00:00,41.0454961064,3.87130954136,2.24027006124,0.0,9.17985065927,19.4245,38.3826193928,0.0,25.0491,13.3335193928
 05/28  22:00:00,39.1405884885,3.87130954136,0.473971488073,0.0,9.17985065927,19.4245,27.1130118661,0.0,16.6994,10.4136118661
 05/28  23:00:00,39.4449029311,3.87130954136,0.0235824516069,0.0,9.17985065927,19.4245,13.5842952559,0.0432681135272,8.3497,5.19132714234
 05/28  24:00:00,22.693349991,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.90725038826,0.22019114488,3.33988,6.34717924338
 05/29  01:00:00,14.9864726679,0.0,0.0,0.0,1.52997510988,7.4902,3.93197517784,0.0,3.33988,0.59209517784
 05/29  02:00:00,15.0105754532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  03:00:00,15.0217329874,0.0,0.0,0.0,1.52997510988,7.4902,3.93194417846,0.0,3.33988,0.592064178457
 05/29  04:00:00,15.1859443477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  05:00:00,19.6365125947,3.87130954136,0.0,0.0,4.58992532963,8.1892,10.6000301912,1.65823426994,8.3497,0.592095921225
 05/29  06:00:00,34.5775224121,3.87130954136,0.0463856032419,0.0,9.17985065927,19.4245,20.7531985984,0.0157557051086,16.6994,4.03804289329
 05/29  07:00:00,42.0403513327,3.87130954136,0.0391890871704,0.0,9.17985065927,26.9147,29.1099834265,0.0224890081972,25.0491,4.03839441825
 05/29  08:00:00,42.6577995152,3.87130954136,0.64093271128,0.0,9.17985065927,26.9147,37.4373994475,0.0,33.3988,4.03859944748
 05/29  09:00:00,34.5954513456,3.87130954136,0.0537573895522,0.0,9.17985065927,19.4245,29.0876498325,0.0,25.0491,4.03854983254
 05/29  10:00:00,45.6702855067,3.87130954136,3.61783484642,0.0,9.17985065927,26.9147,54.5021613495,0.0,41.7485,12.7536613495
 05/29  11:00:00,49.4093357386,3.87130954136,6.61441524801,0.0,9.17985065927,26.9147,55.081181043,0.0,41.7485,13.332681043
 05/29  12:00:00,51.5022695594,3.87130954136,9.33280887584,0.0,9.17985065927,26.9147,51.8190469299,0.0,41.7485,10.0705469299
 05/29  13:00:00,45.3270401251,3.87130954136,10.692617403,0.0,9.17985065927,19.4245,43.5781395816,0.0,33.3988,10.1793395816
 05/29  14:00:00,45.9910585094,3.87130954136,11.3307583195,0.0,9.17985065927,19.4245,33.1336193917,0.0,25.0491,8.08451939174
 05/29  15:00:00,45.9948441993,3.87130954136,11.3312302547,0.0,9.17985065927,19.4245,41.4835411606,0.0,33.3988,8.08474116065
 05/29  16:00:00,54.8789384969,3.87130954136,12.737137805,0.0,9.17985065927,26.9147,57.6069510484,0.0,50.0982,7.50875104842
 05/29  17:00:00,54.7870074666,3.87130954136,12.6601987815,0.0,9.17985065927,26.9147,60.5114022945,0.0,50.0982,10.4132022945
 05/29  18:00:00,54.4519519951,3.87130954136,12.344714576,0.0,9.17985065927,26.9147,63.431540563,0.0,50.0982,13.333340563
 05/29  19:00:00,44.3417125791,3.87130954136,9.5790825715,0.0,9.17985065927,19.4245,46.1520588707,0.0,33.3988,12.7532588707
 05/29  20:00:00,47.2505835909,3.87130954136,8.31445008033,0.0,9.17985065927,19.4245,43.8124671792,0.0,33.3988,10.4136671792
 05/29  21:00:00,43.6135073225,3.87130954136,4.78604379442,0.0,9.17985065927,19.4245,37.8027364158,0.0,25.0491,12.7536364158
 05/29  22:00:00,40.1881107251,3.87130954136,1.51183691477,0.0,9.17985065927,19.4245,27.1130794647,0.0,16.6994,10.4136794647
 05/29  23:00:00,39.5830552008,3.87130954136,0.15155939741,0.0,9.17985065927,19.4245,13.5416581009,0.0,8.3497,5.19195810094
 05/29  24:00:00,22.7097268818,3.87130954136,0.00718413890222,0.0,4.58992532963,8.1892,10.4608619483,0.196834499504,3.33988,6.9241474488
 05/30  01:00:00,14.988177846,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  02:00:00,15.0081466405,0.0,0.0,0.0,1.52997510988,7.4902,3.93197448423,0.0,3.33988,0.59209448423
 05/30  03:00:00,15.015827509,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  04:00:00,15.7775926721,0.0,0.0,0.0,1.52997510988,7.4902,3.93192863719,0.0,3.33988,0.592048637194
 05/30  05:00:00,20.2338633964,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.30705270888,0.937352708878,8.3497,0.02
 05/30  06:00:00,34.8406758504,3.87130954136,0.0355485256454,0.0,9.17985065927,19.4245,20.7534146666,0.0163806777588,16.6994,4.03763398882
 05/30  07:00:00,42.0603413473,3.87130954136,0.0633586353858,0.0,9.17985065927,26.9147,40.7451138515,0.0094089264376,25.0491,15.686604925
 05/30  08:00:00,42.7196315962,3.87130954136,0.708627701577,0.0,9.17985065927,26.9147,47.3250766813,0.0,33.3988,13.9262766813
 05/30  09:00:00,35.2393508633,3.87130954136,0.705202904209,0.0,9.17985065927,19.4245,36.6313051145,0.0,25.0491,11.5822051145
 05/30  10:00:00,44.0159475042,3.87130954136,1.98052808138,0.0,9.17985065927,26.9147,52.1612188822,0.0,41.7485,10.4127188822
 05/30  11:00:00,48.3251358398,3.87130954136,5.56514587358,0.0,9.17985065927,26.9147,53.3301548025,0.0,41.7485,11.5816548025
 05/30  12:00:00,50.392838457,3.87130954136,8.27351233173,0.0,9.17985065927,26.9147,52.1603736586,0.0,41.7485,10.4118736586
 05/30  13:00:00,42.5061356168,3.87130954136,7.92964169123,0.0,9.17985065927,19.4245,42.6452133301,0.0,33.3988,9.24641333012
 05/30  14:00:00,41.7806689686,3.87130954136,7.18581317801,0.0,9.17985065927,19.4245,32.5572032647,0.0,25.0491,7.50810326472
 05/30  15:00:00,41.3607191106,3.87130954136,6.75535106734,0.0,9.17985065927,19.4245,41.4833733503,0.0,33.3988,8.08457335029
 05/30  16:00:00,50.9000675703,3.87130954136,8.7974389231,0.0,9.17985065927,26.9147,58.182536964,0.0,50.0982,8.084336964
 05/30  17:00:00,52.3634624092,3.87130954136,10.2678028504,0.0,9.17985065927,26.9147,59.9338622399,0.0,50.0982,9.83566223986
 05/30  18:00:00,53.0776624858,3.87130954136,11.0021833085,0.0,9.17985065927,26.9147,64.6057073419,0.0,50.0982,14.5075073419
 05/30  19:00:00,42.4044859005,3.87130954136,7.85841986767,0.0,9.17985065927,19.4245,48.5052171339,0.0,33.3988,15.1064171339
 05/30  20:00:00,45.5770254108,3.87130954136,6.83636657579,0.0,9.17985065927,19.4245,46.7312690095,0.0,33.3988,13.3324690095
 05/30  21:00:00,42.9437830874,3.87130954136,4.26279071003,0.0,9.17985065927,19.4245,38.9734986462,0.0,25.0491,13.9243986462
 05/30  22:00:00,39.8362780628,3.87130954136,1.1801623817,0.0,9.17985065927,19.4245,28.2810728641,0.0,16.6994,11.5816728641
 05/30  23:00:00,39.44983077,3.87130954136,0.0290049827652,0.0,9.17985065927,19.4245,14.6978811063,0.0,8.3497,6.34818110628
 05/30  24:00:00,22.6990663177,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.32376296012,0.217603586098,3.33988,5.76627937402
 05/31  01:00:00,14.981606576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  02:00:00,14.9911815325,0.0,0.0,0.0,1.52997510988,7.4902,3.93195333121,0.0,3.33988,0.592073331214
 05/31  03:00:00,14.9914959146,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  04:00:00,15.1453928381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  05:00:00,19.5825861939,3.87130954136,0.0,0.0,4.58992532963,8.1892,20.5835693291,11.6418899899,8.3497,0.591979339206
 05/31  06:00:00,34.4881812596,3.87130954136,0.0330029494916,0.0,9.17985065927,19.4245,29.3328561426,8.59580761613,16.6994,4.03764852647
 05/31  07:00:00,41.9475847196,3.87130954136,0.0319988107635,0.0,9.17985065927,26.9147,41.2616779258,1.10781217006,25.0491,15.1047657557
 05/31  08:00:00,41.9383965213,3.87130954136,0.0,0.0,9.17985065927,26.9147,47.9042007098,0.0,33.3988,14.5054007098
 05/31  09:00:00,34.4649496164,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.6617330096,0.0311290338472,25.0491,11.5815039758
 05/31  10:00:00,41.9632294939,3.87130954136,0.010749436112,0.0,9.17985065927,26.9147,52.1613399422,0.0,41.7485,10.4128399422
 05/31  11:00:00,42.6694527173,3.87130954136,0.0108604748865,0.0,9.17985065927,26.9147,53.3293320568,0.0,41.7485,11.5808320568
 05/31  12:00:00,42.3037560817,3.87130954136,0.290390300313,0.0,9.17985065927,26.9147,51.5829591726,0.0,41.7485,9.83445917264
 05/31  13:00:00,34.4800049701,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.6998743626,0.0516957173491,33.3988,9.24937864526
 05/31  14:00:00,34.4868542434,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.1619673087,0.0286361679989,25.0491,8.08423114072
 05/31  15:00:00,34.484671848,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.9270493241,0.0203317383328,33.3988,7.50791758574
 05/31  16:00:00,41.9604474913,3.87130954136,0.017284671098,0.0,9.17985065927,26.9147,58.1826215457,0.0,50.0982,8.08442154571
 05/31  17:00:00,42.0438466191,3.87130954136,0.138457716274,0.0,9.17985065927,26.9147,60.5113500546,0.0,50.0982,10.4131500546
 05/31  18:00:00,42.4895465434,3.87130954136,0.595374626373,0.0,9.17985065927,26.9147,64.0226695823,0.0,50.0982,13.9244695823
 05/31  19:00:00,34.5440145122,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.5348779659,0.0317575850841,33.3988,15.1043203808
 05/31  20:00:00,38.7567548334,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.7314603298,0.0,33.3988,13.3326603298
 05/31  21:00:00,38.6693029359,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.5358281249,1.56345211908,25.0491,13.9232760059
 05/31  22:00:00,38.5512328328,3.87130954136,0.0,0.0,9.17985065927,19.4245,31.3357025195,3.05621908278,16.6994,11.5800834367
 05/31  23:00:00,39.3266782324,3.87130954136,0.0,0.0,9.17985065927,19.4245,18.2057132742,3.50813231009,8.3497,6.34788096416
 05/31  24:00:00,22.6241824373,3.87130954136,0.0,0.0,4.58992532963,8.1892,16.3035002485,7.77252381077,3.33988,5.1910964377
 06/01  01:00:00,14.9411441293,0.0,0.0,0.0,1.52997510988,7.4902,3.9319736343,0.0,3.33988,0.592093634297
 06/01  02:00:00,14.9805589214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  03:00:00,15.0055916048,0.0,0.0,0.0,1.52997510988,7.4902,3.93197216949,0.0,3.33988,0.592092169492
 06/01  04:00:00,15.1964562304,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  05:00:00,19.6503568629,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.10309204149,0.161345732482,8.3497,0.592046309011
 06/01  06:00:00,34.550340662,3.87130954136,0.0250505922202,0.0,9.17985065927,19.4245,20.7544575787,0.0169032743012,16.6994,4.03815430441
 06/01  07:00:00,42.3041941691,3.87130954136,0.312448117366,0.0,9.17985065927,26.9147,40.1522376976,0.0,25.0491,15.1031376976
 06/01  08:00:00,43.5990779423,3.87130954136,1.58091850329,0.0,9.17985065927,26.9147,47.3255024318,0.0,33.3988,13.9267024318
 06/01  09:00:00,37.1902017041,3.87130954136,2.63437306005,0.0,9.17985065927,19.4245,36.6330405555,0.0,25.0491,11.5839405555
 06/01  10:00:00,46.3434733355,3.87130954136,4.28346565606,0.0,9.17985065927,26.9147,52.1612839903,0.0,41.7485,10.4127839903
 06/01  11:00:00,50.359229463,3.87130954136,7.56937002915,0.0,9.17985065927,26.9147,53.330021794,0.0,41.7485,11.581521794
 06/01  12:00:00,52.7331840549,3.87130954136,10.5728308944,0.0,9.17985065927,26.9147,52.1620335079,0.0,41.7485,10.4135335079
 06/01  13:00:00,45.210189871,3.87130954136,10.575738913,0.0,9.17985065927,19.4245,42.6431841328,0.0,33.3988,9.24438413283
 06/01  14:00:00,44.3759510383,3.87130954136,9.73670271558,0.0,9.17985065927,19.4245,32.5561267337,0.0,25.0491,7.50702673367
 06/01  15:00:00,44.0552975574,3.87130954136,9.41079282119,0.0,9.17985065927,19.4245,41.4832077168,0.0,33.3988,8.0844077168
 06/01  16:00:00,53.5319595334,3.87130954136,11.4559240528,0.0,9.17985065927,26.9147,57.6051102747,0.0,50.0982,7.50691027469
 06/01  17:00:00,55.9104728367,3.87130954136,13.8433442366,0.0,9.17985065927,26.9147,60.5111455185,0.0,50.0982,10.4129455185
 06/01  18:00:00,57.0752716153,3.87130954136,15.0205970232,0.0,9.17985065927,26.9147,64.0237880929,0.0,50.0982,13.9255880929
 06/01  19:00:00,47.371315171,3.87130954136,12.6224788344,0.0,9.17985065927,19.4245,48.5031747322,0.0,33.3988,15.1043747322
 06/01  20:00:00,49.9865998341,3.87130954136,11.0341621793,0.0,9.17985065927,19.4245,46.7302663477,0.0,33.3988,13.3314663477
 06/01  21:00:00,47.5655581199,3.87130954136,8.72584702371,0.0,9.17985065927,19.4245,38.9714136334,0.0,25.0491,13.9223136334
 06/01  22:00:00,45.4494563694,3.87130954136,6.76673933051,0.0,9.17985065927,19.4245,28.280856888,0.0,16.6994,11.581456888
 06/01  23:00:00,44.3262304224,3.87130954136,4.88420849021,0.0,9.17985065927,19.4245,14.698341407,0.0,8.3497,6.34864140696
 06/01  24:00:00,24.2893824823,3.87130954136,1.56624022924,0.0,4.58992532963,8.1892,8.57750515271,0.0462287442457,3.33988,5.19139640846
 06/02  01:00:00,14.992217153,0.0,0.0,0.0,1.52997510988,7.4902,3.93196911686,0.0,3.33988,0.592089116857
 06/02  02:00:00,15.0043212671,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  03:00:00,15.0221377213,0.0,0.0,0.0,1.52997510988,7.4902,3.93197501082,0.0,3.33988,0.592095010822
 06/02  04:00:00,15.8301454343,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  05:00:00,19.2158462539,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.1935292026,0.251780037711,8.3497,0.592049164888
 06/02  06:00:00,34.8003853623,3.87130954136,0.0171247768413,0.0,9.17985065927,19.4245,20.4895546754,0.0405239757019,16.6994,3.74963069966
 06/02  07:00:00,41.9803886175,3.87130954136,0.0280164012986,0.0,9.17985065927,26.9147,40.4574968311,0.0157198461155,25.0491,15.392676985
 06/02  08:00:00,42.2391661321,3.87130954136,0.260321294337,0.0,9.17985065927,26.9147,47.3239213926,0.0,33.3988,13.9251213926
 06/02  09:00:00,35.1569637724,3.87130954136,0.635553385993,0.0,9.17985065927,19.4245,36.6298005326,0.0,25.0491,11.5807005326
 06/02  10:00:00,44.797420619,3.87130954136,2.75746394463,0.0,9.17985065927,26.9147,52.1618530265,0.0,41.7485,10.4133530265
 06/02  11:00:00,48.145714483,3.87130954136,5.37191289874,0.0,9.17985065927,26.9147,53.3278026896,0.0,41.7485,11.5793026896
 06/02  12:00:00,49.7479725982,3.87130954136,7.63560480852,0.0,9.17985065927,26.9147,51.5835687247,0.0,41.7485,9.83506872466
 06/02  13:00:00,40.2467820935,3.87130954136,5.68479926935,0.0,9.17985065927,19.4245,42.6459044006,0.0,33.3988,9.24710440058
 06/02  14:00:00,36.867931436,3.87130954136,2.33284714341,0.0,9.17985065927,19.4245,32.5569897885,0.0,25.0491,7.50788978855
 06/02  15:00:00,37.0875088965,3.87130954136,2.54268673098,0.0,9.17985065927,19.4245,41.4830226016,0.0,33.3988,8.08422260162
 06/02  16:00:00,46.1412951145,3.87130954136,4.19220042368,0.0,9.17985065927,26.9147,57.6059254909,0.0,50.0982,7.50772549094
 06/02  17:00:00,45.8557836358,3.87130954136,3.92818985047,0.0,9.17985065927,26.9147,60.51047752,0.0,50.0982,10.41227752
 06/02  18:00:00,46.1909308231,3.87130954136,4.27513197405,0.0,9.17985065927,26.9147,64.023039806,0.0,50.0982,13.924839806
 06/02  19:00:00,36.4565681114,3.87130954136,2.05035832104,0.0,9.17985065927,19.4245,48.5022748144,0.0,33.3988,15.1034748144
 06/02  20:00:00,39.564215823,3.87130954136,0.940567325341,0.0,9.17985065927,19.4245,46.4274357652,0.0,33.3988,13.0286357652
 06/02  21:00:00,38.7526315449,3.87130954136,0.185758664435,0.0,9.17985065927,19.4245,39.2735778152,0.0,25.0491,14.2244778152
 06/02  22:00:00,38.5434775135,3.87130954136,0.0,0.0,9.17985065927,19.4245,28.3948468996,0.115822534225,16.6994,11.5796243654
 06/02  23:00:00,39.2861710379,3.87130954136,0.0,0.0,9.17985065927,19.4245,15.2788490995,0.580782268014,8.3497,6.34836683148
 06/02  24:00:00,22.5637107978,3.87130954136,0.0,0.0,4.58992532963,8.1892,19.4601083162,10.9283428662,3.33988,5.19188544994
 06/03  01:00:00,14.8684302706,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,14.8956620977,0.0,0.0,0.0,1.52997510988,7.4902,3.93195992028,0.0,3.33988,0.592079920283
 06/03  03:00:00,14.897163824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.0489862121,0.0,0.0,0.0,1.52997510988,7.4902,3.93196581121,0.0,3.33988,0.592085811208
 06/03  05:00:00,18.4215680298,3.87130954136,0.0,0.0,4.58992532963,8.1892,35.4622884325,27.0925884325,8.3497,0.02
 06/03  06:00:00,34.3695470892,3.87130954136,0.00992310435337,0.0,9.17985065927,19.4245,41.9018597921,21.1643482798,16.6994,4.03811151231
 06/03  07:00:00,41.8437126135,3.87130954136,0.00554277134163,0.0,9.17985065927,26.9147,34.0972686864,5.00998182282,25.0491,4.03818686354
 06/03  08:00:00,41.8686847183,3.87130954136,0.00172853392984,0.0,9.17985065927,26.9147,37.7243656324,0.287347630578,33.3988,4.03821800181
 06/03  09:00:00,34.406051593,3.87130954136,0.00146427378732,0.0,9.17985065927,19.4245,37.8130560938,0.0126979572844,25.0491,12.7512581365
 06/03  10:00:00,41.9296436018,3.87130954136,0.0101802319433,0.0,9.17985065927,26.9147,53.3290820236,0.0,41.7485,11.5805820236
 06/03  11:00:00,43.1285211411,3.87130954136,0.470280611114,0.0,9.17985065927,26.9147,54.5006603473,0.0,41.7485,12.7521603473
 06/03  12:00:00,43.1611531175,3.87130954136,1.14450999084,0.0,9.17985065927,26.9147,54.5003030272,0.0,41.7485,12.7518030272
 06/03  13:00:00,35.6517445582,3.87130954136,1.1521770141,0.0,9.17985065927,19.4245,44.978704461,0.0,33.3988,11.579904461
 06/03  14:00:00,35.9683441883,3.87130954136,1.45219718759,0.0,9.17985065927,19.4245,34.8829010571,0.0,25.0491,9.83380105715
 06/03  15:00:00,36.8414515847,3.87130954136,2.32377804647,0.0,9.17985065927,19.4245,43.8102586925,0.0,33.3988,10.4114586925
 06/03  16:00:00,45.2074326925,3.87130954136,3.27747423436,0.0,9.17985065927,26.9147,59.3447364238,0.0,50.0982,9.24653642377
 06/03  17:00:00,45.2608224714,3.87130954136,3.33322316054,0.0,9.17985065927,26.9147,59.9321265641,0.0,50.0982,9.83392656412
 06/03  18:00:00,46.7206297628,3.87130954136,4.79699582324,0.0,9.17985065927,26.9147,64.4260909116,0.0,50.0982,14.3278909116
 06/03  19:00:00,38.2628607773,3.87130954136,3.66771992559,0.0,9.17985065927,19.4245,47.5011678537,0.0,33.3988,14.1023678537
 06/03  20:00:00,40.2283082555,3.87130954136,1.42881526805,0.0,9.17985065927,19.4245,46.1501780538,0.0,33.3988,12.7513780538
 06/03  21:00:00,39.0682371394,3.87130954136,0.38085184683,0.0,9.17985065927,19.4245,38.9696761082,0.0,25.0491,13.9205761082
 06/03  22:00:00,38.5448542092,3.87130954136,0.0,0.0,9.17985065927,19.4245,26.6114083209,0.0780796054506,16.6994,9.83392871549
 06/03  23:00:00,39.2801950787,3.87130954136,0.0,0.0,9.17985065927,19.4245,16.5501163717,0.116166608048,8.3497,8.08424976361
 06/03  24:00:00,22.5430037554,3.87130954136,0.0,0.0,4.58992532963,8.1892,26.1999773382,17.6684325918,3.33988,5.19166474643
 06/04  01:00:00,14.8500620272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  02:00:00,14.8741438307,0.0,0.0,0.0,1.52997510988,7.4902,3.93196021909,0.0,3.33988,0.592080219086
 06/04  03:00:00,14.8783276635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  04:00:00,15.0378832443,0.0,0.0,0.0,1.52997510988,7.4902,3.93196612721,0.0,3.33988,0.592086127205
 06/04  05:00:00,18.4164131842,3.87130954136,0.0,0.0,4.58992532963,8.1892,38.1080967576,29.7383967576,8.3497,0.02
 06/04  06:00:00,34.3861415435,3.87130954136,0.0100277112094,0.0,9.17985065927,19.4245,40.1739845995,19.436363142,16.6994,4.03822145751
 06/04  07:00:00,41.8648344533,3.87130954136,0.00348404061016,0.0,9.17985065927,26.9147,30.8769945456,1.78945264036,25.0491,4.03844190528
 06/04  08:00:00,41.8899470155,3.87130954136,0.00188243972831,0.0,9.17985065927,26.9147,37.4371832195,0.0,33.3988,4.03838321952
 06/04  09:00:00,34.4147677008,3.87130954136,0.000936605460406,0.0,9.17985065927,19.4245,30.5495282603,1.46224484944,25.0491,4.03818341083
 06/04  10:00:00,41.9316825471,3.87130954136,0.0155880014523,0.0,9.17985065927,26.9147,54.4999966579,0.0,41.7485,12.7514966579
 06/04  11:00:00,42.6596229226,3.87130954136,0.0143574795919,0.0,9.17985065927,26.9147,54.5000681377,0.0,41.7485,12.7515681377
 06/04  12:00:00,42.4385625963,3.87130954136,0.44607007091,0.0,9.17985065927,26.9147,51.5822959227,0.0,41.7485,9.83379592266
 06/04  13:00:00,34.5256295062,3.87130954136,0.0552989837229,0.0,9.17985065927,19.4245,43.81036494,0.0,33.3988,10.41156494
 06/04  14:00:00,34.4727620415,3.87130954136,0.0,0.0,9.17985065927,19.4245,32.6110966069,0.0541399994037,25.0491,7.50785660748
 06/04  15:00:00,34.4601917235,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.4826077708,0.0,33.3988,8.08380777078
 06/04  16:00:00,42.2437407389,3.87130954136,0.355267792204,0.0,9.17985065927,26.9147,57.606014461,0.0,50.0982,7.507814461
 06/04  17:00:00,42.8326928035,3.87130954136,0.931095141663,0.0,9.17985065927,26.9147,60.5105877856,0.0,50.0982,10.4123877856
 06/04  18:00:00,43.73029923,3.87130954136,1.81280576831,0.0,9.17985065927,26.9147,62.849529885,0.0,50.0982,12.751329885
 06/04  19:00:00,35.7723867737,3.87130954136,1.18836419165,0.0,9.17985065927,19.4245,46.1492019821,0.0,33.3988,12.7504019821
 06/04  20:00:00,39.6059942788,3.87130954136,0.810156635662,0.0,9.17985065927,19.4245,43.2325834046,0.0,33.3988,9.83378340459
 06/04  21:00:00,38.7572881943,3.87130954136,0.0533718740775,0.0,9.17985065927,19.4245,37.8169044529,0.0157054620114,25.0491,12.7520989909
 06/04  22:00:00,38.568332779,3.87130954136,0.0,0.0,9.17985065927,19.4245,27.2038643774,0.092213430137,16.6994,10.4122509472
 06/04  23:00:00,39.3237617172,3.87130954136,0.0,0.0,9.17985065927,19.4245,13.675155766,0.134230230866,8.3497,5.19122553514
 06/04  24:00:00,22.6111091471,3.87130954136,0.0,0.0,4.58992532963,8.1892,16.4576045007,6.77054640561,3.33988,6.34717809512
 06/05  01:00:00,14.9209796706,0.0,0.0,0.0,1.52997510988,7.4902,3.9319251353,0.0,3.33988,0.592045135296
 06/05  02:00:00,14.9543974403,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  03:00:00,14.962186882,0.0,0.0,0.0,1.52997510988,7.4902,3.93193108157,0.0,3.33988,0.592051081567
 06/05  04:00:00,15.1279010074,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  05:00:00,18.5147648232,3.87130954136,0.0,0.0,4.58992532963,8.1892,17.1604677794,8.7907677794,8.3497,0.02
 06/05  06:00:00,34.4897628094,3.87130954136,0.0299208671151,0.0,9.17985065927,19.4245,22.4813892749,1.7446387559,16.6994,4.03735051899
 06/05  07:00:00,41.9848482687,3.87130954136,0.0434242688788,0.0,9.17985065927,26.9147,40.1713688041,0.0211374556216,25.0491,15.1011313485
 06/05  08:00:00,42.0259323762,3.87130954136,0.0464519772489,0.0,9.17985065927,26.9147,47.3271073127,0.0,33.3988,13.9283073127
 06/05  09:00:00,34.501764792,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.6939674163,0.0644740330549,25.0491,11.5803933833
 06/05  10:00:00,42.3608325393,3.87130954136,0.359923295338,0.0,9.17985065927,26.9147,52.1606220429,0.0,41.7485,10.4121220429
 06/05  11:00:00,44.0399021395,3.87130954136,1.31708176088,0.0,9.17985065927,26.9147,52.7487387853,0.0,41.7485,11.0002387853
 06/05  12:00:00,45.8992643731,3.87130954136,3.81660467098,0.0,9.17985065927,26.9147,52.1600335198,0.0,41.7485,10.4115335198
 06/05  13:00:00,38.4554321158,3.87130954136,3.91603028008,0.0,9.17985065927,19.4245,42.0660046931,0.0,33.3988,8.66720469306
 06/05  14:00:00,37.210503855,3.87130954136,2.6653885918,0.0,9.17985065927,19.4245,33.1335054189,0.0,25.0491,8.08440541886
 06/05  15:00:00,37.1097251285,3.87130954136,2.5551033243,0.0,9.17985065927,19.4245,40.906804457,0.0,33.3988,7.50800445699
 06/05  16:00:00,47.5209001358,3.87130954136,5.46463159071,0.0,9.17985065927,26.9147,57.605772986,0.0,50.0982,7.50757298602
 06/05  17:00:00,49.7342976411,3.87130954136,7.69708831459,0.0,9.17985065927,26.9147,60.5105681537,0.0,50.0982,10.4123681537
 06/05  18:00:00,52.1551887382,3.87130954136,10.148555046,0.0,9.17985065927,26.9147,64.0227885224,0.0,50.0982,13.9245885224
 06/05  19:00:00,42.7469428293,3.87130954136,8.06021041856,0.0,9.17985065927,19.4245,48.4992652931,0.0,33.3988,15.1004652931
 06/05  20:00:00,45.144077246,3.87130954136,6.25108465987,0.0,9.17985065927,19.4245,46.1502052451,0.0,33.3988,12.7514052451
 06/05  21:00:00,42.8063933991,3.87130954136,4.00502171076,0.0,9.17985065927,19.4245,38.9717849146,0.0,25.0491,13.9226849146
 06/05  22:00:00,42.1329082451,3.87130954136,3.4518756954,0.0,9.17985065927,19.4245,28.2762315255,0.0,16.6994,11.5768315255
 06/05  23:00:00,41.7386409695,3.87130954136,2.28659823294,0.0,9.17985065927,19.4245,14.6976570628,0.0,8.3497,6.34795706276
 06/05  24:00:00,22.7456940304,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.65760693737,0.126690509122,3.33988,5.19103642825
 06/06  01:00:00,15.0337902515,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  02:00:00,15.0442927774,0.0,0.0,0.0,1.52997510988,7.4902,3.93193554089,0.0,3.33988,0.592055540889
 06/06  03:00:00,15.0444527757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  04:00:00,15.8273987895,0.0,0.0,0.0,1.52997510988,7.4902,3.93194147058,0.0,3.33988,0.592061470576
 06/06  05:00:00,19.2253508571,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.65306508603,0.283365086026,8.3497,0.02
 06/06  06:00:00,34.9126450034,3.87130954136,0.0517818064581,0.0,9.17985065927,19.4245,20.7370214965,0.0,16.6994,4.03762149645
 06/06  07:00:00,42.8546818141,3.87130954136,0.832318754466,0.0,9.17985065927,26.9147,40.1473739935,0.0,25.0491,15.0982739935
 06/06  08:00:00,44.3577460541,3.87130954136,2.3299882141,0.0,9.17985065927,26.9147,47.3216433778,0.0,33.3988,13.9228433778
 06/06  09:00:00,36.9310703896,3.87130954136,2.38618638687,0.0,9.17985065927,19.4245,36.6281825223,0.0,25.0491,11.5790825223
 06/06  10:00:00,43.5444349151,3.87130954136,1.52147795139,0.0,9.17985065927,26.9147,51.5814271448,0.0,41.7485,9.83292714477
 06/06  11:00:00,43.5179986069,3.87130954136,0.833532521392,0.0,9.17985065927,26.9147,53.3281320103,0.0,41.7485,11.5796320103
 06/06  12:00:00,42.6063304863,3.87130954136,0.592776403477,0.0,9.17985065927,26.9147,51.5815631778,0.0,41.7485,9.83306317783
 06/06  13:00:00,34.453704325,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.7110535211,0.0666051573883,33.3988,9.24564836367
 06/06  14:00:00,34.4490653526,3.87130954136,0.0,0.0,9.17985065927,19.4245,32.7895517081,0.233124290246,25.0491,7.50732741787
 06/06  15:00:00,34.44376749,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.9672873595,6.06149643769,33.3988,7.50699092183
 06/06  16:00:00,41.9478648336,3.87130954136,0.0213264913906,0.0,9.17985065927,26.9147,64.7311039063,6.54988845173,50.0982,8.08301545458
 06/06  17:00:00,41.8521843895,3.87130954136,0.0,0.0,9.17985065927,26.9147,63.5695123824,3.63793956532,50.0982,9.83337281706
 06/06  18:00:00,41.8489591129,3.87130954136,0.00595698598631,0.0,9.17985065927,26.9147,64.0231692847,0.0,50.0982,13.9249692847
 06/06  19:00:00,34.3463018029,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.5789329928,0.0808105528686,33.3988,15.0993224399
 06/06  20:00:00,38.566680725,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.5277449776,1.37753205007,33.3988,12.7514129275
 06/06  21:00:00,38.520396741,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.6316657966,7.66189392887,25.0491,13.9206718677
 06/06  22:00:00,38.513194733,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.581251157,10.8825334139,16.6994,10.9993177431
 06/06  23:00:00,39.2629428035,3.87130954136,0.0,0.0,9.17985065927,19.4245,31.6150739326,16.3424377244,8.3497,6.92293620823
 06/06  24:00:00,22.547198865,3.87130954136,0.0,0.0,4.58992532963,8.1892,33.6101972721,25.0789507391,3.33988,5.19136653301
 06/07  01:00:00,14.8590121984,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  02:00:00,14.8903001762,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  03:00:00,14.9041024299,0.0,0.0,0.0,1.52997510988,7.4902,3.93195981038,0.0,3.33988,0.592079810377
 06/07  04:00:00,15.0605912347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  05:00:00,18.4481612938,3.87130954136,0.0,0.0,4.58992532963,8.1892,36.5116549996,27.5698692999,8.3497,0.59208569972
 06/07  06:00:00,34.4205638051,3.87130954136,0.0194570750418,0.0,9.17985065927,19.4245,41.2075024154,20.4708079781,16.6994,4.03729443738
 06/07  07:00:00,41.9106544277,3.87130954136,0.0326135271151,0.0,9.17985065927,26.9147,49.8720709635,9.72343820009,25.0491,15.0995327634
 06/07  08:00:00,41.8960822151,3.87130954136,0.00689930615602,0.0,9.17985065927,26.9147,56.133155353,9.39285381051,33.3988,13.3415015425
 06/07  09:00:00,34.4011730557,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.8493119126,11.2206064569,25.0491,11.5796054557
 06/07  10:00:00,41.8915005867,3.87130954136,0.0172841578658,0.0,9.17985065927,26.9147,68.860514875,16.700436036,41.7485,10.4115788389
 06/07  11:00:00,42.5694594028,3.87130954136,0.0,0.0,9.17985065927,26.9147,66.4000709832,13.6495298164,41.7485,11.0020411668
 06/07  12:00:00,41.903390042,3.87130954136,0.0,0.0,9.17985065927,26.9147,59.6656551852,7.50700231769,41.7485,10.4101528675
 06/07  13:00:00,34.37927074,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.6049139927,10.5363587879,33.3988,8.66975520483
 06/07  14:00:00,34.3873876703,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.5483457198,13.9926202544,25.0491,7.50662546548
 06/07  15:00:00,34.3868177453,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.1944837487,13.7134871171,33.3988,8.08219663159
 06/07  16:00:00,41.8367767927,3.87130954136,0.0100102173758,0.0,9.17985065927,26.9147,63.7034089602,6.09867577724,50.0982,7.50653318295
 06/07  17:00:00,41.8365621168,3.87130954136,0.0,0.0,9.17985065927,26.9147,61.0096000275,1.07850956458,50.0982,9.83289046288
 06/07  18:00:00,41.8489056645,3.87130954136,0.00959985091514,0.0,9.17985065927,26.9147,64.0235779755,0.0,50.0982,13.9253779755
 06/07  19:00:00,34.487342014,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.5606178131,0.0624415968366,33.3988,15.0993762162
 06/07  20:00:00,38.6833789837,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.2133209995,3.064457704,33.3988,12.7500632955
 06/07  21:00:00,38.5858261434,3.87130954136,0.0,0.0,9.17985065927,19.4245,53.7801610876,14.8124485359,25.0491,13.9186125516
 06/07  22:00:00,38.4668509723,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.2117890668,20.5110150451,16.6994,11.0013740217
 06/07  23:00:00,39.215796219,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.6920114008,25.9944831689,8.3497,6.34782823193
 06/07  24:00:00,22.4950702346,3.87130954136,0.0,0.0,4.58992532963,8.1892,46.4903150665,37.9601701105,3.33988,5.19026495601
 06/08  01:00:00,14.8041651274,0.0,0.0,0.0,1.52997510988,7.4902,3.9319561166,0.0,3.33988,0.592076116605
 06/08  02:00:00,14.8341018801,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  03:00:00,14.8451756787,0.0,0.0,0.0,1.52997510988,7.4902,3.93193615874,0.0,3.33988,0.592056158739
 06/08  04:00:00,14.9959889356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  05:00:00,18.3793281077,3.87130954136,0.0,0.0,4.58992532963,8.1892,50.5675458894,41.6257579486,8.3497,0.592087940833
 06/08  06:00:00,34.3455956671,3.87130954136,0.00995514581193,0.0,9.17985065927,19.4245,51.8257341119,31.662412541,16.6994,3.46392157092
 06/08  07:00:00,41.8434899929,3.87130954136,0.0051537994201,0.0,9.17985065927,26.9147,53.6968757325,13.5484384819,25.0491,15.0993372506
 06/08  08:00:00,41.8761694417,3.87130954136,0.0,0.0,9.17985065927,26.9147,54.4714772036,7.14946375088,33.3988,13.9232134528
 06/08  09:00:00,34.3984024754,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.0262261441,5.39823736455,25.0491,11.5788887796
 06/08  10:00:00,41.888726086,3.87130954136,0.00330399017495,0.0,9.17985065927,26.9147,58.7506689055,7.16891050211,41.7485,9.83325840343
 06/08  11:00:00,42.6304468967,3.87130954136,0.0065396674467,0.0,9.17985065927,26.9147,53.32526543,0.0,41.7485,11.57676543
 06/08  12:00:00,42.2008501645,3.87130954136,0.223379782994,0.0,9.17985065927,26.9147,51.5817159583,0.0,41.7485,9.83321595832
 06/08  13:00:00,34.4563586035,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.1284592595,0.0615845196395,33.3988,8.66807473983
 06/08  14:00:00,34.4625398458,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.1859812648,0.0549224040387,25.0491,8.08195886081
 06/08  15:00:00,34.4502640426,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.9313379511,0.0255871338895,33.3988,7.50695081722
 06/08  16:00:00,41.9427598734,3.87130954136,0.0673397686123,0.0,9.17985065927,26.9147,57.6049985395,0.0,50.0982,7.50679853952
 06/08  17:00:00,42.4566616061,3.87130954136,0.575573009118,0.0,9.17985065927,26.9147,59.9313003175,0.0,50.0982,9.83310031751
 06/08  18:00:00,42.9480579163,3.87130954136,1.06622572362,0.0,9.17985065927,26.9147,64.0211682441,0.0,50.0982,13.9229682441
 06/08  19:00:00,34.9170135094,3.87130954136,0.369968728196,0.0,9.17985065927,19.4245,48.4963826873,0.0,33.3988,15.0975826873
 06/08  20:00:00,38.9351328177,3.87130954136,0.165125257747,0.0,9.17985065927,19.4245,46.147920476,0.0,33.3988,12.749120476
 06/08  21:00:00,38.6714826424,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.4851028387,0.0939052393173,25.0491,13.3420975994
 06/08  22:00:00,38.5216540693,3.87130954136,0.0,0.0,9.17985065927,19.4245,32.8308496442,4.55239392624,16.6994,11.579055718
 06/08  23:00:00,39.2639006949,3.87130954136,0.0,0.0,9.17985065927,19.4245,26.5514706807,11.8533592738,8.3497,6.34841140689
 06/08  24:00:00,22.5499187455,3.87130954136,0.0,0.0,4.58992532963,8.1892,29.4578007561,20.9275204413,3.33988,5.19040031483
 06/09  01:00:00,14.854364091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  02:00:00,14.8791677396,0.0,0.0,0.0,1.52997510988,7.4902,3.93195926066,0.0,3.33988,0.592079260661
 06/09  03:00:00,14.8932866704,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  04:00:00,15.5888651315,0.0,0.0,0.0,1.52997510988,7.4902,3.93196515263,0.0,3.33988,0.592085152633
 06/09  05:00:00,18.9741189434,3.87130954136,0.0,0.0,4.58992532963,8.1892,34.0630899505,25.6933899505,8.3497,0.02
 06/09  06:00:00,34.6454813719,3.87130954136,0.00839209294838,0.0,9.17985065927,19.4245,38.8953422792,18.158465276,16.6994,4.03747700321
 06/09  07:00:00,41.8971801119,3.87130954136,0.0205588883967,0.0,9.17985065927,26.9147,44.718502201,4.57104843857,25.0491,15.0983537624
 06/09  08:00:00,41.9385466404,3.87130954136,0.0122975715905,0.0,9.17985065927,26.9147,47.3201742349,0.0,33.3988,13.9213742349
 06/09  09:00:00,34.4686877158,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.1260591921,0.0761003385481,25.0491,11.0008588535
 06/09  10:00:00,42.0118331847,3.87130954136,0.0361866169586,0.0,9.17985065927,26.9147,51.5817966329,0.0,41.7485,9.83329663288
 06/09  11:00:00,45.1547986361,3.87130954136,2.41226618091,0.0,9.17985065927,26.9147,53.3277488247,0.0,41.7485,11.5792488247
 06/09  12:00:00,48.375467716,3.87130954136,6.25914317487,0.0,9.17985065927,26.9147,51.5809351931,0.0,41.7485,9.83243519309
 06/09  13:00:00,41.3256061725,3.87130954136,6.7367695986,0.0,9.17985065927,19.4245,42.6446918177,0.0,33.3988,9.24589181771
 06/09  14:00:00,41.4282708278,3.87130954136,6.82032124499,0.0,9.17985065927,19.4245,32.5561650853,0.0,25.0491,7.50706508528
 06/09  15:00:00,41.8795395775,3.87130954136,7.25655148165,0.0,9.17985065927,19.4245,40.9055332197,0.0,33.3988,7.50673321971
 06/09  16:00:00,51.558697205,3.87130954136,9.43990909729,0.0,9.17985065927,26.9147,57.6045593989,0.0,50.0982,7.50635939887
 06/09  17:00:00,53.1369614511,3.87130954136,11.0798806375,0.0,9.17985065927,26.9147,60.5082056022,0.0,50.0982,10.4100056022
 06/09  18:00:00,55.0081064526,3.87130954136,12.9545976892,0.0,9.17985065927,26.9147,63.442078872,0.0,50.0982,13.343878872
 06/09  19:00:00,45.6583759596,3.87130954136,11.1065414615,0.0,9.17985065927,19.4245,48.4978791908,0.0,33.3988,15.0990791908
 06/09  20:00:00,48.7972384158,3.87130954136,10.0207841413,0.0,9.17985065927,19.4245,46.1470068751,0.0,33.3988,12.7482068751
 06/09  21:00:00,46.1774538952,3.87130954136,7.46390328744,0.0,9.17985065927,19.4245,38.3939242009,0.0,25.0491,13.3448242009
 06/09  22:00:00,43.915957585,3.87130954136,5.22019057978,0.0,9.17985065927,19.4245,28.277561718,0.0,16.6994,11.578161718
 06/09  23:00:00,42.689705266,3.87130954136,3.2341382227,0.0,9.17985065927,19.4245,14.6971977429,0.0,8.3497,6.34749774287
 06/09  24:00:00,22.8869739767,3.87130954136,0.153355111044,0.0,4.58992532963,8.1892,8.64822411471,0.117616878732,3.33988,5.19072723598
 06/10  01:00:00,15.007216299,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  02:00:00,15.0177722976,0.0,0.0,0.0,1.52997510988,7.4902,3.93193949172,0.0,3.33988,0.592059491719
 06/10  03:00:00,15.009443423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  04:00:00,15.1664102468,0.0,0.0,0.0,1.52997510988,7.4902,3.93194541149,0.0,3.33988,0.592065411486
 06/10  05:00:00,18.5266126894,3.87130954136,0.0,0.0,4.58992532963,8.1892,12.5193634177,4.14966341774,8.3497,0.02
 06/10  06:00:00,34.4762178733,3.87130954136,0.0203015710705,0.0,9.17985065927,19.4245,20.7365367693,0.0,16.6994,4.03713676927
 06/10  07:00:00,41.9632199026,3.87130954136,0.0193026894927,0.0,9.17985065927,26.9147,29.0983558588,0.0111925508856,25.0491,4.03806330788
 06/10  08:00:00,42.4225542741,3.87130954136,0.44365616423,0.0,9.17985065927,26.9147,36.8629075099,0.0,33.3988,3.46410750991
 06/10  09:00:00,35.0819193227,3.87130954136,0.569426030529,0.0,9.17985065927,19.4245,37.7970540564,0.0,25.0491,12.7479540564
 06/10  10:00:00,43.221078681,3.87130954136,1.2209961296,0.0,9.17985065927,26.9147,52.7480826376,0.0,41.7485,10.9995826376
 06/10  11:00:00,44.2407809191,3.87130954136,1.55609683928,0.0,9.17985065927,26.9147,54.496879083,0.0,41.7485,12.748379083
 06/10  12:00:00,43.8489164414,3.87130954136,1.81715714379,0.0,9.17985065927,26.9147,53.9174606788,0.0,41.7485,12.1689606788
 06/10  13:00:00,36.3281005519,3.87130954136,1.81652348439,0.0,9.17985065927,19.4245,44.9768360816,0.0,33.3988,11.5780360816
 06/10  14:00:00,37.5442372028,3.87130954136,2.99698903094,0.0,9.17985065927,19.4245,34.8812408724,0.0,25.0491,9.83214087241
 06/10  15:00:00,38.8862953988,3.87130954136,4.3279992033,0.0,9.17985065927,19.4245,43.8083860597,0.0,33.3988,10.4095860597
 06/10  16:00:00,46.5945412945,3.87130954136,4.63307473293,0.0,9.17985065927,26.9147,58.7662799484,0.0,50.0982,8.6680799484
 06/10  17:00:00,45.8609162381,3.87130954136,3.90739752564,0.0,9.17985065927,26.9147,59.9311308881,0.0,50.0982,9.83293088811
 06/10  18:00:00,46.9984635343,3.87130954136,5.04681325779,0.0,9.17985065927,26.9147,64.0204031223,0.0,50.0982,13.9222031223
 06/10  19:00:00,38.5344676578,3.87130954136,3.91372687121,0.0,9.17985065927,19.4245,46.7413047932,0.0,33.3988,13.3425047932
 06/10  20:00:00,41.3356626984,3.87130954136,2.49447627824,0.0,9.17985065927,19.4245,46.1485310691,0.0,33.3988,12.7497310691
 06/10  21:00:00,40.0369987178,3.87130954136,1.29520298649,0.0,9.17985065927,19.4245,38.9672043638,0.0,25.0491,13.9181043638
 06/10  22:00:00,38.8489910315,3.87130954136,0.248185932903,0.0,9.17985065927,19.4245,26.5306907064,0.0,16.6994,9.83129070642
 06/10  23:00:00,39.3450857874,3.87130954136,0.0,0.0,9.17985065927,19.4245,15.9509527257,0.0949332159009,8.3497,7.50631950983
 06/10  24:00:00,22.6183940761,3.87130954136,0.0,0.0,4.58992532963,8.1892,11.3487855269,2.81741093741,3.33988,5.19149458951
 06/11  01:00:00,14.9131576538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  02:00:00,14.9406066166,0.0,0.0,0.0,1.52997510988,7.4902,3.93192480724,0.0,3.33988,0.592044807239
 06/11  03:00:00,14.9534723913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  04:00:00,15.1255678931,0.0,0.0,0.0,1.52997510988,7.4902,3.93193075403,0.0,3.33988,0.592050754032
 06/11  05:00:00,18.5160811858,3.87130954136,0.0,0.0,4.58992532963,8.1892,17.3625887142,8.99288871418,8.3497,0.02
 06/11  06:00:00,34.4796011853,3.87130954136,0.0276359687274,0.0,9.17985065927,19.4245,24.0490660517,3.31270223944,16.6994,4.03696381222
 06/11  07:00:00,41.9712338549,3.87130954136,0.0356859194872,0.0,9.17985065927,26.9147,29.1095453528,0.0227800136462,25.0491,4.03766533914
 06/11  08:00:00,42.254464197,3.87130954136,0.265964613271,0.0,9.17985065927,26.9147,37.4369858615,0.0,33.3988,4.03818586152
 06/11  09:00:00,35.1066169949,3.87130954136,0.569566979727,0.0,9.17985065927,19.4245,28.5132376367,0.0,25.0491,3.46413763667
 06/11  10:00:00,47.3317226756,3.87130954136,5.26469036067,0.0,9.17985065927,26.9147,54.4973087373,0.0,41.7485,12.7488087373
 06/11  11:00:00,51.9195033923,3.87130954136,9.09501188563,0.0,9.17985065927,26.9147,53.9177863698,0.0,41.7485,12.1692863698
 06/11  12:00:00,55.2408092036,3.87130954136,13.0340195173,0.0,9.17985065927,26.9147,52.158895943,0.0,41.7485,10.410395943
 06/11  13:00:00,48.8974529412,3.87130954136,14.2378003717,0.0,9.17985065927,19.4245,43.2302037458,0.0,33.3988,9.83140374584
 06/11  14:00:00,49.0176760428,3.87130954136,14.3404054417,0.0,9.17985065927,19.4245,32.5557486561,0.0,25.0491,7.50664865611
 06/11  15:00:00,49.326732588,3.87130954136,14.6389559341,0.0,9.17985065927,19.4245,40.9044064825,0.0,33.3988,7.50560648254
 06/11  16:00:00,48.5738876505,3.87130954136,6.51223442963,0.0,9.17985065927,26.9147,57.6057961299,0.0,50.0982,7.50759612994
 06/11  17:00:00,43.1538051171,3.87130954136,1.19957697073,0.0,9.17985065927,26.9147,60.509126423,0.0,50.0982,10.410926423
 06/11  18:00:00,42.9232949755,3.87130954136,1.03282078446,0.0,9.17985065927,26.9147,62.2674390274,0.0,50.0982,12.1692390274
 06/11  19:00:00,34.59011713,3.87130954136,0.0529518863949,0.0,9.17985065927,19.4245,45.5996186432,0.0313905445337,33.3988,12.1694280986
 06/11  20:00:00,38.7437358791,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.8099925817,0.0,33.3988,10.4111925817
 06/11  21:00:00,38.6505546453,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.421940689,4.20211899176,25.0491,12.1707216973
 06/11  22:00:00,38.5256600442,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.3481259128,9.23970766215,16.6994,10.4090182507
 06/11  23:00:00,39.2816583968,3.87130954136,0.0,0.0,9.17985065927,19.4245,23.08446197,10.1192725352,8.3497,4.61548943483
 06/11  24:00:00,22.5637300349,3.87130954136,0.0,0.0,4.58992532963,8.1892,29.2072789689,19.5201808783,3.33988,6.34721809061
 06/12  01:00:00,14.874300304,0.0,0.0,0.0,1.52997510988,7.4902,3.93197602024,0.0,3.33988,0.592096020245
 06/12  02:00:00,14.9005856805,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  03:00:00,14.9106043451,0.0,0.0,0.0,1.52997510988,7.4902,3.93195241705,0.0,3.33988,0.592072417055
 06/12  04:00:00,15.0682238222,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  05:00:00,18.451537898,3.87130954136,0.0,0.0,4.58992532963,8.1892,34.0485977202,25.1068194021,8.3497,0.592078318124
 06/12  06:00:00,34.4202158518,3.87130954136,0.0277888273664,0.0,9.17985065927,19.4245,40.7061159506,20.5434633594,16.6994,3.46325259124
