Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  07:00:00,41.8934866172,3.87130954136,0.0310517688383,0.0,9.17985065927,26.9147,52.1792595836,12.0338902393,25.0491,15.0962693443
 06/12  08:00:00,41.8895925586,3.87130954136,0.00706449055697,0.0,9.17985065927,26.9147,56.4456432124,9.70792991405,33.3988,13.3389132984
 06/12  09:00:00,34.4004164154,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.543140547,9.91630231784,25.0491,11.5777382291
 06/12  10:00:00,41.9028172525,3.87130954136,0.0179590382259,0.0,9.17985065927,26.9147,64.1674335679,12.5866639582,41.7485,9.83226960961
 06/12  11:00:00,42.60397678,3.87130954136,0.0,0.0,9.17985065927,26.9147,57.3846107631,4.63905864508,41.7485,10.997052118
 06/12  12:00:00,41.9499537745,3.87130954136,0.00727220208611,0.0,9.17985065927,26.9147,52.1584484917,0.0,41.7485,10.4099484917
 06/12  13:00:00,34.4137862907,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.3863128135,2.31955290071,33.3988,8.66795991275
 06/12  14:00:00,34.4121320705,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.4769987972,8.92236954719,25.0491,7.50552925001
 06/12  15:00:00,34.391759964,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.2295198037,15.3246338082,33.3988,7.50608599547
 06/12  16:00:00,41.8228765607,3.87130954136,0.0146816989572,0.0,9.17985065927,26.9147,72.4859648809,14.8815804884,50.0982,7.50618439255
 06/12  17:00:00,41.8176984696,3.87130954136,0.0,0.0,9.17985065927,26.9147,70.4348919989,10.5046233335,50.0982,9.83206866548
 06/12  18:00:00,41.8251493409,3.87130954136,0.00616047044115,0.0,9.17985065927,26.9147,68.1390984536,4.12014931506,50.0982,13.9207491385
 06/12  19:00:00,34.4626996735,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.1230005934,7.20768899273,33.3988,14.5165116007
 06/12  20:00:00,37.6160972942,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.4003143505,8.25409691742,33.3988,12.7474174331
 06/12  21:00:00,38.5972274483,3.87130954136,0.0,0.0,9.17985065927,19.4245,53.3032041471,14.9125343646,25.0491,13.3415697825
 06/12  22:00:00,38.482279854,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.3320978478,18.6352299822,16.6994,10.9974678656
 06/12  23:00:00,39.233564681,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.369824013,23.6729416772,8.3497,6.34718233584
 06/12  24:00:00,22.5197632161,3.87130954136,0.0,0.0,4.58992532963,8.1892,40.8985326558,32.3683790475,3.33988,5.19027360833
 06/13  01:00:00,14.8298505489,0.0,0.0,0.0,1.52997510988,7.4902,3.93195810612,0.0,3.33988,0.592078106124
 06/13  02:00:00,14.860802844,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  03:00:00,14.8744717182,0.0,0.0,0.0,1.52997510988,7.4902,3.93193815175,0.0,3.33988,0.592058151753
 06/13  04:00:00,15.5451456613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  05:00:00,18.9346762603,3.87130954136,0.0,0.0,4.58992532963,8.1892,43.0938769628,34.1521128873,8.3497,0.592064075492
 06/13  06:00:00,34.6148497135,3.87130954136,0.0177030059305,0.0,9.17985065927,19.4245,49.5439345931,29.3814844913,16.6994,3.4630501018
 06/13  07:00:00,41.8654043754,3.87130954136,0.0264652320982,0.0,9.17985065927,26.9147,57.7177839124,17.5726472113,25.0491,15.0960367012
 06/13  08:00:00,41.8684074496,3.87130954136,0.00269564111096,0.0,9.17985065927,26.9147,60.1983158878,13.4586865886,33.3988,13.3408292992
 06/13  09:00:00,34.3889866388,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.8885109425,11.8398733859,25.0491,10.9995375566
 06/13  10:00:00,41.8935542229,3.87130954136,0.0145571179683,0.0,9.17985065927,26.9147,65.4379529403,13.2797051549,41.7485,10.4097477854
 06/13  11:00:00,42.5940717303,3.87130954136,0.0,0.0,9.17985065927,26.9147,59.0414862303,6.2934592094,41.7485,10.9995270209
 06/13  12:00:00,41.9592694125,3.87130954136,0.0118134010511,0.0,9.17985065927,26.9147,51.581151171,0.0,41.7485,9.83265117099
 06/13  13:00:00,34.4375967527,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.1079141148,0.0409642070057,33.3988,8.66814990779
 06/13  14:00:00,34.4542777176,3.87130954136,0.00100118128124,0.0,9.17985065927,19.4245,32.5633936902,0.00692683958417,25.0491,7.50736685057
 06/13  15:00:00,34.4498919798,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.9035463908,0.0,33.3988,7.50474639082
 06/13  16:00:00,41.8913749817,3.87130954136,0.020840128002,0.0,9.17985065927,26.9147,57.6031805556,0.0,50.0982,7.50498055559
 06/13  17:00:00,41.8783727289,3.87130954136,0.00366562721861,0.0,9.17985065927,26.9147,60.506681216,0.0,50.0982,10.408481216
 06/13  18:00:00,42.3700096394,3.87130954136,0.496034119506,0.0,9.17985065927,26.9147,63.4387273149,0.0,50.0982,13.3405273149
 06/13  19:00:00,34.3812766359,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.9145689182,0.0,33.3988,14.5157689182
 06/13  20:00:00,37.6976105225,3.87130954136,0.120993807528,0.0,9.17985065927,19.4245,46.1465477134,0.0,33.3988,12.7477477134
 06/13  21:00:00,38.5936200956,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.4240924012,0.0346568065485,25.0491,13.3403355946
 06/13  22:00:00,38.5712655151,3.87130954136,0.0,0.0,9.17985065927,19.4245,27.7635231671,0.067015237629,16.6994,10.9971079295
 06/13  23:00:00,39.3040258163,3.87130954136,0.0,0.0,9.17985065927,19.4245,19.1378083935,4.4407197012,8.3497,6.34738869235
 06/13  24:00:00,22.5832256335,3.87130954136,0.0,0.0,4.58992532963,8.1892,24.3034957241,15.7736014186,3.33988,5.19001430549
 06/14  01:00:00,14.8869533946,0.0,0.0,0.0,1.52997510988,7.4902,3.93193961449,0.0,3.33988,0.59205961449
 06/14  02:00:00,14.9151593781,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  03:00:00,14.923415963,0.0,0.0,0.0,1.52997510988,7.4902,3.93194553769,0.0,3.33988,0.592065537691
 06/14  04:00:00,15.0799633699,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  05:00:00,18.4650435485,3.87130954136,0.0,0.0,4.58992532963,8.1892,31.9096598384,23.5399598384,8.3497,0.02
 06/14  06:00:00,34.4282068702,3.87130954136,0.0199167976055,0.0,9.17985065927,19.4245,39.5892581078,18.8527067814,16.6994,4.0371513264
 06/14  07:00:00,41.9086039922,3.87130954136,0.0283184850664,0.0,9.17985065927,26.9147,48.8821201137,8.73758126947,25.0491,15.0954388442
 06/14  08:00:00,41.9172138487,3.87130954136,0.0,0.0,9.17985065927,26.9147,49.0289418316,2.28848865311,33.3988,13.3416531785
 06/14  09:00:00,34.4482570814,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.0769204307,0.0305244809985,25.0491,10.9972959497
 06/14  10:00:00,41.9408951227,3.87130954136,0.00476418766123,0.0,9.17985065927,26.9147,51.5803296677,0.0,41.7485,9.83182966775
 06/14  11:00:00,42.6418318113,3.87130954136,0.00677615584458,0.0,9.17985065927,26.9147,52.7483957274,0.0,41.7485,10.9998957274
 06/14  12:00:00,41.9880614351,3.87130954136,0.00772081355848,0.0,9.17985065927,26.9147,52.1585780232,0.0,41.7485,10.4100780232
 06/14  13:00:00,34.4449110911,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.1786219865,0.112779044502,33.3988,8.66704294197
 06/14  14:00:00,34.4315681586,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.8053843093,5.24990560426,25.0491,7.50637870501
 06/14  15:00:00,34.4109053365,3.87130954136,0.0,0.0,9.17985065927,19.4245,51.7813516258,10.8764042359,33.3988,7.50614738991
 06/14  16:00:00,41.8510133089,3.87130954136,0.0216030915307,0.0,9.17985065927,26.9147,66.3318311537,8.72688667731,50.0982,7.50674447634
 06/14  17:00:00,41.8357646978,3.87130954136,0.0,0.0,9.17985065927,26.9147,64.5491487874,4.62031373594,50.0982,9.83063505148
 06/14  18:00:00,41.8461496094,3.87130954136,0.0034760307482,0.0,9.17985065927,26.9147,63.4377603418,0.0,50.0982,13.3395603418
 06/14  19:00:00,34.4889507259,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.5048841953,2.01040400215,33.3988,15.0956801931
 06/14  20:00:00,37.6409588834,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.6325836809,3.0673303218,33.3988,12.1664533591
 06/14  21:00:00,38.6199108006,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.1584325032,9.77089483483,25.0491,13.3384376684
 06/14  22:00:00,38.501394377,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.7757306351,14.0791632373,16.6994,10.9971673978
 06/14  23:00:00,39.2608972866,3.87130954136,0.0,0.0,9.17985065927,19.4245,32.2765754937,17.5801759292,8.3497,6.34669956453
 06/14  24:00:00,22.5475414696,3.87130954136,0.0,0.0,4.58992532963,8.1892,33.6426373779,25.1130911007,3.33988,5.1896662772
 06/15  01:00:00,14.8543674539,0.0,0.0,0.0,1.52997510988,7.4902,3.93197110206,0.0,3.33988,0.592091102059
 06/15  02:00:00,14.8825740095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  03:00:00,14.8958439977,0.0,0.0,0.0,1.52997510988,7.4902,3.93192523768,0.0,3.33988,0.592045237684
 06/15  04:00:00,15.0524221986,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  05:00:00,18.433294069,3.87130954136,0.0,0.0,4.58992532963,8.1892,39.51988004,31.15018004,8.3497,0.02
 06/15  06:00:00,34.3976848452,3.87130954136,0.0187179777284,0.0,9.17985065927,19.4245,46.595319381,25.8585768923,16.6994,4.03734248877
 06/15  07:00:00,41.8814298847,3.87130954136,0.0305942798513,0.0,9.17985065927,26.9147,55.8686568789,16.3042554389,25.0491,14.51530144
 06/15  08:00:00,41.8722107533,3.87130954136,0.00667245681196,0.0,9.17985065927,26.9147,62.8319249009,15.5124741329,33.3988,13.920650768
 06/15  09:00:00,34.379796774,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.7209827492,16.6733859389,25.0491,10.9984968102
 06/15  10:00:00,41.8865212312,3.87130954136,0.0175064153969,0.0,9.17985065927,26.9147,69.4572254737,17.8772067448,41.7485,9.83151872885
 06/15  11:00:00,42.597856607,3.87130954136,0.0,0.0,9.17985065927,26.9147,60.5733556496,7.82686040021,41.7485,10.9979952494
 06/15  12:00:00,41.941434406,3.87130954136,0.0,0.0,9.17985065927,26.9147,51.5798753518,0.0,41.7485,9.83137535183
 06/15  13:00:00,34.4138857297,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.2898269146,3.22449273475,33.3988,8.66653417984
 06/15  14:00:00,34.410639221,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.1732146227,9.6189835712,25.0491,7.50513105153
 06/15  15:00:00,34.3899248793,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.765976743,15.8611475428,33.3988,7.5060292002
 06/15  16:00:00,41.8238953873,3.87130954136,0.0205349866741,0.0,9.17985065927,26.9147,72.6196499215,15.0158217249,50.0982,7.50562819657
 06/15  17:00:00,41.819252046,3.87130954136,0.00572920092924,0.0,9.17985065927,26.9147,70.587797966,10.6579227834,50.0982,9.83167518263
 06/15  18:00:00,41.8128915771,3.87130954136,0.0,0.0,9.17985065927,26.9147,70.0664515395,6.05015643069,50.0982,13.9180951088
 06/15  19:00:00,34.4573063862,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.3591320916,8.44686443604,33.3988,14.5134676555
 06/15  20:00:00,37.6098843366,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.493691536,9.92696341561,33.3988,12.1679281204
 06/15  21:00:00,38.5815907544,3.87130954136,0.0,0.0,9.17985065927,19.4245,57.372777971,18.9838092622,25.0491,13.3398687088
 06/15  22:00:00,38.4651315852,3.87130954136,0.0,0.0,9.17985065927,19.4245,51.3535563896,23.6563250762,16.6994,10.9978313134
 06/15  23:00:00,39.2204674119,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.0051482732,27.3085265539,8.3497,6.34692171933
 06/15  24:00:00,22.5070770533,3.87130954136,0.0,0.0,4.58992532963,8.1892,43.7172120208,35.1875911883,3.33988,5.18974083249
 06/16  01:00:00,14.8185298173,0.0,0.0,0.0,1.52997510988,7.4902,3.93192750178,0.0,3.33988,0.592047501776
 06/16  02:00:00,14.8489895365,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  03:00:00,14.8624149419,0.0,0.0,0.0,1.52997510988,7.4902,3.93193344427,0.0,3.33988,0.592053444273
 06/16  04:00:00,15.5348302017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  05:00:00,18.9300574527,3.87130954136,0.0,0.0,4.58992532963,8.1892,42.6950440086,34.3253440086,8.3497,0.02
 06/16  06:00:00,34.6062690917,3.87130954136,0.0144579222064,0.0,9.17985065927,19.4245,50.0417112783,29.3048594512,16.6994,4.03745182711
 06/16  07:00:00,41.8561035182,3.87130954136,0.0256242998861,0.0,9.17985065927,26.9147,58.8053151497,19.2414022293,25.0491,14.5148129204
 06/16  08:00:00,41.8505821008,3.87130954136,0.0,0.0,9.17985065927,26.9147,64.8358104208,17.518547943,33.3988,13.9184624778
 06/16  09:00:00,34.3642842249,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.5853750818,18.5394794996,25.0491,10.9967955822
 06/16  10:00:00,41.865315385,3.87130954136,0.0162741821808,0.0,9.17985065927,26.9147,72.7427621221,21.1626067936,41.7485,9.83165532844
 06/16  11:00:00,42.5731671077,3.87130954136,0.0,0.0,9.17985065927,26.9147,65.5745036751,12.8292671545,41.7485,10.9967365206
 06/16  12:00:00,41.9172049021,3.87130954136,0.0,0.0,9.17985065927,26.9147,54.994763052,3.41440793301,41.7485,9.831855119
 06/16  13:00:00,34.4093026023,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.499588432,2.43374508051,33.3988,8.66704335154
 06/16  14:00:00,34.4246429692,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.5609525012,5.00653701289,25.0491,7.50531548829
 06/16  15:00:00,34.4115650635,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.2550363123,8.35112108926,33.3988,7.50511522302
 06/16  16:00:00,41.8568863773,3.87130954136,0.0225104343738,0.0,9.17985065927,26.9147,63.114641345,5.50995602583,50.0982,7.50648531919
 06/16  17:00:00,41.8384440816,3.87130954136,0.0,0.0,9.17985065927,26.9147,62.9447879197,3.01576778485,50.0982,9.83082013487
 06/16  18:00:00,41.8430049988,3.87130954136,0.0,0.0,9.17985065927,26.9147,63.4385928816,0.0,50.0982,13.3403928816
 06/16  19:00:00,34.3394113464,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.2538608492,2.34158529912,33.3988,14.5134755501
 06/16  20:00:00,37.5058303936,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.2365765987,1.66976276869,33.3988,12.16801383
 06/16  21:00:00,38.5265834198,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.0496544624,6.08229932089,25.0491,13.9182551415
 06/16  22:00:00,38.5234195261,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.7268300746,9.03046003011,16.6994,10.9969700445
 06/16  23:00:00,39.281308218,3.87130954136,0.0,0.0,9.17985065927,19.4245,26.8330779066,12.7121965452,8.3497,5.77118136144
 06/16  24:00:00,22.565016315,3.87130954136,0.0,0.0,4.58992532963,8.1892,30.3599200581,21.8298921302,3.33988,5.19014792793
 06/17  01:00:00,14.8736811165,0.0,0.0,0.0,1.52997510988,7.4902,3.93197133724,0.0,3.33988,0.592091337241
 06/17  02:00:00,14.9079264568,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  03:00:00,14.9227059221,0.0,0.0,0.0,1.52997510988,7.4902,3.93192547407,0.0,3.33988,0.592045474071
 06/17  04:00:00,15.085413049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  05:00:00,18.4766653477,3.87130954136,0.0,0.0,4.58992532963,8.1892,32.4689133422,23.527161924,8.3497,0.592051418205
 06/17  06:00:00,34.447704559,3.87130954136,0.0239502760966,0.0,9.17985065927,19.4245,36.7438523394,16.5810608771,16.6994,3.46339146233
 06/17  07:00:00,41.910367581,3.87130954136,0.0117324530837,0.0,9.17985065927,26.9147,30.9171408732,1.83046198732,25.0491,4.03757888592
 06/17  08:00:00,41.9437576579,3.87130954136,0.00662715079052,0.0,9.17985065927,26.9147,37.4366802277,0.0,33.3988,4.03788022766
 06/17  09:00:00,34.5110893558,3.87130954136,0.00868084776782,0.0,9.17985065927,19.4245,37.2274611888,0.0108636707005,25.0491,12.1674975181
 06/17  10:00:00,43.1405131582,3.87130954136,1.11601931851,0.0,9.17985065927,26.9147,52.7464485889,0.0,41.7485,10.9979485889
 06/17  11:00:00,46.3943382509,3.87130954136,3.64048447937,0.0,9.17985065927,26.9147,53.9159483478,0.0,41.7485,12.1674483478
 06/17  12:00:00,46.9136315936,3.87130954136,4.81314301512,0.0,9.17985065927,26.9147,53.9163822389,0.0,41.7485,12.1678822389
 06/17  13:00:00,39.1664695726,3.87130954136,4.59732136402,0.0,9.17985065927,19.4245,44.3969077883,0.0,33.3988,10.9981077883
 06/17  14:00:00,39.0677637173,3.87130954136,4.49162996657,0.0,9.17985065927,19.4245,34.8789020381,0.0,25.0491,9.82980203814
 06/17  15:00:00,39.2589709387,3.87130954136,4.67994800017,0.0,9.17985065927,19.4245,43.228581656,0.0,33.3988,9.82978165597
 06/17  16:00:00,48.2121159204,3.87130954136,6.20431386355,0.0,9.17985065927,26.9147,58.7656272501,0.0,50.0982,8.66742725011
 06/17  17:00:00,48.4256745642,3.87130954136,6.43392221326,0.0,9.17985065927,26.9147,59.9282234584,0.0,50.0982,9.83002345838
 06/17  18:00:00,50.3523786307,3.87130954136,8.35466470075,0.0,9.17985065927,26.9147,63.4376930858,0.0,50.0982,13.3394930858
 06/17  19:00:00,42.3217728265,3.87130954136,7.63540515854,0.0,9.17985065927,19.4245,46.7383833523,0.0,33.3988,13.3395833523
 06/17  20:00:00,41.4787318205,3.87130954136,3.67841802486,0.0,9.17985065927,19.4245,45.565003551,0.0,33.3988,12.166203551
 06/17  21:00:00,39.6078738476,3.87130954136,0.874582036903,0.0,9.17985065927,19.4245,38.387925899,0.0,25.0491,13.338825899
 06/17  22:00:00,38.6595655661,3.87130954136,0.0571375818664,0.0,9.17985065927,19.4245,26.5301904235,0.0,16.6994,9.83079042347
 06/17  23:00:00,39.3497612586,3.87130954136,0.0,0.0,9.17985065927,19.4245,15.9551598283,0.100266944404,8.3497,7.5051928839
 06/17  24:00:00,22.6262141192,3.87130954136,0.0,0.0,4.58992532963,8.1892,12.0019149693,3.47245978719,3.33988,5.18957518214
 06/18  01:00:00,14.9336162616,0.0,0.0,0.0,1.52997510988,7.4902,3.93196193969,0.0,3.33988,0.592081939689
 06/18  02:00:00,14.9549201843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  03:00:00,14.9641678284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,15.1291620207,0.0,0.0,0.0,1.52997510988,7.4902,3.93196782621,0.0,3.33988,0.592087826206
 06/18  05:00:00,18.5140275316,3.87130954136,0.0,0.0,4.58992532963,8.1892,20.0021297506,11.6324297506,8.3497,0.02
 06/18  06:00:00,34.4820889016,3.87130954136,0.0165670570817,0.0,9.17985065927,19.4245,22.2222984917,1.48536810553,16.6994,4.03753038622
 06/18  07:00:00,41.9814096016,3.87130954136,0.0241383678992,0.0,9.17985065927,26.9147,29.1003840686,0.0133070493545,25.0491,4.03797701921
 06/18  08:00:00,42.3986028445,3.87130954136,0.40490326939,0.0,9.17985065927,26.9147,36.8627296923,0.0,33.3988,3.46392969232
 06/18  09:00:00,34.5546838897,3.87130954136,0.0344876788323,0.0,9.17985065927,19.4245,29.0870090262,0.0,25.0491,4.03790902616
 06/18  10:00:00,43.6805288754,3.87130954136,1.65761294203,0.0,9.17985065927,26.9147,53.9147444664,0.0,41.7485,12.1662444664
 06/18  11:00:00,46.2330314012,3.87130954136,3.49189646191,0.0,9.17985065927,26.9147,53.9150099276,0.0,41.7485,12.1665099276
 06/18  12:00:00,47.5469283103,3.87130954136,5.44020737753,0.0,9.17985065927,26.9147,51.5790317335,0.0,41.7485,9.83053173353
 06/18  13:00:00,39.6560244104,3.87130954136,5.08437399338,0.0,9.17985065927,19.4245,43.2293001658,0.0,33.3988,9.83050016585
 06/18  14:00:00,39.3981063178,3.87130954136,4.81764304978,0.0,9.17985065927,19.4245,32.5545373742,0.0,25.0491,7.50543737424
 06/18  15:00:00,39.9275171386,3.87130954136,5.33603996803,0.0,9.17985065927,19.4245,40.9036686405,0.0,33.3988,7.50486864049
 06/18  16:00:00,48.9221014571,3.87130954136,6.8997224947,0.0,9.17985065927,26.9147,57.6036832809,0.0,50.0982,7.50548328086
 06/18  17:00:00,49.7043863188,3.87130954136,7.69924335978,0.0,9.17985065927,26.9147,59.9285303463,0.0,50.0982,9.83033034627
 06/18  18:00:00,50.6690669365,3.87130954136,8.66293469365,0.0,9.17985065927,26.9147,62.2654599625,0.0,50.0982,12.1672599625
 06/18  19:00:00,39.7588160654,3.87130954136,5.09960042831,0.0,9.17985065927,19.4245,45.5651634836,0.0,33.3988,12.1663634836
 06/18  20:00:00,40.4881339692,3.87130954136,2.69975453985,0.0,9.17985065927,19.4245,43.2296872367,0.0,33.3988,9.83088723671
 06/18  21:00:00,39.291162756,3.87130954136,0.551136487563,0.0,9.17985065927,19.4245,37.2154703905,0.0,25.0491,12.1663703905
 06/18  22:00:00,38.5980486142,3.87130954136,0.0,0.0,9.17985065927,19.4245,26.6011245372,0.0712678001608,16.6994,9.83045673705
 06/18  23:00:00,39.3421916279,3.87130954136,0.0,0.0,9.17985065927,19.4245,13.0578725376,0.0926524386455,8.3497,4.61552009898
 06/18  24:00:00,22.6357017067,3.87130954136,0.00489773834491,0.0,4.58992532963,8.1892,12.0200285254,2.33263090608,3.33988,6.34751761937
 06/19  01:00:00,14.9569249329,0.0,0.0,0.0,1.52997510988,7.4902,3.93193549753,0.0,3.33988,0.592055497532
 06/19  02:00:00,14.9901932468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  03:00:00,14.9971263748,0.0,0.0,0.0,1.52997510988,7.4902,3.93194142729,0.0,3.33988,0.592061427287
 06/19  04:00:00,15.1657807873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  05:00:00,18.5425301811,3.87130954136,0.0,0.0,4.58992532963,8.1892,10.7333477048,2.36364770476,8.3497,0.02
 06/19  06:00:00,34.5110836116,3.87130954136,0.0301522848395,0.0,9.17985065927,19.4245,20.7367136707,0.0,16.6994,4.03731367066
 06/19  07:00:00,41.9940898199,3.87130954136,0.0290978368984,0.0,9.17985065927,26.9147,39.5731953715,0.0108382230876,25.0491,14.5132571484
 06/19  08:00:00,42.351656655,3.87130954136,0.35929662831,0.0,9.17985065927,26.9147,46.7372234613,0.0,33.3988,13.3384234613
 06/19  09:00:00,34.4996532108,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.0716228646,0.0270653336166,25.0491,10.9954575309
 06/19  10:00:00,42.0229538859,3.87130954136,0.0413927937675,0.0,9.17985065927,26.9147,51.5785627931,0.0,41.7485,9.83006279312
 06/19  11:00:00,43.2478896893,3.87130954136,0.554130093429,0.0,9.17985065927,26.9147,52.7464710027,0.0,41.7485,10.9979710027
 06/19  12:00:00,43.3871342727,3.87130954136,1.3544980007,0.0,9.17985065927,26.9147,51.5793027186,0.0,41.7485,9.83080271857
 06/19  13:00:00,35.9292969194,3.87130954136,1.41726220029,0.0,9.17985065927,19.4245,42.0664094141,0.0,33.3988,8.66760941408
 06/19  14:00:00,35.515352448,3.87130954136,0.990343115704,0.0,9.17985065927,19.4245,32.5547286901,0.0,25.0491,7.50562869013
 06/19  15:00:00,35.2118011563,3.87130954136,0.68980473056,0.0,9.17985065927,19.4245,40.3268869173,0.0,33.3988,6.92808691726
 06/19  16:00:00,43.3539855925,3.87130954136,1.36424520151,0.0,9.17985065927,26.9147,57.6038292527,0.0,50.0982,7.50562925274
 06/19  17:00:00,43.9997033164,3.87130954136,2.06317772907,0.0,9.17985065927,26.9147,59.9277761237,0.0,50.0982,9.82957612375
 06/19  18:00:00,45.1594154938,3.87130954136,3.22855196305,0.0,9.17985065927,26.9147,63.4363876787,0.0,50.0982,13.3381876787
 06/19  19:00:00,35.8102645699,3.87130954136,1.22507243641,0.0,9.17985065927,19.4245,47.9120003221,0.0,33.3988,14.5132003221
 06/19  20:00:00,38.3292746657,3.87130954136,0.593064514896,0.0,9.17985065927,19.4245,45.5652516991,0.0,33.3988,12.1664516991
 06/19  21:00:00,38.7002174768,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.4086043669,0.0216097637918,25.0491,13.3378946031
 06/19  22:00:00,38.5784054743,3.87130954136,0.0,0.0,9.17985065927,19.4245,27.7380062786,0.0420675985137,16.6994,10.9965386801
 06/19  23:00:00,39.3327698938,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.7735516216,0.0764955347738,8.3497,6.34735608678
 06/19  24:00:00,22.614233277,3.87130954136,0.0,0.0,4.58992532963,8.1892,15.8263129321,7.29554490017,3.33988,5.19088803196
 06/20  01:00:00,14.9189751775,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  02:00:00,14.9476116616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  03:00:00,14.9554868994,0.0,0.0,0.0,1.52997510988,7.4902,3.93196134278,0.0,3.33988,0.592081342782
 06/20  04:00:00,15.6658702924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  05:00:00,19.0743856484,3.87130954136,0.0,0.0,4.58992532963,8.1892,21.6579124002,12.7161251705,8.3497,0.592087229693
 06/20  06:00:00,34.7456482137,3.87130954136,0.0142201041064,0.0,9.17985065927,19.4245,23.6532380042,3.48983039726,16.6994,3.46400760696
 06/20  07:00:00,41.9844898872,3.87130954136,0.0239979604011,0.0,9.17985065927,26.9147,39.5745351338,0.0134974102894,25.0491,14.5119377235
 06/20  08:00:00,42.1617723233,3.87130954136,0.172925277516,0.0,9.17985065927,26.9147,46.7363518349,0.0,33.3988,13.3375518349
 06/20  09:00:00,34.502633414,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.0464784496,0.0,25.0491,10.9973784496
 06/20  10:00:00,42.608354264,3.87130954136,0.607657706494,0.0,9.17985065927,26.9147,51.5791231292,0.0,41.7485,9.83062312919
 06/20  11:00:00,44.8631063586,3.87130954136,2.12715761871,0.0,9.17985065927,26.9147,52.7452486343,0.0,41.7485,10.9967486343
 06/20  12:00:00,46.3647687477,3.87130954136,4.28218148334,0.0,9.17985065927,26.9147,51.5788138501,0.0,41.7485,9.83031385008
 06/20  13:00:00,37.0602070921,3.87130954136,2.53920042342,0.0,9.17985065927,19.4245,42.0645395931,0.0,33.3988,8.66573959314
 06/20  14:00:00,36.2020635811,3.87130954136,1.67090133327,0.0,9.17985065927,19.4245,32.5540097252,0.0,25.0491,7.50490972517
 06/20  15:00:00,37.4370788943,3.87130954136,2.88150271109,0.0,9.17985065927,19.4245,40.326225285,0.0,33.3988,6.92742528502
 06/20  16:00:00,47.1251320943,3.87130954136,5.06844882441,0.0,9.17985065927,26.9147,57.6025742552,0.0,50.0982,7.50437425523
 06/20  17:00:00,48.1041939714,3.87130954136,6.10019539293,0.0,9.17985065927,26.9147,59.9298057585,0.0,50.0982,9.83160575852
 06/20  18:00:00,48.8735029265,3.87130954136,6.89939747485,0.0,9.17985065927,26.9147,63.4361417374,0.0,50.0982,13.3379417374
 06/20  19:00:00,41.0938609898,3.87130954136,6.60072308648,0.0,9.17985065927,19.4245,47.9106520295,0.0,33.3988,14.5118520295
 06/20  20:00:00,43.3895543205,3.87130954136,5.72663119101,0.0,9.17985065927,19.4245,45.5655213433,0.0,33.3988,12.1667213433
 06/20  21:00:00,41.2883389113,3.87130954136,2.64033451424,0.0,9.17985065927,19.4245,38.3862241946,0.0,25.0491,13.3371241946
 06/20  22:00:00,39.2395867665,3.87130954136,0.6149283938,0.0,9.17985065927,19.4245,27.6961574794,0.0,16.6994,10.9967574794
 06/20  23:00:00,39.3752754314,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.1968358019,0.0760942560662,8.3497,5.77104154588
 06/20  24:00:00,22.6470495203,3.87130954136,0.00586096149869,0.0,4.58992532963,8.1892,9.0142440451,0.4849157087,3.33988,5.1894483364
 06/21  01:00:00,14.9460035006,0.0,0.0,0.0,1.52997510988,7.4902,3.93193544712,0.0,3.33988,0.592055447124
 06/21  02:00:00,14.9762222104,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  03:00:00,14.9803546605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.1460945763,0.0,0.0,0.0,1.52997510988,7.4902,3.93194137696,0.0,3.33988,0.59206137696
 06/21  05:00:00,18.5282423518,3.87130954136,0.0,0.0,4.58992532963,8.1892,15.4648091695,7.0951091695,8.3497,0.02
 06/21  06:00:00,34.499346917,3.87130954136,0.0259999688024,0.0,9.17985065927,19.4245,20.9914438051,0.254825159266,16.6994,4.03721864586
 06/21  07:00:00,42.2167290846,3.87130954136,0.234405828911,0.0,9.17985065927,26.9147,39.5725763251,0.0121795621491,25.0491,14.5112967629
 06/21  08:00:00,44.3780711366,3.87130954136,2.34819647467,0.0,9.17985065927,26.9147,46.7356015634,0.0,33.3988,13.3368015634
 06/21  09:00:00,38.6818840369,3.87130954136,4.11106903414,0.0,9.17985065927,19.4245,36.0459955103,0.0,25.0491,10.9968955103
 06/21  10:00:00,48.3262121355,3.87130954136,6.23853435158,0.0,9.17985065927,26.9147,51.0015667771,0.0,41.7485,9.25306677713
 06/21  11:00:00,52.6822195534,3.87130954136,9.84997636935,0.0,9.17985065927,26.9147,52.7450684054,0.0,41.7485,10.9965684054
 06/21  12:00:00,55.9146083231,3.87130954136,13.7068614303,0.0,9.17985065927,26.9147,51.5793335076,0.0,41.7485,9.83083350762
 06/21  13:00:00,47.1775102901,3.87130954136,12.5282818449,0.0,9.17985065927,19.4245,42.0650693846,0.0,33.3988,8.66626938459
 06/21  14:00:00,44.7451369237,3.87130954136,10.0985935057,0.0,9.17985065927,19.4245,32.5541725258,0.0,25.0491,7.50507252577
 06/21  15:00:00,44.0191575993,3.87130954136,9.37585161628,0.0,9.17985065927,19.4245,40.3273801378,0.0,33.3988,6.92858013779
 06/21  16:00:00,53.5176840603,3.87130954136,11.3874329985,0.0,9.17985065927,26.9147,57.6019503986,0.0,50.0982,7.50375039858
 06/21  17:00:00,54.6973185107,3.87130954136,12.6195111182,0.0,9.17985065927,26.9147,59.9285490127,0.0,50.0982,9.8303490127
 06/21  18:00:00,55.6055758829,3.87130954136,13.5550858806,0.0,9.17985065927,26.9147,63.4351092778,0.0,50.0982,13.3369092778
 06/21  19:00:00,45.4343643411,3.87130954136,10.7048605572,0.0,9.17985065927,19.4245,47.9104295356,0.0,33.3988,14.5116295356
 06/21  20:00:00,47.1719800511,3.87130954136,9.29402637699,0.0,9.17985065927,19.4245,45.5641314773,0.0,33.3988,12.1653314773
 06/21  21:00:00,44.6103805476,3.87130954136,5.79273086983,0.0,9.17985065927,19.4245,37.8067435318,0.0,25.0491,12.7576435318
 06/21  22:00:00,41.8933926362,3.87130954136,3.22489076757,0.0,9.17985065927,19.4245,27.6951328492,0.0,16.6994,10.9957328492
 06/21  23:00:00,40.6473479064,3.87130954136,1.22055120789,0.0,9.17985065927,19.4245,14.6962340099,0.0,8.3497,6.34653400985
 06/21  24:00:00,22.7137001308,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.70135193403,0.171044754886,3.33988,5.19042717914
 06/22  01:00:00,15.0060725248,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  02:00:00,15.0308286822,0.0,0.0,0.0,1.52997510988,7.4902,3.93197413651,0.0,3.33988,0.592094136512
 06/22  03:00:00,15.0418969215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  04:00:00,15.2229981625,0.0,0.0,0.0,1.52997510988,7.4902,3.93192828769,0.0,3.33988,0.592048287694
 06/22  05:00:00,18.6152118388,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.62570325346,0.256003253464,8.3497,0.02
 06/22  06:00:00,34.6062407357,3.87130954136,0.0387580093887,0.0,9.17985065927,19.4245,20.7541246535,0.0174650614233,16.6994,4.03725959209
 06/22  07:00:00,45.0985884671,3.87130954136,3.05969157409,0.0,9.17985065927,26.9147,38.9797376507,0.0,25.0491,13.9306376507
 06/22  08:00:00,47.9520703215,3.87130954136,5.88726730285,0.0,9.17985065927,26.9147,46.7345135451,0.0,33.3988,13.3357135451
 06/22  09:00:00,41.6082707765,3.87130954136,7.00937650434,0.0,9.17985065927,19.4245,36.0460166054,0.0,25.0491,10.9969166054
 06/22  10:00:00,51.9194483426,3.87130954136,9.80215617078,0.0,9.17985065927,26.9147,51.5778245019,0.0,41.7485,9.82932450189
 06/22  11:00:00,56.5469537666,3.87130954136,13.7042434629,0.0,9.17985065927,26.9147,52.7435173236,0.0,41.7485,10.9950173236
 06/22  12:00:00,56.7923423513,3.87130954136,14.6006275243,0.0,9.17985065927,26.9147,51.0000490251,0.0,41.7485,9.25154902513
 06/22  13:00:00,46.2251130534,3.87130954136,11.6199174519,0.0,9.17985065927,19.4245,42.0654350702,0.0,33.3988,8.66663507023
 06/22  14:00:00,42.5297170305,3.87130954136,7.94397891034,0.0,9.17985065927,19.4245,32.5539604447,0.0,25.0491,7.50486044465
 06/22  15:00:00,39.3528773399,3.87130954136,4.79003032802,0.0,9.17985065927,19.4245,40.9034680567,0.0,33.3988,7.50466805675
 06/22  16:00:00,47.0158370367,3.87130954136,4.97630221557,0.0,9.17985065927,26.9147,57.0275804878,0.0,50.0982,6.92938048784
 06/22  17:00:00,47.9881830334,3.87130954136,5.95614474896,0.0,9.17985065927,26.9147,59.9291120317,0.0,50.0982,9.83091203166
 06/22  18:00:00,47.9483151892,3.87130954136,5.95931118072,0.0,9.17985065927,26.9147,63.4350528959,0.0,50.0982,13.3368528959
 06/22  19:00:00,37.6750581573,3.87130954136,3.05158500167,0.0,9.17985065927,19.4245,47.9098530231,0.0,33.3988,14.5110530231
 06/22  20:00:00,39.2684969102,3.87130954136,1.49327696434,0.0,9.17985065927,19.4245,45.5640065141,0.0,33.3988,12.1652065141
 06/22  21:00:00,39.2986521973,3.87130954136,0.556551173554,0.0,9.17985065927,19.4245,37.8062005431,0.0,25.0491,12.7571005431
 06/22  22:00:00,38.6373082372,3.87130954136,0.0172973397751,0.0,9.17985065927,19.4245,27.6959666116,0.0,16.6994,10.9965666116
 06/22  23:00:00,39.3759753526,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.7960217608,0.0992380818488,8.3497,6.34708367895
 06/22  24:00:00,22.65684857,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.17690958358,0.221101451093,3.33988,4.61592813249
 06/23  01:00:00,14.9570378042,0.0,0.0,0.0,1.52997510988,7.4902,3.9319714068,0.0,3.33988,0.592091406798
 06/23  02:00:00,14.9797176734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  03:00:00,14.9931638106,0.0,0.0,0.0,1.52997510988,7.4902,3.93192557737,0.0,3.33988,0.59204557737
 06/23  04:00:00,15.7387469451,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  05:00:00,19.1210729816,3.87130954136,0.0,0.0,4.58992532963,8.1892,15.8772667144,6.93551519326,8.3497,0.592051521163
 06/23  06:00:00,34.787442051,3.87130954136,0.0355882572003,0.0,9.17985065927,19.4245,22.532525552,2.37029491928,16.6994,3.46283063272
 06/23  07:00:00,41.9818120522,3.87130954136,0.0363676182095,0.0,9.17985065927,26.9147,39.5730590501,0.0144369550686,25.0491,14.5095220951
 06/23  08:00:00,41.9979527407,3.87130954136,0.0262377772781,0.0,9.17985065927,26.9147,46.7352817714,0.0,33.3988,13.3364817714
 06/23  09:00:00,34.5113628963,3.87130954136,0.00526370050777,0.0,9.17985065927,19.4245,36.0595889212,0.0143374949339,25.0491,10.9961514263
 06/23  10:00:00,42.9752316405,3.87130954136,0.959401247994,0.0,9.17985065927,26.9147,51.0000379847,0.0,41.7485,9.25153798471
 06/23  11:00:00,47.4682712501,3.87130954136,4.71015558832,0.0,9.17985065927,26.9147,52.7454961822,0.0,41.7485,10.9969961822
 06/23  12:00:00,51.6025250721,3.87130954136,9.47306833659,0.0,9.17985065927,26.9147,51.5774886058,0.0,41.7485,9.82898860582
 06/23  13:00:00,42.7213835931,3.87130954136,8.14871377058,0.0,9.17985065927,19.4245,42.0630156999,0.0,33.3988,8.66421569994
 06/23  14:00:00,38.6294927763,3.87130954136,4.07906987189,0.0,9.17985065927,19.4245,31.9770645216,0.0,25.0491,6.92796452156
 06/23  15:00:00,37.4010357889,3.87130954136,2.85224335507,0.0,9.17985065927,19.4245,40.902755055,0.0,33.3988,7.50395505503
 06/23  16:00:00,47.5921069074,3.87130954136,5.54305991783,0.0,9.17985065927,26.9147,57.6031742598,0.0,50.0982,7.50497425984
 06/23  17:00:00,48.7348746397,3.87130954136,6.69330779174,0.0,9.17985065927,26.9147,59.3498616428,0.0,50.0982,9.25166164278
 06/23  18:00:00,53.2807619486,3.87130954136,11.2305496124,0.0,9.17985065927,26.9147,63.4348925057,0.0,50.0982,13.3366925057
 06/23  19:00:00,48.5380225698,3.87130954136,13.9815132632,0.0,9.17985065927,19.4245,47.909747399,0.0,33.3988,14.510947399
 06/23  20:00:00,51.9540793005,3.87130954136,14.2132876694,0.0,9.17985065927,19.4245,45.5636521391,0.0,33.3988,12.1648521391
 06/23  21:00:00,49.045554116,3.87130954136,10.3139319539,0.0,9.17985065927,19.4245,37.8059195646,0.0,25.0491,12.7568195646
 06/23  22:00:00,46.9589254836,3.87130954136,8.23378323718,0.0,9.17985065927,19.4245,27.6963181676,0.0,16.6994,10.9969181676
 06/23  23:00:00,46.1958682987,3.87130954136,6.70049884437,0.0,9.17985065927,19.4245,14.6961671656,0.0,8.3497,6.34646716558
 06/23  24:00:00,25.9516735749,3.87130954136,3.16572158117,0.0,4.58992532963,8.1892,8.03916853047,0.0838692052997,3.33988,4.61541932517
 06/24  01:00:00,15.0702976518,0.0,0.0,0.0,1.52997510988,7.4902,3.93196989303,0.0,3.33988,0.592089893025
 06/24  02:00:00,15.0990700954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  03:00:00,15.1175444837,0.0,0.0,0.0,1.52997510988,7.4902,3.93194134328,0.0,3.33988,0.592061343278
 06/24  04:00:00,15.3108201994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  05:00:00,21.0341123486,3.87130954136,2.31471430705,0.0,4.58992532963,8.1892,9.04053256891,0.0987653067663,8.3497,0.592067262148
 06/24  06:00:00,37.9188613533,3.87130954136,3.26116221435,0.0,9.17985065927,19.4245,20.162392394,0.0,16.6994,3.46299239403
 06/24  07:00:00,48.672749826,3.87130954136,6.59159171229,0.0,9.17985065927,26.9147,29.0865147278,0.0,25.0491,4.03741472781
 06/24  08:00:00,48.8333449514,3.87130954136,6.75287008859,0.0,9.17985065927,26.9147,36.8622072665,0.0,33.3988,3.46340726653
 06/24  09:00:00,40.5879554374,3.87130954136,5.99512315491,0.0,9.17985065927,19.4245,37.2135997901,0.0,25.0491,12.1644997901
 06/24  10:00:00,49.1119556623,3.87130954136,7.02345859259,0.0,9.17985065927,26.9147,52.7445327132,0.0,41.7485,10.9960327132
 06/24  11:00:00,52.0255654381,3.87130954136,9.22130098321,0.0,9.17985065927,26.9147,53.673404999,0.0,41.7485,11.9249049991
 06/24  12:00:00,52.4753053291,3.87130954136,10.3256668658,0.0,9.17985065927,26.9147,53.5732376004,0.0,41.7485,11.8247376004
 06/24  13:00:00,45.1180367317,3.87130954136,10.4917461868,0.0,9.17985065927,19.4245,44.3932023778,0.0,33.3988,10.9944023778
 06/24  14:00:00,45.3708169377,3.87130954136,10.7325283653,0.0,9.17985065927,19.4245,34.8793425094,0.0,25.0491,9.83024250935
 06/24  15:00:00,46.0402390429,3.87130954136,11.4093065525,0.0,9.17985065927,19.4245,42.6499100777,0.0,33.3988,9.25111007775
 06/24  16:00:00,55.3840015844,3.87130954136,13.3321291215,0.0,9.17985065927,26.9147,58.7633931042,0.0,50.0982,8.6651931042
 06/24  17:00:00,55.5180462933,3.87130954136,13.4665484324,0.0,9.17985065927,26.9147,59.9279599594,0.0,50.0982,9.82975995941
 06/24  18:00:00,56.2109336722,3.87130954136,14.166411109,0.0,9.17985065927,26.9147,62.8547740293,0.0,50.0982,12.7565740293
 06/24  19:00:00,47.3626694062,3.87130954136,12.6220951006,0.0,9.17985065927,19.4245,46.7350151561,0.0,33.3988,13.3362151561
 06/24  20:00:00,47.7429231205,3.87130954136,9.86580856426,0.0,9.17985065927,19.4245,45.563457645,0.0,33.3988,12.164657645
 06/24  21:00:00,46.824000654,3.87130954136,8.00557184451,0.0,9.17985065927,19.4245,37.8054800461,0.0,25.0491,12.7563800461
 06/24  22:00:00,44.7055317873,3.87130954136,6.04551922819,0.0,9.17985065927,19.4245,26.5274049327,0.0,16.6994,9.82800493267
 06/24  23:00:00,43.0312487591,3.87130954136,3.61888957651,0.0,9.17985065927,19.4245,15.8545012882,0.0,8.3497,7.50480128815
 06/24  24:00:00,22.7626975783,3.87130954136,0.068130871754,0.0,4.58992532963,8.1892,8.0764116964,0.121003410817,3.33988,4.61552828558
 06/25  01:00:00,14.9816771243,0.0,0.0,0.0,1.52997510988,7.4902,3.9319757815,0.0,3.33988,0.592095781498
 06/25  02:00:00,14.9949843467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  03:00:00,14.9980310369,0.0,0.0,0.0,1.52997510988,7.4902,3.93193738406,0.0,3.33988,0.592057384059
 06/25  04:00:00,15.1701486336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  05:00:00,18.5731938631,3.87130954136,0.0292434308605,0.0,4.58992532963,8.1892,9.29710266527,0.355339357219,8.3497,0.592063308051
 06/25  06:00:00,34.5243519861,3.87130954136,0.0250070229052,0.0,9.17985065927,19.4245,20.1737813313,0.0109023240296,16.6994,3.46347900726
 06/25  07:00:00,43.8744468713,3.87130954136,1.87628661725,0.0,9.17985065927,26.9147,29.0864689213,0.0,25.0491,4.03736892127
 06/25  08:00:00,46.5384384476,3.87130954136,4.50154232204,0.0,9.17985065927,26.9147,36.8625621869,0.0,33.3988,3.46376218693
 06/25  09:00:00,36.9769150011,3.87130954136,2.42364319348,0.0,9.17985065927,19.4245,29.086615666,0.0,25.0491,4.03751566602
 06/25  10:00:00,45.3979169863,3.87130954136,3.36378808643,0.0,9.17985065927,26.9147,53.9128180957,0.0,41.7485,12.1643180957
 06/25  11:00:00,47.679093507,3.87130954136,4.92988524529,0.0,9.17985065927,26.9147,53.3348105252,0.0,41.7485,11.5863105252
 06/25  12:00:00,48.3565490342,3.87130954136,6.2464783297,0.0,9.17985065927,26.9147,51.576420344,0.0,41.7485,9.82792034404
 06/25  13:00:00,40.0205271268,3.87130954136,5.45166618334,0.0,9.17985065927,19.4245,42.6510444436,0.0,33.3988,9.25224444362
 06/25  14:00:00,40.2333589145,3.87130954136,5.64774715182,0.0,9.17985065927,19.4245,32.55377805,0.0,25.0491,7.50467805001
 06/25  15:00:00,42.9310027762,3.87130954136,8.30061613142,0.0,9.17985065927,19.4245,40.9034465351,0.0,33.3988,7.50464653513
 06/25  16:00:00,53.5089030802,3.87130954136,11.4064223766,0.0,9.17985065927,26.9147,57.0269350138,0.0,50.0982,6.92873501377
 06/25  17:00:00,52.8857656826,3.87130954136,10.8357665093,0.0,9.17985065927,26.9147,59.9281395293,0.0,50.0982,9.82993952925
 06/25  18:00:00,52.432933301,3.87130954136,10.3901462233,0.0,9.17985065927,26.9147,62.2625453765,0.0,50.0982,12.1643453765
 06/25  19:00:00,42.9119228481,3.87130954136,8.1911817813,0.0,9.17985065927,19.4245,44.9838140603,0.0,33.3988,11.5850140603
 06/25  20:00:00,44.3472955344,3.87130954136,6.49215101236,0.0,9.17985065927,19.4245,43.2267685413,0.0,33.3988,9.82796854128
 06/25  21:00:00,42.833143263,3.87130954136,4.03094208775,0.0,9.17985065927,19.4245,37.2127565172,0.0,25.0491,12.1636565172
 06/25  22:00:00,41.1938546359,3.87130954136,2.53339359092,0.0,9.17985065927,19.4245,25.949982068,0.0,16.6994,9.25058206797
 06/25  23:00:00,41.2675149978,3.87130954136,1.84045712617,0.0,9.17985065927,19.4245,13.5393740017,0.0,8.3497,5.18967400166
 06/25  24:00:00,22.7134821781,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.23668863755,0.125723228847,3.33988,5.7710854087
 06/26  01:00:00,14.9973560864,0.0,0.0,0.0,1.52997510988,7.4902,3.93197548758,0.0,3.33988,0.59209548758
 06/26  02:00:00,15.0179893016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  03:00:00,15.0336454313,0.0,0.0,0.0,1.52997510988,7.4902,3.93195188279,0.0,3.33988,0.592071882788
 06/26  04:00:00,15.2253583458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,18.6352003567,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.13330727494,0.191529490039,8.3497,0.592077784903
 06/26  06:00:00,34.8966369582,3.87130954136,0.289116535436,0.0,9.17985065927,19.4245,20.1775211756,0.0149901065468,16.6994,3.46313106902
 06/26  07:00:00,47.5993414724,3.87130954136,5.54044784503,0.0,9.17985065927,26.9147,39.5589443269,0.0,25.0491,14.5098443269
 06/26  08:00:00,50.6721422116,3.87130954136,8.59002417705,0.0,9.17985065927,26.9147,46.1547895939,0.0,33.3988,12.7559895939
 06/26  09:00:00,44.8459113551,3.87130954136,10.2261096186,0.0,9.17985065927,19.4245,36.0446989174,0.0,25.0491,10.9955989174
 06/26  10:00:00,55.525085221,3.87130954136,13.3847191214,0.0,9.17985065927,26.9147,51.5778955079,0.0,41.7485,9.82939550791
 06/26  11:00:00,61.9939249486,3.87130954136,19.1120338521,0.0,9.17985065927,26.9147,52.1660610405,0.0,41.7485,10.4175610405
 06/26  12:00:00,66.3451552472,3.87130954136,24.0742674625,0.0,9.17985065927,26.9147,51.5764771993,0.0,41.7485,9.8279771993
 06/26  13:00:00,56.9370878343,3.87130954136,22.2276378521,0.0,9.17985065927,19.4245,41.4871767801,0.0,33.3988,8.08837678013
 06/26  14:00:00,53.5637284731,3.87130954136,18.8522669433,0.0,9.17985065927,19.4245,32.5533806113,0.0,25.0491,7.50428061131
 06/26  15:00:00,51.9233126083,3.87130954136,17.2155718287,0.0,9.17985065927,19.4245,40.9035167789,0.0,33.3988,7.50471677888
 06/26  16:00:00,62.4141542363,3.87130954136,20.214397323,0.0,9.17985065927,26.9147,57.0264040541,0.0,50.0982,6.92820405409
 06/26  17:00:00,65.1811190173,3.87130954136,22.9966201871,0.0,9.17985065927,26.9147,59.9278247667,0.0,50.0982,9.82962476673
 06/26  18:00:00,66.9236292701,3.87130954136,24.7495391625,0.0,9.17985065927,26.9147,62.8550277029,0.0,50.0982,12.7568277029
 06/26  19:00:00,57.385160832,3.87130954136,22.5523796413,0.0,9.17985065927,19.4245,47.9053484601,0.0,33.3988,14.5065484601
 06/26  20:00:00,57.7391886845,3.87130954136,19.7765187843,0.0,9.17985065927,19.4245,45.562116537,0.0,33.3988,12.163316537
 06/26  21:00:00,54.0505165307,3.87130954136,15.1411533215,0.0,9.17985065927,19.4245,37.8060201571,0.0,25.0491,12.7569201571
 06/26  22:00:00,50.376462694,3.87130954136,11.6232830829,0.0,9.17985065927,19.4245,27.6954682594,0.0,16.6994,10.9960682594
 06/26  23:00:00,47.6486957648,3.87130954136,8.14993945118,0.0,9.17985065927,19.4245,14.1203059357,0.0,8.3497,5.77060593567
 06/26  24:00:00,27.7330654812,3.87130954136,4.92973167603,0.0,4.58992532963,8.1892,8.59319178578,0.0634676251279,3.33988,5.18984416065
 06/27  01:00:00,15.0954278762,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  02:00:00,15.1195433487,0.0,0.0,0.0,1.52997510988,7.4902,3.93194312144,0.0,3.33988,0.592063121438
 06/27  03:00:00,15.131392259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  04:00:00,15.9776254695,0.0,0.0,0.0,1.52997510988,7.4902,3.93194903906,0.0,3.33988,0.592069039058
 06/27  05:00:00,23.0770442012,3.87130954136,3.67939571828,0.0,4.58992532963,8.1892,8.48326832698,0.11356832698,8.3497,0.02
 06/27  06:00:00,41.4199433561,3.87130954136,6.42072273749,0.0,9.17985065927,19.4245,20.7359616321,0.0,16.6994,4.03656163212
 06/27  07:00:00,54.9114609717,3.87130954136,12.8041972348,0.0,9.17985065927,26.9147,38.9758617443,0.0,25.0491,13.9267617443
 06/27  08:00:00,57.9383666995,3.87130954136,15.8092891336,0.0,9.17985065927,26.9147,46.7337438683,0.0,33.3988,13.3349438683
 06/27  09:00:00,50.1687228812,3.87130954136,15.5168579078,0.0,9.17985065927,19.4245,35.4648729288,0.0,25.0491,10.4157729288
 06/27  10:00:00,58.1836365812,3.87130954136,16.0346016826,0.0,9.17985065927,26.9147,51.5774612877,0.0,41.7485,9.82896128767
 06/27  11:00:00,63.090370393,3.87130954136,20.2084792966,0.0,9.17985065927,26.9147,52.1650631907,0.0,41.7485,10.4165631907
 06/27  12:00:00,65.4355205864,3.87130954136,23.1822557651,0.0,9.17985065927,26.9147,51.57509609,0.0,41.7485,9.82659609
 06/27  13:00:00,55.3233109934,3.87130954136,20.6313389478,0.0,9.17985065927,19.4245,42.0550943151,0.0,33.3988,8.65629431512
 06/27  14:00:00,53.4553657359,3.87130954136,18.7534694346,0.0,9.17985065927,19.4245,31.9840965221,0.0,25.0491,6.93499652207
 06/27  15:00:00,52.3747558074,3.87130954136,17.6697108873,0.0,9.17985065927,19.4245,40.9036359763,0.0,33.3988,7.50483597631
 06/27  16:00:00,61.2503202721,3.87130954136,19.06371357,0.0,9.17985065927,26.9147,57.025975338,0.0,50.0982,6.927775338
 06/27  17:00:00,63.2739552421,3.87130954136,21.0975869746,0.0,9.17985065927,26.9147,59.9277068039,0.0,50.0982,9.82950680391
 06/27  18:00:00,59.6452357733,3.87130954136,17.5328129349,0.0,9.17985065927,26.9147,62.8545099326,0.0,50.0982,12.7563099326
 06/27  19:00:00,47.9442190514,3.87130954136,13.3856070265,0.0,9.17985065927,19.4245,47.9055419644,0.0,33.3988,14.5067419644
 06/27  20:00:00,49.2151343766,3.87130954136,11.5205999673,0.0,9.17985065927,19.4245,44.9840443883,0.0,33.3988,11.5852443883
 06/27  21:00:00,46.5228602588,3.87130954136,7.82451200072,0.0,9.17985065927,19.4245,38.3836412673,0.0,25.0491,13.3345412673
 06/27  22:00:00,44.6508572815,3.87130954136,5.95680591046,0.0,9.17985065927,19.4245,27.1164209556,0.0,16.6994,10.4170209556
 06/27  23:00:00,43.5071863524,3.87130954136,4.04649185098,0.0,9.17985065927,19.4245,14.6958257286,0.0,8.3497,6.34612572862
 06/27  24:00:00,23.0603219609,3.87130954136,0.300067624584,0.0,4.58992532963,8.1892,8.65224904285,0.122033817321,3.33988,5.19033522553
 06/28  01:00:00,15.0510754239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  02:00:00,15.0698689413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  03:00:00,15.0858993595,0.0,0.0,0.0,1.52997510988,7.4902,3.93193148447,0.0,3.33988,0.592051484466
 06/28  04:00:00,15.2668510295,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  05:00:00,18.6915517246,3.87130954136,0.00358573084007,0.0,4.58992532963,8.1892,9.10120848412,0.159451065075,8.3497,0.592057419041
 06/28  06:00:00,37.0478758558,3.87130954136,2.40425014992,0.0,9.17985065927,19.4245,20.1626261816,0.0,16.6994,3.46322618157
 06/28  07:00:00,49.4625023344,3.87130954136,7.39627414042,0.0,9.17985065927,26.9147,39.5570406196,0.0,25.0491,14.5079406196
 06/28  08:00:00,51.203766982,3.87130954136,9.12624945025,0.0,9.17985065927,26.9147,46.1538126101,0.0,33.3988,12.7550126101
 06/28  09:00:00,43.7054155914,3.87130954136,9.10736942786,0.0,9.17985065927,19.4245,36.0440456799,0.0,25.0491,10.9949456799
 06/28  10:00:00,53.0120833046,3.87130954136,10.9057205567,0.0,9.17985065927,26.9147,51.000852807,0.0,41.7485,9.25235280696
 06/28  11:00:00,57.8451266372,3.87130954136,15.0042087593,0.0,9.17985065927,26.9147,52.7427287557,0.0,41.7485,10.9942287557
 06/28  12:00:00,60.311206259,3.87130954136,18.1019006778,0.0,9.17985065927,26.9147,50.9993241691,0.0,41.7485,9.25082416909
 06/28  13:00:00,50.3963524537,3.87130954136,15.751174783,0.0,9.17985065927,19.4245,42.0633116903,0.0,33.3988,8.66451169026
 06/28  14:00:00,47.9080135712,3.87130954136,13.2579430246,0.0,9.17985065927,19.4245,31.9774610884,0.0,25.0491,6.92836108839
