Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  15:00:00,44.3878505868,3.87130954136,9.76773385155,0.0,9.17985065927,19.4245,40.9036026974,0.0,33.3988,7.50480269737
 06/28  16:00:00,52.1857877967,3.87130954136,10.0951236534,0.0,9.17985065927,26.9147,57.0265410568,0.0,50.0982,6.92834105684
 06/28  17:00:00,53.7952723836,3.87130954136,11.7098820247,0.0,9.17985065927,26.9147,59.9269311323,0.0,50.0982,9.82873113232
 06/28  18:00:00,56.3516942423,3.87130954136,14.2641654122,0.0,9.17985065927,26.9147,62.8534307577,0.0,50.0982,12.7552307577
 06/28  19:00:00,45.8298236374,3.87130954136,11.0914091729,0.0,9.17985065927,19.4245,47.9053138386,0.0,33.3988,14.5065138386
 06/28  20:00:00,46.6394913811,3.87130954136,8.78974479279,0.0,9.17985065927,19.4245,44.983217738,0.0,33.3988,11.584417738
 06/28  21:00:00,45.7260961802,3.87130954136,6.901272457,0.0,9.17985065927,19.4245,38.3833761216,0.0,25.0491,13.3342761216
 06/28  22:00:00,44.5882207897,3.87130954136,5.887051128,0.0,9.17985065927,19.4245,27.1156219732,0.0,16.6994,10.4162219732
 06/28  23:00:00,43.6651057245,3.87130954136,4.19820812704,0.0,9.17985065927,19.4245,14.6950440644,0.0,8.3497,6.34534406437
 06/28  24:00:00,23.7183802703,3.87130954136,0.967566432905,0.0,4.58992532963,8.1892,8.07653031586,0.121525946015,3.33988,4.61512436984
 06/29  01:00:00,15.0445910956,0.0,0.0,0.0,1.52997510988,7.4902,3.93195299223,0.0,3.33988,0.592072992234
 06/29  02:00:00,15.0675021411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  03:00:00,15.0743292897,0.0,0.0,0.0,1.52997510988,7.4902,3.93195891432,0.0,3.33988,0.592078914315
 06/29  04:00:00,15.2574421111,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  05:00:00,18.6541069858,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.10728766007,0.165502854812,8.3497,0.592084805254
 06/29  06:00:00,35.4095196018,3.87130954136,0.80823960981,0.0,9.17985065927,19.4245,20.1801988422,0.0177151612785,16.6994,3.46308368091
 06/29  07:00:00,46.2594304802,3.87130954136,4.20647611193,0.0,9.17985065927,26.9147,38.9783279341,0.0,25.0491,13.9292279341
 06/29  08:00:00,47.8537293763,3.87130954136,5.79179005839,0.0,9.17985065927,26.9147,46.7330788472,0.0,33.3988,13.3342788472
 06/29  09:00:00,40.6191845842,3.87130954136,6.03450791482,0.0,9.17985065927,19.4245,35.4657543166,0.0,25.0491,10.4166543166
 06/29  10:00:00,48.2268772703,3.87130954136,6.15094097419,0.0,9.17985065927,26.9147,51.5749835148,0.0,41.7485,9.82648351478
 06/29  11:00:00,49.5582819739,3.87130954136,6.77450901543,0.0,9.17985065927,26.9147,52.1647344391,0.0,41.7485,10.4162344391
 06/29  12:00:00,49.9923821831,3.87130954136,7.86075361967,0.0,9.17985065927,26.9147,51.5763620311,0.0,41.7485,9.82786203114
 06/29  13:00:00,40.7184268105,3.87130954136,6.15658157483,0.0,9.17985065927,19.4245,41.4868004789,0.0,33.3988,8.08800047893
 06/29  14:00:00,38.9416428496,3.87130954136,4.38330464476,0.0,9.17985065927,19.4245,32.5525041546,0.0,25.0491,7.50340415457
 06/29  15:00:00,37.9624081225,3.87130954136,3.40851530307,0.0,9.17985065927,19.4245,40.3267569148,0.0,33.3988,6.92795691476
 06/29  16:00:00,46.6810157021,3.87130954136,4.64916609839,0.0,9.17985065927,26.9147,57.6026143118,0.0,50.0982,7.50441431181
 06/29  17:00:00,48.3696344776,3.87130954136,6.39184791482,0.0,9.17985065927,26.9147,59.3487125761,0.0,50.0982,9.25051257612
 06/29  18:00:00,49.4550108122,3.87130954136,7.48541539297,0.0,9.17985065927,26.9147,63.4322408295,0.0,50.0982,13.3340408295
 06/29  19:00:00,39.7910735401,3.87130954136,5.15033655435,0.0,9.17985065927,19.4245,47.3266546243,0.0,33.3988,13.9278546243
 06/29  20:00:00,41.1659941614,3.87130954136,3.37384429465,0.0,9.17985065927,19.4245,45.562018646,0.0,33.3988,12.163218646
 06/29  21:00:00,39.6686195952,3.87130954136,0.918515405058,0.0,9.17985065927,19.4245,37.8038168034,0.0,25.0491,12.7547168034
 06/29  22:00:00,38.813163855,3.87130954136,0.184071856646,0.0,9.17985065927,19.4245,27.115753896,0.0,16.6994,10.416353896
 06/29  23:00:00,39.397528839,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.7372593148,0.0418499730893,8.3497,6.34570934169
 06/29  24:00:00,22.6845416284,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.15549201556,0.200080956076,3.33988,4.61553105948
 06/30  01:00:00,14.983173592,0.0,0.0,0.0,1.52997510988,7.4902,3.93197126796,0.0,3.33988,0.592091267958
 06/30  02:00:00,15.0041868655,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  03:00:00,15.0184577359,0.0,0.0,0.0,1.52997510988,7.4902,3.93193285176,0.0,3.33988,0.592052851761
 06/30  04:00:00,15.7994386995,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  05:00:00,20.2940942587,3.87130954136,0.0423771374521,0.0,4.58992532963,8.1892,9.34019529379,0.398436510822,8.3497,0.592058782968
 06/30  06:00:00,34.8464020042,3.87130954136,0.0370598833778,0.0,9.17985065927,19.4245,20.1620839175,0.0,16.6994,3.46268391748
 06/30  07:00:00,42.4008696811,3.87130954136,0.399871720157,0.0,9.17985065927,26.9147,38.9776001703,0.0,25.0491,13.9285001703
 06/30  08:00:00,45.2468657443,3.87130954136,3.21331119734,0.0,9.17985065927,26.9147,46.7330125824,0.0,33.3988,13.3342125824
 06/30  09:00:00,39.5363574273,3.87130954136,4.96760301002,0.0,9.17985065927,19.4245,35.4668923693,0.0,25.0491,10.4177923693
 06/30  10:00:00,48.7436209693,3.87130954136,6.6711149097,0.0,9.17985065927,26.9147,51.5767800188,0.0,41.7485,9.82828001876
 06/30  11:00:00,52.2151857567,3.87130954136,9.4184108437,0.0,9.17985065927,26.9147,52.1647745216,0.0,41.7485,10.4162745216
 06/30  12:00:00,54.6983234823,3.87130954136,12.5327129001,0.0,9.17985065927,26.9147,51.578078175,0.0,41.7485,9.829578175
 06/30  13:00:00,47.3801287966,3.87130954136,12.7581323219,0.0,9.17985065927,19.4245,41.4871922342,0.0,33.3988,8.08839223416
 06/30  14:00:00,44.4570750588,3.87130954136,9.84072343516,0.0,9.17985065927,19.4245,31.97708282,0.0,25.0491,6.92798282001
 06/30  15:00:00,44.049267527,3.87130954136,9.42246658166,0.0,9.17985065927,19.4245,40.9032169998,0.0,33.3988,7.50441699978
 06/30  16:00:00,54.4064729492,3.87130954136,12.2824281247,0.0,9.17985065927,26.9147,57.0267998477,0.0,50.0982,6.92859984773
 06/30  17:00:00,56.6878302572,3.87130954136,14.5669215187,0.0,9.17985065927,26.9147,59.9248044324,0.0,50.0982,9.82660443241
 06/30  18:00:00,58.06839139,3.87130954136,15.9572575403,0.0,9.17985065927,26.9147,62.8526214267,0.0,50.0982,12.7544214267
 06/30  19:00:00,47.2358056984,3.87130954136,12.679212468,0.0,9.17985065927,19.4245,47.9072423,0.0,33.3988,14.5084423
 06/30  20:00:00,48.3763122428,3.87130954136,10.6661873227,0.0,9.17985065927,19.4245,44.9827179822,0.0,33.3988,11.5839179822
 06/30  21:00:00,45.7244909645,3.87130954136,7.02463097677,0.0,9.17985065927,19.4245,37.8027228833,0.0,25.0491,12.7536228833
 06/30  22:00:00,43.0711452847,3.87130954136,4.38851475549,0.0,9.17985065927,19.4245,27.6930317504,0.0,16.6994,10.9936317504
 06/30  23:00:00,40.8083522012,3.87130954136,1.37741705368,0.0,9.17985065927,19.4245,14.1197077596,0.0,8.3497,5.7700077596
 06/30  24:00:00,22.7110637753,3.87130954136,0.00384990752003,0.0,4.58992532963,8.1892,8.70408020883,0.174223060089,3.33988,5.18997714874
 07/01  01:00:00,14.9902627083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  02:00:00,15.0039349573,0.0,0.0,0.0,1.52997510988,7.4902,3.93195593607,0.0,3.33988,0.59207593607
 07/01  03:00:00,15.0005962109,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  04:00:00,15.1489297023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  05:00:00,19.5775838187,3.87130954136,0.0,0.0,4.58992532963,8.1892,22.5168217859,13.5750399526,8.3497,0.592081833321
 07/01  06:00:00,34.4876821629,3.87130954136,0.0308603492414,0.0,9.17985065927,19.4245,27.4152747258,7.25377019647,16.6994,3.46210452928
 07/01  07:00:00,41.9667615363,3.87130954136,0.0281533011939,0.0,9.17985065927,26.9147,29.0955190066,0.00943351121071,25.0491,4.03698549542
 07/01  08:00:00,41.9983614956,3.87130954136,0.0259557492163,0.0,9.17985065927,26.9147,36.8617797552,0.0,33.3988,3.46297975516
 07/01  09:00:00,34.5055593742,3.87130954136,0.00508344094993,0.0,9.17985065927,19.4245,37.2455417933,0.0343125240624,25.0491,12.1621292692
 07/01  10:00:00,42.8138563812,3.87130954136,0.811725068378,0.0,9.17985065927,26.9147,52.1648192386,0.0,41.7485,10.4163192386
 07/01  11:00:00,45.1551029089,3.87130954136,2.4191541684,0.0,9.17985065927,26.9147,53.3317011794,0.0,41.7485,11.5832011794
 07/01  12:00:00,45.8297605468,3.87130954136,3.74230428149,0.0,9.17985065927,26.9147,53.9108150227,0.0,41.7485,12.1623150227
 07/01  13:00:00,36.7825138854,3.87130954136,2.25802758719,0.0,9.17985065927,19.4245,43.813065214,0.0,33.3988,10.414265214
 07/01  14:00:00,35.5650822446,3.87130954136,1.04412000229,0.0,9.17985065927,19.4245,34.8785518175,0.0,25.0491,9.82945181746
 07/01  15:00:00,35.4566986998,3.87130954136,0.940002968653,0.0,9.17985065927,19.4245,42.646527216,0.0,33.3988,9.24772721599
 07/01  16:00:00,43.5766807307,3.87130954136,1.57738719547,0.0,9.17985065927,26.9147,58.1853238308,0.0,50.0982,8.08712383078
 07/01  17:00:00,43.7037640646,3.87130954136,1.71074843087,0.0,9.17985065927,26.9147,59.9256989284,0.0,50.0982,9.82749892838
 07/01  18:00:00,44.9247576413,3.87130954136,2.98460388241,0.0,9.17985065927,26.9147,62.8521222232,0.0,50.0982,12.7539222232
 07/01  19:00:00,37.7214525992,3.87130954136,3.10061847634,0.0,9.17985065927,19.4245,46.1523487095,0.0,33.3988,12.7535487095
 07/01  20:00:00,39.024529659,3.87130954136,1.24859634763,0.0,9.17985065927,19.4245,45.5606015048,0.0,33.3988,12.1618015048
 07/01  21:00:00,39.4156820718,3.87130954136,0.675070465139,0.0,9.17985065927,19.4245,37.8034970746,0.0,25.0491,12.7543970746
 07/01  22:00:00,38.7218794756,3.87130954136,0.102276557106,0.0,9.17985065927,19.4245,25.9509491605,0.0,16.6994,9.25154916051
 07/01  23:00:00,39.3756802734,3.87130954136,0.0,0.0,9.17985065927,19.4245,15.9430178399,0.0913775498999,8.3497,7.50194028996
 07/01  24:00:00,22.6530190453,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.63332781883,0.678204755824,3.33988,4.61524306301
 07/02  01:00:00,14.9577807112,0.0,0.0,0.0,1.52997510988,7.4902,3.93197050264,0.0,3.33988,0.592090502644
 07/02  02:00:00,14.9894979741,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  03:00:00,15.0026610911,0.0,0.0,0.0,1.52997510988,7.4902,3.93195057007,0.0,3.33988,0.592070570068
 07/02  04:00:00,15.1737959369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  05:00:00,19.6264821923,3.87130954136,0.0,0.0,4.58992532963,8.1892,12.6855820252,3.74380555091,8.3497,0.592076474258
 07/02  06:00:00,34.5463274429,3.87130954136,0.0410460172368,0.0,9.17985065927,19.4245,20.1624660567,0.0,16.6994,3.46306605673
 07/02  07:00:00,41.993670159,3.87130954136,0.0258332447995,0.0,9.17985065927,26.9147,28.5118328166,0.0,25.0491,3.46273281662
 07/02  08:00:00,42.0002988514,3.87130954136,0.0207828253629,0.0,9.17985065927,26.9147,37.4354976626,0.0,33.3988,4.03669766256
 07/02  09:00:00,34.4993069204,3.87130954136,0.00242433547635,0.0,9.17985065927,19.4245,28.5643024822,0.0520110035748,25.0491,3.46319147867
 07/02  10:00:00,42.3896136839,3.87130954136,0.394682173888,0.0,9.17985065927,26.9147,53.9103139449,0.0,41.7485,12.1618139449
 07/02  11:00:00,43.9741246313,3.87130954136,1.2523265004,0.0,9.17985065927,26.9147,53.333022242,0.0,41.7485,11.584522242
 07/02  12:00:00,44.9883591185,3.87130954136,2.90750381974,0.0,9.17985065927,26.9147,50.9995671223,0.0,41.7485,9.25106712234
 07/02  13:00:00,37.1823417916,3.87130954136,2.65194996354,0.0,9.17985065927,19.4245,43.2257980473,0.0,33.3988,9.82699804726
 07/02  14:00:00,35.4783073824,3.87130954136,0.953318352854,0.0,9.17985065927,19.4245,31.9754249829,0.0,25.0491,6.9263249829
 07/02  15:00:00,35.2730506665,3.87130954136,0.751116816164,0.0,9.17985065927,19.4245,40.9026591784,0.0,33.3988,7.50385917835
 07/02  16:00:00,43.8288925889,3.87130954136,1.81690593461,0.0,9.17985065927,26.9147,57.025470048,0.0,50.0982,6.92727004803
 07/02  17:00:00,43.8504423591,3.87130954136,1.85221958342,0.0,9.17985065927,26.9147,59.3489790129,0.0,50.0982,9.25077901288
 07/02  18:00:00,44.0152447714,3.87130954136,2.04600982688,0.0,9.17985065927,26.9147,62.2599138344,0.0,50.0982,12.1617138344
 07/02  19:00:00,35.7726260872,3.87130954136,1.16611073437,0.0,9.17985065927,19.4245,44.9824605201,0.0,33.3988,11.5836605201
 07/02  20:00:00,38.5183159996,3.87130954136,0.756108746377,0.0,9.17985065927,19.4245,42.649190059,0.0,33.3988,9.25039005902
 07/02  21:00:00,38.7271014876,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.2262819433,0.0139268127621,25.0491,12.1632551305
 07/02  22:00:00,38.5940420101,3.87130954136,0.0,0.0,9.17985065927,19.4245,26.0374578738,0.0904422515119,16.6994,9.24761562228
 07/02  23:00:00,39.3487400143,3.87130954136,0.0,0.0,9.17985065927,19.4245,13.0524379043,0.0875922722927,8.3497,4.61514563197
 07/02  24:00:00,22.6332295546,3.87130954136,0.0,0.0,4.58992532963,8.1892,14.0293783703,4.34458398142,3.33988,6.34491438891
 07/03  01:00:00,14.9444710236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  02:00:00,14.9759338127,0.0,0.0,0.0,1.52997510988,7.4902,3.93195124867,0.0,3.33988,0.592071248674
 07/03  03:00:00,14.9894315831,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  04:00:00,15.1656255754,0.0,0.0,0.0,1.52997510988,7.4902,3.93195715337,0.0,3.33988,0.592077153372
 07/03  05:00:00,19.6194074472,3.87130954136,0.0,0.0,4.58992532963,8.1892,13.0195714186,4.64987141863,8.3497,0.02
 07/03  06:00:00,34.5363791799,3.87130954136,0.0372181881526,0.0,9.17985065927,19.4245,20.1617107259,0.0,16.6994,3.4623107259
 07/03  07:00:00,42.0391927914,3.87130954136,0.0624301395443,0.0,9.17985065927,26.9147,39.5732018551,0.0217014505432,25.0491,14.5024004045
 07/03  08:00:00,42.3335128709,3.87130954136,0.338045081845,0.0,9.17985065927,26.9147,46.1524723073,0.0,33.3988,12.7536723073
 07/03  09:00:00,34.5655421144,3.87130954136,0.0521689356698,0.0,9.17985065927,19.4245,35.4649530586,0.0,25.0491,10.4158530586
 07/03  10:00:00,43.2111833273,3.87130954136,1.19499489802,0.0,9.17985065927,26.9147,50.9991129456,0.0,41.7485,9.25061294563
 07/03  11:00:00,47.2276592,3.87130954136,4.47670162877,0.0,9.17985065927,26.9147,52.7427563741,0.0,41.7485,10.9942563741
 07/03  12:00:00,49.9421524134,3.87130954136,7.83215766321,0.0,9.17985065927,26.9147,50.9974687437,0.0,41.7485,9.24896874373
 07/03  13:00:00,41.4750912361,3.87130954136,6.91664647855,0.0,9.17985065927,19.4245,41.4857773639,0.0,33.3988,8.08697736391
 07/03  14:00:00,39.4533125515,3.87130954136,4.89688110302,0.0,9.17985065927,19.4245,32.5517142127,0.0,25.0491,7.50261421269
 07/03  15:00:00,37.0659016956,3.87130954136,2.52138029098,0.0,9.17985065927,19.4245,40.3267263525,0.0,33.3988,6.92792635247
 07/03  16:00:00,45.6273259153,3.87130954136,3.59848633768,0.0,9.17985065927,26.9147,57.6023580413,0.0,50.0982,7.50415804133
 07/03  17:00:00,47.9488676085,3.87130954136,5.91573913929,0.0,9.17985065927,26.9147,59.3476899253,0.0,50.0982,9.2494899253
 07/03  18:00:00,51.1833383313,3.87130954136,9.13788650643,0.0,9.17985065927,26.9147,62.8513683486,0.0,50.0982,12.7531683486
 07/03  19:00:00,45.5133196271,3.87130954136,10.787853898,0.0,9.17985065927,19.4245,47.3264347416,0.0,33.3988,13.9276347416
 07/03  20:00:00,49.0911412901,3.87130954136,11.2029330705,0.0,9.17985065927,19.4245,45.475000772,0.0,33.3988,12.076200772
 07/03  21:00:00,47.1893219026,3.87130954136,8.34779251081,0.0,9.17985065927,19.4245,37.887578576,0.0,25.0491,12.838478576
 07/03  22:00:00,45.4889832742,3.87130954136,6.78314803535,0.0,9.17985065927,19.4245,27.1152591482,0.0,16.6994,10.4158591482
 07/03  23:00:00,44.2785202472,3.87130954136,4.80916807187,0.0,9.17985065927,19.4245,14.119223614,0.0,8.3497,5.76952361397
 07/03  24:00:00,23.7843457598,3.87130954136,1.01979884469,0.0,4.58992532963,8.1892,8.64610202258,0.117558531793,3.33988,5.18866349078
 07/04  01:00:00,15.0595544591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  02:00:00,15.0785593135,0.0,0.0,0.0,1.52997510988,7.4902,3.93192593233,0.0,3.33988,0.592045932327
 07/04  03:00:00,15.0885780841,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  04:00:00,15.2700995022,0.0,0.0,0.0,1.52997510988,7.4902,3.93193187733,0.0,3.33988,0.592051877326
 07/04  05:00:00,19.7552279598,3.87130954136,0.0165009256712,0.0,4.58992532963,8.1892,8.54586737931,0.176167379309,8.3497,0.02
 07/04  06:00:00,35.5743615258,3.87130954136,0.94154746667,0.0,9.17985065927,19.4245,20.7354518607,0.0,16.6994,4.03605186067
 07/04  07:00:00,48.6575017341,3.87130954136,6.59916358378,0.0,9.17985065927,26.9147,28.5120858257,0.0,25.0491,3.46298582571
 07/04  08:00:00,50.9051204038,3.87130954136,8.83417377763,0.0,9.17985065927,26.9147,36.8617221789,0.0,33.3988,3.46292217892
 07/04  09:00:00,42.2166351506,3.87130954136,7.61553838224,0.0,9.17985065927,19.4245,29.0861142734,0.0,25.0491,4.03701427337
 07/04  10:00:00,52.4062351671,3.87130954136,10.3022086272,0.0,9.17985065927,26.9147,53.3311135719,0.0,41.7485,11.5826135719
 07/04  11:00:00,55.283151174,3.87130954136,12.4432137181,0.0,9.17985065927,26.9147,53.3317913015,0.0,41.7485,11.5832913015
 07/04  12:00:00,56.5549962691,3.87130954136,14.3506573235,0.0,9.17985065927,26.9147,51.0005057673,0.0,41.7485,9.25200576735
 07/04  13:00:00,47.7395148238,3.87130954136,13.1061507242,0.0,9.17985065927,19.4245,43.2251013491,0.0,33.3988,9.82630134911
 07/04  14:00:00,45.8441123888,3.87130954136,11.2268291763,0.0,9.17985065927,19.4245,31.9758630323,0.0,25.0491,6.92676303225
 07/04  15:00:00,43.6498919248,3.87130954136,9.0504333166,0.0,9.17985065927,19.4245,40.326554271,0.0,33.3988,6.92775427099
 07/04  16:00:00,52.4965084783,3.87130954136,10.4081182805,0.0,9.17985065927,26.9147,57.600372341,0.0,50.0982,7.50217234098
 07/04  17:00:00,53.4525961251,3.87130954136,11.3709909577,0.0,9.17985065927,26.9147,59.3475036524,0.0,50.0982,9.24930365236
 07/04  18:00:00,55.1723162781,3.87130954136,13.0962170536,0.0,9.17985065927,26.9147,61.6810378201,0.0,50.0982,11.5828378201
 07/04  19:00:00,46.5696342961,3.87130954136,11.8050258395,0.0,9.17985065927,19.4245,45.5612362462,0.0,33.3988,12.1624362462
 07/04  20:00:00,48.7444429053,3.87130954136,10.8676035951,0.0,9.17985065927,19.4245,42.6457846522,0.0,33.3988,9.24698465216
 07/04  21:00:00,46.112344775,3.87130954136,7.2758891541,0.0,9.17985065927,19.4245,36.6311423719,0.0,25.0491,11.5820423719
 07/04  22:00:00,43.1227775379,3.87130954136,4.42987970202,0.0,9.17985065927,19.4245,25.9500518736,0.0,16.6994,9.25065187359
 07/04  23:00:00,42.5108969185,3.87130954136,3.05524928848,0.0,9.17985065927,19.4245,13.5388521075,0.0,8.3497,5.18915210753
 07/04  24:00:00,22.7512958977,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.23319654828,0.122819377203,3.33988,5.77049717108
 07/05  01:00:00,15.039004756,0.0,0.0,0.0,1.52997510988,7.4902,3.93194281052,0.0,3.33988,0.592062810519
 07/05  02:00:00,15.0542226208,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  03:00:00,15.0552582306,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  04:00:00,15.2165264443,0.0,0.0,0.0,1.52997510988,7.4902,3.93194872863,0.0,3.33988,0.592068728634
 07/05  05:00:00,19.6946148731,3.87130954136,0.0250888476649,0.0,4.58992532963,8.1892,8.63025369775,0.260553697749,8.3497,0.02
 07/05  06:00:00,34.6153213819,3.87130954136,0.0538691038599,0.0,9.17985065927,19.4245,20.7355895658,0.0,16.6994,4.03618956584
 07/05  07:00:00,43.086188956,3.87130954136,1.06999362495,0.0,9.17985065927,26.9147,38.9714447419,0.0,25.0491,13.9223447419
 07/05  08:00:00,45.342908749,3.87130954136,3.31498529781,0.0,9.17985065927,26.9147,46.1506294871,0.0,33.3988,12.7518294871
 07/05  09:00:00,39.4183372021,3.87130954136,4.86393890674,0.0,9.17985065927,19.4245,35.4641902999,0.0,25.0491,10.4150902999
 07/05  10:00:00,46.9339840051,3.87130954136,4.89038766306,0.0,9.17985065927,26.9147,50.9999956427,0.0,41.7485,9.25149564266
 07/05  11:00:00,51.96460169,3.87130954136,9.18557497927,0.0,9.17985065927,26.9147,52.7411610161,0.0,41.7485,10.9926610161
 07/05  12:00:00,55.2006492985,3.87130954136,13.0627959164,0.0,9.17985065927,26.9147,50.9972885865,0.0,41.7485,9.24878858654
 07/05  13:00:00,45.6591836105,3.87130954136,11.0823651604,0.0,9.17985065927,19.4245,41.4856017423,0.0,33.3988,8.08680174228
 07/05  14:00:00,44.6006145088,3.87130954136,10.0140743402,0.0,9.17985065927,19.4245,31.9771846905,0.0,25.0491,6.92808469046
 07/05  15:00:00,43.7919261389,3.87130954136,9.19876262114,0.0,9.17985065927,19.4245,40.9003926669,0.0,33.3988,7.50159266685
 07/05  16:00:00,51.9694703791,3.87130954136,9.89558178664,0.0,9.17985065927,26.9147,57.0251267511,0.0,50.0982,6.92692675107
 07/05  17:00:00,53.0914692818,3.87130954136,11.0282076218,0.0,9.17985065927,26.9147,59.3493040609,0.0,50.0982,9.25110406094
 07/05  18:00:00,55.3537167626,3.87130954136,13.2934203078,0.0,9.17985065927,26.9147,62.8507338591,0.0,50.0982,12.7525338591
 07/05  19:00:00,46.1088452292,3.87130954136,11.3618191745,0.0,9.17985065927,19.4245,47.8950814687,0.0,33.3988,14.4962814687
 07/05  20:00:00,48.581025131,3.87130954136,10.7152997858,0.0,9.17985065927,19.4245,44.9923059714,0.0,33.3988,11.5935059714
 07/05  21:00:00,46.5589984063,3.87130954136,7.73403685336,0.0,9.17985065927,19.4245,37.8021149844,0.0,25.0491,12.7530149844
 07/05  22:00:00,44.8868776894,3.87130954136,6.19252527242,0.0,9.17985065927,19.4245,27.1149989084,0.0,16.6994,10.4155989084
 07/05  23:00:00,43.3557642784,3.87130954136,3.89678754156,0.0,9.17985065927,19.4245,14.1192981692,0.0,8.3497,5.76959816916
 07/05  24:00:00,22.7623413168,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.62667976622,0.0976085454726,3.33988,5.18919122075
 07/06  01:00:00,15.0603031934,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  02:00:00,15.0854338747,0.0,0.0,0.0,1.52997510988,7.4902,3.93192703685,0.0,3.33988,0.59204703685
 07/06  03:00:00,15.0940950141,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  04:00:00,15.2695554486,0.0,0.0,0.0,1.52997510988,7.4902,3.93193298009,0.0,3.33988,0.592052980089
 07/06  05:00:00,19.7700721948,3.87130954136,0.0298277848796,0.0,4.58992532963,8.1892,8.53469963575,0.164999635754,8.3497,0.02
 07/06  06:00:00,36.5993920862,3.87130954136,1.96028162422,0.0,9.17985065927,19.4245,20.17927906,0.0171738080084,16.6994,3.46270525202
 07/06  07:00:00,48.1753195618,3.87130954136,6.11933423346,0.0,9.17985065927,26.9147,38.977797252,0.0,25.0491,13.928697252
 07/06  08:00:00,49.5740082651,3.87130954136,7.51198288594,0.0,9.17985065927,26.9147,46.151310393,0.0,33.3988,12.752510393
 07/06  09:00:00,42.5441718198,3.87130954136,7.95719921292,0.0,9.17985065927,19.4245,36.0410834027,0.0,25.0491,10.9919834027
 07/06  10:00:00,52.7072924249,3.87130954136,10.6042320814,0.0,9.17985065927,26.9147,50.9995912907,0.0,41.7485,9.25109129072
 07/06  11:00:00,58.0150902877,3.87130954136,15.1684883436,0.0,9.17985065927,26.9147,52.1641664601,0.0,41.7485,10.4156664601
 07/06  12:00:00,60.9918799144,3.87130954136,18.7747566934,0.0,9.17985065927,26.9147,50.9982995352,0.0,41.7485,9.24979953521
 07/06  13:00:00,50.9232034539,3.87130954136,16.2659403446,0.0,9.17985065927,19.4245,41.4854849455,0.0,33.3988,8.08668494546
 07/06  14:00:00,48.1897319385,3.87130954136,13.534704017,0.0,9.17985065927,19.4245,32.5507698614,0.0,25.0491,7.5016698614
 07/06  15:00:00,48.8904308861,3.87130954136,14.2191591804,0.0,9.17985065927,19.4245,40.3249870034,0.0,33.3988,6.9261870034
 07/06  16:00:00,57.6801609123,3.87130954136,15.5306911475,0.0,9.17985065927,26.9147,57.0256309329,0.0,50.0982,6.92743093293
 07/06  17:00:00,58.1744164162,3.87130954136,16.0432776186,0.0,9.17985065927,26.9147,59.9255324225,0.0,50.0982,9.82733242255
 07/06  18:00:00,61.6230036693,3.87130954136,19.4943424067,0.0,9.17985065927,26.9147,62.8516740711,0.0,50.0982,12.7534740711
 07/06  19:00:00,53.0278640058,3.87130954136,18.2236969053,0.0,9.17985065927,19.4245,47.3230317919,0.0,33.3988,13.9242317919
 07/06  20:00:00,55.0350659731,3.87130954136,17.0714800782,0.0,9.17985065927,19.4245,44.9816252129,0.0,33.3988,11.5828252129
 07/06  21:00:00,53.2438477726,3.87130954136,14.3353492668,0.0,9.17985065927,19.4245,37.800706296,0.0,25.0491,12.751606296
 07/06  22:00:00,50.9685240609,3.87130954136,12.2128137335,0.0,9.17985065927,19.4245,27.1139353343,0.0,16.6994,10.4145353343
 07/06  23:00:00,49.4573759001,3.87130954136,9.93886337755,0.0,9.17985065927,19.4245,14.1186892138,0.0,8.3497,5.76898921379
 07/06  24:00:00,28.2785006023,3.87130954136,5.46667232065,0.0,4.58992532963,8.1892,8.5668509135,0.0370303569187,3.33988,5.18994055658
 07/07  01:00:00,15.1044439976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  02:00:00,15.1245735315,0.0,0.0,0.0,1.52997510988,7.4902,3.93195207046,0.0,3.33988,0.59207207046
 07/07  03:00:00,15.1294470239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  04:00:00,15.9827392615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  05:00:00,23.1823797539,3.87130954136,2.74054139533,0.0,4.58992532963,8.1892,9.08020407928,0.138408894584,8.3497,0.592095184693
 07/07  06:00:00,39.2183857265,3.87130954136,4.24291120006,0.0,9.17985065927,19.4245,20.1621502004,0.0,16.6994,3.46275020045
 07/07  07:00:00,51.8713559445,3.87130954136,9.77659493361,0.0,9.17985065927,26.9147,38.974688384,0.0,25.0491,13.925588384
 07/07  08:00:00,55.2876405867,3.87130954136,13.1628496898,0.0,9.17985065927,26.9147,46.150338334,0.0,33.3988,12.751538334
 07/07  09:00:00,48.4571227905,3.87130954136,13.8021517517,0.0,9.17985065927,19.4245,35.4635108943,0.0,25.0491,10.4144108943
 07/07  10:00:00,57.8022027272,3.87130954136,15.6371419887,0.0,9.17985065927,26.9147,51.5757989672,0.0,41.7485,9.82729896721
 07/07  11:00:00,62.5033875028,3.87130954136,19.6124744193,0.0,9.17985065927,26.9147,52.1631611563,0.0,41.7485,10.4146611563
 07/07  12:00:00,65.6902715722,3.87130954136,23.4153767191,0.0,9.17985065927,26.9147,50.995860617,0.0,41.7485,9.247360617
 07/07  13:00:00,56.5988936217,3.87130954136,21.8831543196,0.0,9.17985065927,19.4245,41.4858553802,0.0,33.3988,8.08705538019
 07/07  14:00:00,53.0706372538,3.87130954136,18.3522272507,0.0,9.17985065927,19.4245,31.9767584582,0.0,25.0491,6.92765845816
 07/07  15:00:00,50.963701211,3.87130954136,16.2507076476,0.0,9.17985065927,19.4245,40.9017396411,0.0,33.3988,7.50293964109
 07/07  16:00:00,60.374692729,3.87130954136,18.1740029293,0.0,9.17985065927,26.9147,57.0238429524,0.0,50.0982,6.92564295244
 07/07  17:00:00,62.4615411839,3.87130954136,20.2647355746,0.0,9.17985065927,26.9147,59.3474806921,0.0,50.0982,9.24928069215
 07/07  18:00:00,62.0603443849,3.87130954136,19.9204246783,0.0,9.17985065927,26.9147,62.8497686778,0.0,50.0982,12.7515686778
 07/07  19:00:00,50.8182066229,3.87130954136,16.2057793707,0.0,9.17985065927,19.4245,47.3228967421,0.0,33.3988,13.9240967421
 07/07  20:00:00,52.021442967,3.87130954136,14.2504620764,0.0,9.17985065927,19.4245,44.9807943754,0.0,33.3988,11.5819943754
 07/07  21:00:00,50.2502542293,3.87130954136,11.4878711917,0.0,9.17985065927,19.4245,37.8013784348,0.0,25.0491,12.7522784348
 07/07  22:00:00,48.371014031,3.87130954136,9.62008568851,0.0,9.17985065927,19.4245,27.1144918433,0.0,16.6994,10.4150918433
 07/07  23:00:00,47.2023426165,3.87130954136,7.69239475084,0.0,9.17985065927,19.4245,14.6945306654,0.0,8.3497,6.34483066536
 07/07  24:00:00,27.0236660206,3.87130954136,4.229563604,0.0,4.58992532963,8.1892,7.97134022598,0.017780696907,3.33988,4.61367952908
 07/08  01:00:00,15.0887896793,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,15.1051884619,0.0,0.0,0.0,1.52997510988,7.4902,3.93192653848,0.0,3.33988,0.592046538479
 07/08  03:00:00,15.0943694399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  04:00:00,15.2800057451,0.0,0.0,0.0,1.52997510988,7.4902,3.9319324777,0.0,3.33988,0.592052477705
 07/08  05:00:00,20.6084489778,3.87130954136,0.860804065196,0.0,4.58992532963,8.1892,8.50946171368,0.139761713677,8.3497,0.02
 07/08  06:00:00,37.8432044003,3.87130954136,3.19480357187,0.0,9.17985065927,19.4245,20.7363788545,0.0,16.6994,4.03697885447
 07/08  07:00:00,51.327516048,3.87130954136,9.22629006204,0.0,9.17985065927,26.9147,28.5124474067,0.0,25.0491,3.46334740668
 07/08  08:00:00,55.279506526,3.87130954136,13.1470995343,0.0,9.17985065927,26.9147,36.8620675286,0.0,33.3988,3.46326752859
 07/08  09:00:00,48.6428287513,3.87130954136,13.979996604,0.0,9.17985065927,19.4245,36.6321878387,0.0,25.0491,11.5830878387
 07/08  10:00:00,57.8845836591,3.87130954136,15.7118415593,0.0,9.17985065927,26.9147,52.162580516,0.0,41.7485,10.414080516
 07/08  11:00:00,61.5697363076,3.87130954136,18.6726486466,0.0,9.17985065927,26.9147,53.3310147841,0.0,41.7485,11.5825147841
 07/08  12:00:00,63.3846666087,3.87130954136,21.0963419782,0.0,9.17985065927,26.9147,53.3319021302,0.0,41.7485,11.5834021302
 07/08  13:00:00,55.9795057978,3.87130954136,21.2483754886,0.0,9.17985065927,19.4245,44.3903748651,0.0,33.3988,10.9915748651
 07/08  14:00:00,54.9242020504,3.87130954136,20.192618681,0.0,9.17985065927,19.4245,34.2951683417,0.0,25.0491,9.24606834172
 07/08  15:00:00,55.1985398364,3.87130954136,20.4669521984,0.0,9.17985065927,19.4245,42.6461084936,0.0,33.3988,9.24730849361
 07/08  16:00:00,63.8585225001,3.87130954136,21.6363920932,0.0,9.17985065927,26.9147,58.1849508034,0.0,50.0982,8.08675080342
 07/08  17:00:00,63.9826891742,3.87130954136,21.7605689587,0.0,9.17985065927,26.9147,59.348212392,0.0,50.0982,9.25001239195
 07/08  18:00:00,67.6587953076,3.87130954136,25.4926346332,0.0,9.17985065927,26.9147,62.850326084,0.0,50.0982,12.752126084
 07/08  19:00:00,58.2295063672,3.87130954136,23.356158195,0.0,9.17985065927,19.4245,46.1505355492,0.0,33.3988,12.7517355492
 07/08  20:00:00,55.9855623284,3.87130954136,17.9716918881,0.0,9.17985065927,19.4245,44.9808577165,0.0,33.3988,11.5820577165
 07/08  21:00:00,53.9977587512,3.87130954136,15.054998256,0.0,9.17985065927,19.4245,37.8011023987,0.0,25.0491,12.7520023987
 07/08  22:00:00,52.0937626057,3.87130954136,13.3184415632,0.0,9.17985065927,19.4245,25.9498422256,0.0,16.6994,9.25044222557
 07/08  23:00:00,51.4844954231,3.87130954136,11.9399839567,0.0,9.17985065927,19.4245,15.8541400108,0.0,8.3497,7.50444001084
 07/08  24:00:00,30.8148837714,3.87130954136,7.96645911457,0.0,4.58992532963,8.1892,7.95312648111,0.0,3.33988,4.61324648111
 07/09  01:00:00,15.1361381414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  02:00:00,15.1546942591,0.0,0.0,0.0,1.52997510988,7.4902,3.93193718332,0.0,3.33988,0.592057183315
 07/09  03:00:00,15.1635106658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  04:00:00,15.3621966433,0.0,0.0,0.0,1.52997510988,7.4902,3.93194311039,0.0,3.33988,0.592063110387
 07/09  05:00:00,25.027105677,3.87130954136,5.21186105457,0.0,4.58992532963,8.1892,8.56497913957,0.195279139569,8.3497,0.02
 07/09  06:00:00,41.5619960981,3.87130954136,6.8638425533,0.0,9.17985065927,19.4245,20.1623591849,0.0,16.6994,3.46295918489
 07/09  07:00:00,55.3053900006,3.87130954136,13.1775745552,0.0,9.17985065927,26.9147,29.0860843757,0.0,25.0491,4.03698437572
 07/09  08:00:00,56.9837392637,3.87130954136,14.8519808935,0.0,9.17985065927,26.9147,36.8620776173,0.0,33.3988,3.46327761728
 07/09  09:00:00,49.1317989933,3.87130954136,14.4647450163,0.0,9.17985065927,19.4245,29.0862903735,0.0,25.0491,4.03719037353
 07/09  10:00:00,60.8489816977,3.87130954136,18.66593184,0.0,9.17985065927,26.9147,53.3260963371,0.0,41.7485,11.5775963371
 07/09  11:00:00,64.4416330607,3.87130954136,21.5263796896,0.0,9.17985065927,26.9147,53.3292594758,0.0,41.7485,11.5807594758
 07/09  12:00:00,65.8799253261,3.87130954136,23.5824140987,0.0,9.17985065927,26.9147,50.9948392837,0.0,41.7485,9.24633928372
 07/09  13:00:00,58.1246272092,3.87130954136,23.3927570753,0.0,9.17985065927,19.4245,42.6451922765,0.0,33.3988,9.24639227646
 07/09  14:00:00,58.115459964,3.87130954136,23.3830835397,0.0,9.17985065927,19.4245,31.975905856,0.0,25.0491,6.92680585599
 07/09  15:00:00,58.5232892136,3.87130954136,23.7903649428,0.0,9.17985065927,19.4245,40.3254795251,0.0,33.3988,6.9266795251
 07/09  16:00:00,68.4393645254,3.87130954136,26.2160010192,0.0,9.17985065927,26.9147,57.0259050995,0.0,50.0982,6.92770509947
 07/09  17:00:00,69.304035993,3.87130954136,27.0805420387,0.0,9.17985065927,26.9147,59.9255687409,0.0,50.0982,9.82736874091
 07/09  18:00:00,69.1364455976,3.87130954136,26.9271992027,0.0,9.17985065927,26.9147,61.6747020508,0.0,50.0982,11.5765020508
 07/09  19:00:00,60.2554476604,3.87130954136,25.372822044,0.0,9.17985065927,19.4245,44.9795649063,0.0,33.3988,11.5807649063
 07/09  20:00:00,62.58371135,3.87130954136,24.5518521086,0.0,9.17985065927,19.4245,42.6459782192,0.0,33.3988,9.24717821915
 07/09  21:00:00,57.3822678938,3.87130954136,18.4208860865,0.0,9.17985065927,19.4245,36.6296877986,0.0,25.0491,11.5805877986
 07/09  22:00:00,50.6960399048,3.87130954136,11.9423457825,0.0,9.17985065927,19.4245,25.9473783831,0.0,16.6994,9.24797838312
 07/09  23:00:00,48.4674450716,3.87130954136,8.96824811742,0.0,9.17985065927,19.4245,12.9646473875,0.0,8.3497,4.61494738751
 07/09  24:00:00,28.8761005355,3.87130954136,6.05869069857,0.0,4.58992532963,8.1892,9.10932598312,0.0,3.33988,5.76944598312
 07/10  01:00:00,15.1241800585,0.0,0.0,0.0,1.52997510988,7.4902,3.9319694289,0.0,3.33988,0.592089428901
 07/10  02:00:00,15.1492426767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  03:00:00,15.1582687757,0.0,0.0,0.0,1.52997510988,7.4902,3.93195812102,0.0,3.33988,0.592078121018
 07/10  04:00:00,15.337488257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  05:00:00,23.8661848735,3.87130954136,4.07438936915,0.0,4.58992532963,8.1892,9.09970115497,0.157917141758,8.3497,0.592084013216
 07/10  06:00:00,40.4116770014,3.87130954136,5.73435520751,0.0,9.17985065927,19.4245,20.1618585321,0.0,16.6994,3.46245853211
 07/10  07:00:00,52.6008116217,3.87130954136,10.5004028948,0.0,9.17985065927,26.9147,38.9719178758,0.0,25.0491,13.9228178758
 07/10  08:00:00,52.940085371,3.87130954136,10.8296039809,0.0,9.17985065927,26.9147,46.149260232,0.0,33.3988,12.750460232
 07/10  09:00:00,44.8620966797,3.87130954136,10.22621105,0.0,9.17985065927,19.4245,35.4635311553,0.0,25.0491,10.4144311553
 07/10  10:00:00,53.2862638407,3.87130954136,11.1470897097,0.0,9.17985065927,26.9147,50.9984051436,0.0,41.7485,9.24990514362
 07/10  11:00:00,55.447710444,3.87130954136,12.6100590522,0.0,9.17985065927,26.9147,52.1625320836,0.0,41.7485,10.4140320836
 07/10  12:00:00,57.0149464886,3.87130954136,14.810706785,0.0,9.17985065927,26.9147,50.9968711335,0.0,41.7485,9.24837113348
 07/10  13:00:00,48.9878278255,3.87130954136,14.3210177054,0.0,9.17985065927,19.4245,41.486137813,0.0,33.3988,8.08733781296
 07/10  14:00:00,48.3095580352,3.87130954136,13.6302352704,0.0,9.17985065927,19.4245,31.9755807999,0.0,25.0491,6.92648079992
 07/10  15:00:00,47.7436449183,3.87130954136,13.0660301426,0.0,9.17985065927,19.4245,40.325739296,0.0,33.3988,6.92693929599
 07/10  16:00:00,56.8197337434,3.87130954136,14.6521898667,0.0,9.17985065927,26.9147,57.602343011,0.0,50.0982,7.50414301104
 07/10  17:00:00,57.9523935268,3.87130954136,15.8507677752,0.0,9.17985065927,26.9147,59.3435976011,0.0,50.0982,9.24539760109
 07/10  18:00:00,59.3487570194,3.87130954136,17.2472676483,0.0,9.17985065927,26.9147,62.5592670285,0.0,50.0982,12.4610670285
 07/10  19:00:00,49.4406487909,3.87130954136,14.6376821664,0.0,9.17985065927,19.4245,47.0338783122,0.0,33.3988,13.6350783122
 07/10  20:00:00,51.2543842371,3.87130954136,13.3013886328,0.0,9.17985065927,19.4245,44.9792859153,0.0,33.3988,11.5804859153
 07/10  21:00:00,49.9361241762,3.87130954136,11.0360735844,0.0,9.17985065927,19.4245,37.7999602213,0.0,25.0491,12.7508602213
 07/10  22:00:00,46.9797885055,3.87130954136,8.25699729855,0.0,9.17985065927,19.4245,27.1127769279,0.0,16.6994,10.4133769279
 07/10  23:00:00,45.3096043503,3.87130954136,5.83442219386,0.0,9.17985065927,19.4245,14.1193100559,0.0,8.3497,5.7696100559
 07/10  24:00:00,25.5385962564,3.87130954136,2.76141148346,0.0,4.58992532963,8.1892,8.56259209231,0.0336598717595,3.33988,5.18905222055
 07/11  01:00:00,15.075213843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  02:00:00,15.0928513464,0.0,0.0,0.0,1.52997510988,7.4902,3.93196308288,0.0,3.33988,0.592083082883
 07/11  03:00:00,15.0988765933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  04:00:00,15.9413990338,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,21.3447329614,3.87130954136,0.948812617113,0.0,4.58992532963,8.1892,9.07669204352,0.134903074727,8.3497,0.592088968789
 07/11  06:00:00,37.6923561965,3.87130954136,2.74965812897,0.0,9.17985065927,19.4245,20.1620622842,0.0,16.6994,3.46266228422
 07/11  07:00:00,49.2847014934,3.87130954136,7.1930311124,0.0,9.17985065927,26.9147,38.9721712217,0.0,25.0491,13.9230712217
 07/11  08:00:00,51.8287728566,3.87130954136,9.71077781377,0.0,9.17985065927,26.9147,46.149703667,0.0,33.3988,12.750903667
 07/11  09:00:00,44.7504376351,3.87130954136,10.1046074482,0.0,9.17985065927,19.4245,35.4631114414,0.0,25.0491,10.4140114414
 07/11  10:00:00,54.6271521715,3.87130954136,12.4672440464,0.0,9.17985065927,26.9147,50.9971628807,0.0,41.7485,9.2486628807
 07/11  11:00:00,58.3591292974,3.87130954136,15.468216214,0.0,9.17985065927,26.9147,52.1623350105,0.0,41.7485,10.4138350105
 07/11  12:00:00,60.2207235977,3.87130954136,17.9565751542,0.0,9.17985065927,26.9147,50.9960972171,0.0,41.7485,9.24759721705
 07/11  13:00:00,52.6245843189,3.87130954136,17.9236369498,0.0,9.17985065927,19.4245,41.4853445207,0.0,33.3988,8.08654452067
 07/11  14:00:00,51.5597719902,3.87130954136,16.8545629181,0.0,9.17985065927,19.4245,31.975929709,0.0,25.0491,6.92682970901
 07/11  15:00:00,50.2442592951,3.87130954136,15.5431810999,0.0,9.17985065927,19.4245,40.3263898029,0.0,33.3988,6.92758980292
 07/11  16:00:00,59.3917531134,3.87130954136,17.2647013918,0.0,9.17985065927,26.9147,57.6016540259,0.0,50.0982,7.5034540259
 07/11  17:00:00,60.2892090465,3.87130954136,18.1768046748,0.0,9.17985065927,26.9147,59.3453331552,0.0,50.0982,9.24713315522
 07/11  18:00:00,60.2111059521,3.87130954136,18.1103577186,0.0,9.17985065927,26.9147,62.2692974114,0.0,50.0982,12.1710974114
 07/11  19:00:00,50.4229679989,3.87130954136,15.8204356464,0.0,9.17985065927,19.4245,47.3225354542,0.0,33.3988,13.9237354542
 07/11  20:00:00,51.945803502,3.87130954136,14.1778452688,0.0,9.17985065927,19.4245,44.9800841987,0.0,33.3988,11.5812841987
 07/11  21:00:00,49.7939527942,3.87130954136,11.0407924601,0.0,9.17985065927,19.4245,37.7999306629,0.0,25.0491,12.7508306629
 07/11  22:00:00,47.6011867374,3.87130954136,8.86048149283,0.0,9.17985065927,19.4245,27.1132417963,0.0,16.6994,10.4138417963
 07/11  23:00:00,46.3447487018,3.87130954136,6.85196445223,0.0,9.17985065927,19.4245,14.1193001808,0.0,8.3497,5.76960018078
 07/11  24:00:00,26.5998787218,3.87130954136,3.81249456635,0.0,4.58992532963,8.1892,7.98953848669,0.034269713296,3.33988,4.61538877339
 07/12  01:00:00,15.076923798,0.0,0.0,0.0,1.52997510988,7.4902,3.93197246024,0.0,3.33988,0.592092460243
 07/12  02:00:00,15.0951038905,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  03:00:00,15.1044988098,0.0,0.0,0.0,1.52997510988,7.4902,3.93194145259,0.0,3.33988,0.592061452588
 07/12  04:00:00,15.2784151134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  05:00:00,19.801197842,3.87130954136,0.0825907437744,0.0,4.58992532963,8.1892,9.08348784343,0.141720473342,8.3497,0.592067370091
 07/12  06:00:00,35.4959472735,3.87130954136,0.896365864018,0.0,9.17985065927,19.4245,20.1622466514,0.0,16.6994,3.46284665142
 07/12  07:00:00,46.465896959,3.87130954136,4.41572479685,0.0,9.17985065927,26.9147,38.9722276686,0.0,25.0491,13.9231276686
 07/12  08:00:00,48.2283442183,3.87130954136,6.15795236646,0.0,9.17985065927,26.9147,45.5706465316,0.0,33.3988,12.1718465316
 07/12  09:00:00,40.5397673591,3.87130954136,5.95194677834,0.0,9.17985065927,19.4245,35.4638925278,0.0,25.0491,10.4147925278
 07/12  10:00:00,49.8268840936,3.87130954136,7.72874816878,0.0,9.17985065927,26.9147,50.9983616588,0.0,41.7485,9.24986165879
 07/12  11:00:00,53.6186481995,3.87130954136,10.7917650718,0.0,9.17985065927,26.9147,52.1628489219,0.0,41.7485,10.4143489219
 07/12  12:00:00,55.2129980594,3.87130954136,13.0321711391,0.0,9.17985065927,26.9147,50.9984110552,0.0,41.7485,9.24991105515
 07/12  13:00:00,47.2883595086,3.87130954136,12.6391672509,0.0,9.17985065927,19.4245,41.4860610417,0.0,33.3988,8.08726104165
 07/12  14:00:00,45.9180492211,3.87130954136,11.2677251362,0.0,9.17985065927,19.4245,32.5511365668,0.0,25.0491,7.5020365668
 07/12  15:00:00,45.0580910524,3.87130954136,10.4105074237,0.0,9.17985065927,19.4245,40.3250081788,0.0,33.3988,6.92620817879
 07/12  16:00:00,52.0701251065,3.87130954136,10.0139848191,0.0,9.17985065927,26.9147,57.0252972853,0.0,50.0982,6.92709728529
 07/12  17:00:00,54.739224798,3.87130954136,12.6761874845,0.0,9.17985065927,26.9147,59.3463635852,0.0,50.0982,9.24816358519
 07/12  18:00:00,56.8519190595,3.87130954136,14.7832782467,0.0,9.17985065927,26.9147,62.8487400682,0.0,50.0982,12.7505400682
 07/12  19:00:00,46.2463978966,3.87130954136,11.4992719929,0.0,9.17985065927,19.4245,46.7415750668,0.0,33.3988,13.3427750668
 07/12  20:00:00,47.8895127248,3.87130954136,9.99868466777,0.0,9.17985065927,19.4245,44.9799996917,0.0,33.3988,11.5811996917
 07/12  21:00:00,46.6242201359,3.87130954136,7.78353365197,0.0,9.17985065927,19.4245,37.8001436095,0.0,25.0491,12.7510436095
 07/12  22:00:00,45.5792361445,3.87130954136,6.87383833887,0.0,9.17985065927,19.4245,27.111602636,0.0,16.6994,10.412202636
 07/12  23:00:00,45.334130877,3.87130954136,5.85549526489,0.0,9.17985065927,19.4245,14.1185743807,0.0,8.3497,5.76887438066
 07/12  24:00:00,25.7832903122,3.87130954136,3.0045600413,0.0,4.58992532963,8.1892,8.56835085977,0.038091744845,3.33988,5.19037911493
 07/13  01:00:00,15.0731642755,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  02:00:00,15.0985138209,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  03:00:00,15.1034855901,0.0,0.0,0.0,1.52997510988,7.4902,3.9319468107,0.0,3.33988,0.592066810697
 07/13  04:00:00,15.2804211491,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  05:00:00,19.8394516707,3.87130954136,0.0990035979843,0.0,4.58992532963,8.1892,9.12150943468,0.179736713797,8.3497,0.592072720883
 07/13  06:00:00,36.317317039,3.87130954136,1.68447097536,0.0,9.17985065927,19.4245,20.1617662106,0.0,16.6994,3.4623662106
 07/13  07:00:00,48.123403685,3.87130954136,6.07081924519,0.0,9.17985065927,26.9147,38.9706266166,0.0,25.0491,13.9215266166
 07/13  08:00:00,48.8855605241,3.87130954136,6.83334721826,0.0,9.17985065927,26.9147,46.1497052079,0.0,33.3988,12.7509052079
 07/13  09:00:00,43.8273983465,3.87130954136,9.23550911903,0.0,9.17985065927,19.4245,34.8858112606,0.0,25.0491,9.83671126064
 07/13  10:00:00,55.0058718559,3.87130954136,12.877699371,0.0,9.17985065927,26.9147,50.998694337,0.0,41.7485,9.25019433699
 07/13  11:00:00,59.5055809407,3.87130954136,16.6364559204,0.0,9.17985065927,26.9147,52.1618773043,0.0,41.7485,10.4133773043
 07/13  12:00:00,60.4254367236,3.87130954136,18.1939476893,0.0,9.17985065927,26.9147,50.9985517972,0.0,41.7485,9.25005179721
 07/13  13:00:00,50.0139499539,3.87130954136,15.3638547623,0.0,9.17985065927,19.4245,41.4852759953,0.0,33.3988,8.08647599528
 07/13  14:00:00,46.9607810857,3.87130954136,12.3255418324,0.0,9.17985065927,19.4245,31.9777714323,0.0,25.0491,6.92867143228
 07/13  15:00:00,44.3988442751,3.87130954136,9.77330010849,0.0,9.17985065927,19.4245,40.9001424441,0.0,33.3988,7.50134244405
 07/13  16:00:00,50.221744499,3.87130954136,8.14743844444,0.0,9.17985065927,26.9147,57.0231552962,0.0,50.0982,6.92495529618
 07/13  17:00:00,50.2280860385,3.87130954136,8.17724477385,0.0,9.17985065927,26.9147,59.344397056,0.0,50.0982,9.24619705599
 07/13  18:00:00,52.2779518426,3.87130954136,10.2362601032,0.0,9.17985065927,26.9147,62.269375512,0.0,50.0982,12.171175512
 07/13  19:00:00,43.4518351446,3.87130954136,8.77348268195,0.0,9.17985065927,19.4245,47.3228928369,0.0,33.3988,13.9240928369
 07/13  20:00:00,43.8391721314,3.87130954136,6.0207342805,0.0,9.17985065927,19.4245,44.9797016149,0.0,33.3988,11.5809016149
 07/13  21:00:00,41.2779837542,3.87130954136,2.50314578237,0.0,9.17985065927,19.4245,37.7988720477,0.0,25.0491,12.7497720477
 07/13  22:00:00,40.2136163513,3.87130954136,1.55503215918,0.0,9.17985065927,19.4245,27.1118581459,0.0,16.6994,10.4124581459
 07/13  23:00:00,40.3836222851,3.87130954136,0.948115188819,0.0,9.17985065927,19.4245,14.1188571245,0.0,8.3497,5.76915712452
 07/13  24:00:00,22.7330536843,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.07656599178,0.122587116406,3.33988,4.61409887537
 07/14  01:00:00,15.028582224,0.0,0.0,0.0,1.52997510988,7.4902,3.9319347014,0.0,3.33988,0.592054701395
 07/14  02:00:00,15.0523353229,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  03:00:00,15.0539772565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  04:00:00,15.8614043617,0.0,0.0,0.0,1.52997510988,7.4902,3.93194063124,0.0,3.33988,0.59206063124
 07/14  05:00:00,20.3371983825,3.87130954136,0.00479157252033,0.0,4.58992532963,8.1892,8.54942548997,0.179725489972,8.3497,0.02
 07/14  06:00:00,34.9414645848,3.87130954136,0.0460227516677,0.0,9.17985065927,19.4245,20.7566886262,0.0209041265075,16.6994,4.03638449966
 07/14  07:00:00,46.6006554013,3.87130954136,4.5503209199,0.0,9.17985065927,26.9147,38.3920148792,0.0,25.0491,13.3429148792
 07/14  08:00:00,48.9021976526,3.87130954136,6.83324835204,0.0,9.17985065927,26.9147,46.1493041188,0.0,33.3988,12.7505041188
 07/14  09:00:00,40.8179086137,3.87130954136,6.23392406419,0.0,9.17985065927,19.4245,35.4634189808,0.0,25.0491,10.4143189808
 07/14  10:00:00,48.643558129,3.87130954136,6.56523286904,0.0,9.17985065927,26.9147,50.9980137872,0.0,41.7485,9.24951378724
 07/14  11:00:00,51.0798433682,3.87130954136,8.26814504054,0.0,9.17985065927,26.9147,52.1614568057,0.0,41.7485,10.4129568057
 07/14  12:00:00,51.3562203292,3.87130954136,9.20192796284,0.0,9.17985065927,26.9147,50.9961666775,0.0,41.7485,9.24766667752
 07/14  13:00:00,42.789178437,3.87130954136,8.19246910563,0.0,9.17985065927,19.4245,41.4842963139,0.0,33.3988,8.08549631394
 07/14  14:00:00,41.8043787155,3.87130954136,7.19966736373,0.0,9.17985065927,19.4245,31.9750799036,0.0,25.0491,6.92597990361
 07/14  15:00:00,40.5012035146,3.87130954136,5.90715914361,0.0,9.17985065927,19.4245,40.325880828,0.0,33.3988,6.92708082804
 07/14  16:00:00,49.3447491499,3.87130954136,7.26104235422,0.0,9.17985065927,26.9147,57.0252885238,0.0,50.0982,6.92708852376
 07/14  17:00:00,50.2959059298,3.87130954136,8.27954567523,0.0,9.17985065927,26.9147,59.3464373981,0.0,50.0982,9.24823739812
 07/14  18:00:00,51.5867433564,3.87130954136,9.57973743909,0.0,9.17985065927,26.9147,62.8475259444,0.0,50.0982,12.7493259444
 07/14  19:00:00,42.0748179767,3.87130954136,7.56996427623,0.0,9.17985065927,19.4245,46.7423131413,0.0,33.3988,13.3435131413
 07/14  20:00:00,43.8452274555,3.87130954136,6.18409967991,0.0,9.17985065927,19.4245,44.979229336,0.0,33.3988,11.580429336
 07/14  21:00:00,42.365275859,3.87130954136,3.70789386266,0.0,9.17985065927,19.4245,37.7991915147,0.0,25.0491,12.7500915147
 07/14  22:00:00,40.9857693153,3.87130954136,2.33242009295,0.0,9.17985065927,19.4245,27.112970309,0.0,16.6994,10.413570309
 07/14  23:00:00,40.1491984835,3.87130954136,0.734679368969,0.0,9.17985065927,19.4245,14.1187587135,0.0,8.3497,5.76905871354
 07/14  24:00:00,22.7010674963,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.14546200142,0.191130429303,3.33988,4.61445157211
 07/15  01:00:00,14.991622228,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
