Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  02:00:00,15.0069108961,0.0,0.0,0.0,1.52997510988,7.4902,3.93197043125,0.0,3.33988,0.592090431247
 07/15  03:00:00,15.0132404604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  04:00:00,15.1874223748,0.0,0.0,0.0,1.52997510988,7.4902,3.9319763055,0.0,3.33988,0.5920963055
 07/15  05:00:00,19.6205109495,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.56081048909,1.19111048909,8.3497,0.02
 07/15  06:00:00,34.5462346729,3.87130954136,0.04035901444,0.0,9.17985065927,19.4245,20.7360005814,0.0,16.6994,4.0366005814
 07/15  07:00:00,42.7916630417,3.87130954136,0.790580547436,0.0,9.17985065927,26.9147,28.512201283,0.0,25.0491,3.46310128303
 07/15  08:00:00,44.9951653553,3.87130954136,2.96747158222,0.0,9.17985065927,26.9147,36.8620201182,0.0,33.3988,3.46322011821
 07/15  09:00:00,38.3980691917,3.87130954136,3.83645257255,0.0,9.17985065927,19.4245,36.6293431577,0.0,25.0491,11.5802431577
 07/15  10:00:00,47.9065850407,3.87130954136,5.82879374367,0.0,9.17985065927,26.9147,52.1614535594,0.0,41.7485,10.4129535594
 07/15  11:00:00,51.5303747831,3.87130954136,8.70941032248,0.0,9.17985065927,26.9147,53.3267162495,0.0,41.7485,11.5782162495
 07/15  12:00:00,52.7337018197,3.87130954136,10.5614106653,0.0,9.17985065927,26.9147,52.7511780412,0.0,41.7485,11.0026780412
 07/15  13:00:00,45.9636545248,3.87130954136,11.3170850387,0.0,9.17985065927,19.4245,43.8110315567,0.0,33.3988,10.4122315567
 07/15  14:00:00,44.7475368162,3.87130954136,10.1072713597,0.0,9.17985065927,19.4245,34.2976878946,0.0,25.0491,9.24858789463
 07/15  15:00:00,44.8205039673,3.87130954136,10.1792197897,0.0,9.17985065927,19.4245,42.6468584837,0.0,33.3988,9.24805848373
 07/15  16:00:00,53.5414726086,3.87130954136,11.4823275576,0.0,9.17985065927,26.9147,58.1844231628,0.0,50.0982,8.08622316275
 07/15  17:00:00,54.0522594917,3.87130954136,11.9937755215,0.0,9.17985065927,26.9147,59.3457407771,0.0,50.0982,9.24754077706
 07/15  18:00:00,55.3164443223,3.87130954136,13.2606363201,0.0,9.17985065927,26.9147,62.8476070939,0.0,50.0982,12.7494070939
 07/15  19:00:00,46.7412449279,3.87130954136,11.9854452562,0.0,9.17985065927,19.4245,45.5695645817,0.0,33.3988,12.1707645817
 07/15  20:00:00,48.5557398692,3.87130954136,9.59906251191,0.0,9.17985065927,19.4245,44.9792879929,0.0,33.3988,11.5804879929
 07/15  21:00:00,46.6016306266,3.87130954136,7.76550129268,0.0,9.17985065927,19.4245,37.798790258,0.0,25.0491,12.749690258
 07/15  22:00:00,44.8761758953,3.87130954136,6.18830873384,0.0,9.17985065927,19.4245,25.9445777909,0.0,16.6994,9.24517779094
 07/15  23:00:00,43.8912731194,3.87130954136,4.44206619549,0.0,9.17985065927,19.4245,15.2743259569,0.0,8.3497,6.92462595687
 07/15  24:00:00,23.7061244552,3.87130954136,0.966271235244,0.0,4.58992532963,8.1892,8.02755572833,0.0741583397179,3.33988,4.61351738861
 07/16  01:00:00,15.0252486106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  02:00:00,15.0421933407,0.0,0.0,0.0,1.52997510988,7.4902,3.93197068559,0.0,3.33988,0.592090685587
 07/16  03:00:00,15.0472272167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  04:00:00,15.2229228723,0.0,0.0,0.0,1.52997510988,7.4902,3.93192481908,0.0,3.33988,0.592044819077
 07/16  05:00:00,19.7014544243,3.87130954136,0.0407534777835,0.0,4.58992532963,8.1892,8.63945044231,0.269750442312,8.3497,0.02
 07/16  06:00:00,34.5888268985,3.87130954136,0.043870666448,0.0,9.17985065927,19.4245,20.1615759518,0.0,16.6994,3.46217595177
 07/16  07:00:00,45.2381642831,3.87130954136,3.20378106853,0.0,9.17985065927,26.9147,29.0859665733,0.0,25.0491,4.03686657334
 07/16  08:00:00,47.8567449293,3.87130954136,5.78815772484,0.0,9.17985065927,26.9147,36.8619369496,0.0,33.3988,3.4631369496
 07/16  09:00:00,40.289721732,3.87130954136,5.6880326047,0.0,9.17985065927,19.4245,28.5121552635,0.0,25.0491,3.46305526352
 07/16  10:00:00,50.9637698772,3.87130954136,8.84860688041,0.0,9.17985065927,26.9147,53.3284397403,0.0,41.7485,11.5799397403
 07/16  11:00:00,53.5076524175,3.87130954136,10.6887100934,0.0,9.17985065927,26.9147,53.3284994088,0.0,41.7485,11.5799994088
 07/16  12:00:00,54.8525544693,3.87130954136,12.6643617273,0.0,9.17985065927,26.9147,50.9962005506,0.0,41.7485,9.24770055057
 07/16  13:00:00,47.0356672402,3.87130954136,12.3847287114,0.0,9.17985065927,19.4245,42.6434383458,0.0,33.3988,9.24463834576
 07/16  14:00:00,46.4328747097,3.87130954136,11.7756628682,0.0,9.17985065927,19.4245,31.9727074599,0.0,25.0491,6.92360745987
 07/16  15:00:00,45.9584775851,3.87130954136,11.3113799046,0.0,9.17985065927,19.4245,40.3240222029,0.0,33.3988,6.92522220287
 07/16  16:00:00,55.5192250884,3.87130954136,13.4516030542,0.0,9.17985065927,26.9147,57.0226120339,0.0,50.0982,6.92441203386
 07/16  17:00:00,53.6499562377,3.87130954136,11.5988567361,0.0,9.17985065927,26.9147,59.3460922748,0.0,50.0982,9.24789227475
 07/16  18:00:00,52.5184365025,3.87130954136,10.4824972847,0.0,9.17985065927,26.9147,61.1009921656,0.0,50.0982,11.0027921656
 07/16  19:00:00,43.1306971684,3.87130954136,8.41716370307,0.0,9.17985065927,19.4245,44.9803268172,0.0,33.3988,11.5815268172
 07/16  20:00:00,46.1865561545,3.87130954136,7.2668625295,0.0,9.17985065927,19.4245,42.6472024667,0.0,33.3988,9.24840246665
 07/16  21:00:00,44.071094226,3.87130954136,5.25234103226,0.0,9.17985065927,19.4245,36.6288332151,0.0,25.0491,11.5797332151
 07/16  22:00:00,42.5671420106,3.87130954136,3.89066688854,0.0,9.17985065927,19.4245,25.9446167802,0.0,16.6994,9.24521678018
 07/16  23:00:00,42.4038578551,3.87130954136,2.96674087986,0.0,9.17985065927,19.4245,12.9628551733,0.0,8.3497,4.61315517334
 07/16  24:00:00,23.0110845791,3.87130954136,0.273701139128,0.0,4.58992532963,8.1892,9.19714891743,0.0874135634419,3.33988,5.76985535399
 07/17  01:00:00,15.0346637251,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  02:00:00,15.0561004444,0.0,0.0,0.0,1.52997510988,7.4902,3.93193926793,0.0,3.33988,0.592059267928
 07/17  03:00:00,15.0686556842,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  04:00:00,15.2484750442,0.0,0.0,0.0,1.52997510988,7.4902,3.93194519168,0.0,3.33988,0.592065191681
 07/17  05:00:00,19.7274096652,3.87130954136,0.0364764114856,0.0,4.58992532963,8.1892,8.58304243075,0.213342430747,8.3497,0.02
 07/17  06:00:00,35.2271777627,3.87130954136,0.634924113904,0.0,9.17985065927,19.4245,20.1859925872,0.023892985111,16.6994,3.46269960213
 07/17  07:00:00,46.8339879488,3.87130954136,4.77648261279,0.0,9.17985065927,26.9147,38.9706097013,0.0,25.0491,13.9215097013
 07/17  08:00:00,49.2935921887,3.87130954136,7.2092434752,0.0,9.17985065927,26.9147,46.1482605194,0.0,33.3988,12.7494605194
 07/17  09:00:00,42.2307371193,3.87130954136,7.62008267229,0.0,9.17985065927,19.4245,34.8849250946,0.0,25.0491,9.83582509458
 07/17  10:00:00,50.9035065164,3.87130954136,8.79037888735,0.0,9.17985065927,26.9147,50.9972127849,0.0,41.7485,9.24871278494
 07/17  11:00:00,52.9118118539,3.87130954136,10.0896336587,0.0,9.17985065927,26.9147,52.1598580601,0.0,41.7485,10.41135806
 07/17  12:00:00,54.3201470188,3.87130954136,12.1402575745,0.0,9.17985065927,26.9147,50.9958003854,0.0,41.7485,9.24730038538
 07/17  13:00:00,45.559823945,3.87130954136,10.9504692705,0.0,9.17985065927,19.4245,41.484220677,0.0,33.3988,8.08542067696
 07/17  14:00:00,42.16982358,3.87130954136,7.57778068348,0.0,9.17985065927,19.4245,31.9748349342,0.0,25.0491,6.92573493422
 07/17  15:00:00,41.8865842014,3.87130954136,7.28866220949,0.0,9.17985065927,19.4245,40.3258711128,0.0,33.3988,6.92707111278
 07/17  16:00:00,50.7847703895,3.87130954136,8.69277446654,0.0,9.17985065927,26.9147,57.0249063765,0.0,50.0982,6.92670637646
 07/17  17:00:00,51.2336924062,3.87130954136,9.20758919204,0.0,9.17985065927,26.9147,59.3461261194,0.0,50.0982,9.24792611936
 07/17  18:00:00,53.9792143887,3.87130954136,11.9651557115,0.0,9.17985065927,26.9147,62.2688388056,0.0,50.0982,12.1706388056
 07/17  19:00:00,45.7599967987,3.87130954136,11.0529243799,0.0,9.17985065927,19.4245,47.3204682866,0.0,33.3988,13.9216682866
 07/17  20:00:00,49.1215225627,3.87130954136,10.1833615827,0.0,9.17985065927,19.4245,44.9786754369,0.0,33.3988,11.5798754369
 07/17  21:00:00,46.346056069,3.87130954136,7.506094276,0.0,9.17985065927,19.4245,37.2189474833,0.0,25.0491,12.1698474833
 07/17  22:00:00,44.4102871791,3.87130954136,5.71804305229,0.0,9.17985065927,19.4245,27.1118217943,0.0,16.6994,10.4124217943
 07/17  23:00:00,43.2269446924,3.87130954136,3.77517182803,0.0,9.17985065927,19.4245,14.1178788336,0.0,8.3497,5.76817883364
 07/17  24:00:00,23.1073574914,3.87130954136,0.357951406031,0.0,4.58992532963,8.1892,8.03724226574,0.0823391215841,3.33988,4.61502314415
 07/18  01:00:00,15.0351290092,0.0,0.0,0.0,1.52997510988,7.4902,3.93197201953,0.0,3.33988,0.592092019526
 07/18  02:00:00,15.0537873735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  03:00:00,15.0658869082,0.0,0.0,0.0,1.52997510988,7.4902,3.93195208962,0.0,3.33988,0.592072089619
 07/18  04:00:00,15.8669526198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  05:00:00,20.3727931552,3.87130954136,0.053865810902,0.0,4.58992532963,8.1892,9.18253935586,0.240761365647,8.3497,0.592077990213
 07/18  06:00:00,34.9480693605,3.87130954136,0.05188147409,0.0,9.17985065927,19.4245,20.1802332326,0.0182083138952,16.6994,3.46262491866
 07/18  07:00:00,46.8359295712,3.87130954136,4.78942414838,0.0,9.17985065927,26.9147,38.3909868433,0.0,25.0491,13.3418868433
 07/18  08:00:00,49.845347703,3.87130954136,7.774311509,0.0,9.17985065927,26.9147,46.1472563517,0.0,33.3988,12.7484563517
 07/18  09:00:00,43.4566676066,3.87130954136,8.84999020235,0.0,9.17985065927,19.4245,35.4612155213,0.0,25.0491,10.4121155213
 07/18  10:00:00,52.5931227415,3.87130954136,10.4778867758,0.0,9.17985065927,26.9147,50.4208296708,0.0,41.7485,8.67232967077
 07/18  11:00:00,56.5890150181,3.87130954136,13.7416016763,0.0,9.17985065927,26.9147,52.1609995393,0.0,41.7485,10.4124995393
 07/18  12:00:00,58.4875694014,3.87130954136,16.284852365,0.0,9.17985065927,26.9147,50.9970498779,0.0,41.7485,9.24854987787
 07/18  13:00:00,48.9228222554,3.87130954136,14.2929973444,0.0,9.17985065927,19.4245,41.4839514787,0.0,33.3988,8.08515147875
 07/18  14:00:00,46.6375156085,3.87130954136,12.0075963303,0.0,9.17985065927,19.4245,31.9752345955,0.0,25.0491,6.92613459545
 07/18  15:00:00,45.2801999598,3.87130954136,10.6499025678,0.0,9.17985065927,19.4245,40.324930194,0.0,33.3988,6.92613019398
 07/18  16:00:00,53.3944375308,3.87130954136,11.2877670274,0.0,9.17985065927,26.9147,57.0244129712,0.0,50.0982,6.92621297118
 07/18  17:00:00,52.8780400213,3.87130954136,10.794729032,0.0,9.17985065927,26.9147,59.3459300364,0.0,50.0982,9.2477300364
 07/18  18:00:00,53.9444345192,3.87130954136,11.8824523188,0.0,9.17985065927,26.9147,62.2688311254,0.0,50.0982,12.1706311254
 07/18  19:00:00,44.6460447245,3.87130954136,10.1264989473,0.0,9.17985065927,19.4245,47.3209063225,0.0,33.3988,13.9221063225
 07/18  20:00:00,46.7202091099,3.87130954136,7.98637585547,0.0,9.17985065927,19.4245,44.9781148236,0.0,33.3988,11.5793148236
 07/18  21:00:00,43.6227665107,3.87130954136,4.9528836963,0.0,9.17985065927,19.4245,37.2193049708,0.0,25.0491,12.1702049708
 07/18  22:00:00,41.2735719032,3.87130954136,2.60700937197,0.0,9.17985065927,19.4245,27.1118480055,0.0,16.6994,10.4124480055
 07/18  23:00:00,40.5593952161,3.87130954136,1.12097759207,0.0,9.17985065927,19.4245,14.1196206735,0.0,8.3497,5.76992067352
 07/18  24:00:00,22.7330219796,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.10791048704,0.153553009611,3.33988,4.61447747743
 07/19  01:00:00,15.0271756295,0.0,0.0,0.0,1.52997510988,7.4902,3.93192643811,0.0,3.33988,0.592046438105
 07/19  02:00:00,15.0470805193,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  03:00:00,15.0500406377,0.0,0.0,0.0,1.52997510988,7.4902,3.9319323823,0.0,3.33988,0.592052382298
 07/19  04:00:00,15.21602646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  05:00:00,19.6925346662,3.87130954136,0.0292457792082,0.0,4.58992532963,8.1892,8.56712756335,0.197427563355,8.3497,0.02
 07/19  06:00:00,34.6000127852,3.87130954136,0.0365387733281,0.0,9.17985065927,19.4245,20.7468965675,0.0109158871383,16.6994,4.03658068031
 07/19  07:00:00,43.9816926525,3.87130954136,1.95814191,0.0,9.17985065927,26.9147,38.391067464,0.0,25.0491,13.341967464
 07/19  08:00:00,47.6847087764,3.87130954136,5.63587252692,0.0,9.17985065927,26.9147,46.1475113647,0.0,33.3988,12.7487113647
 07/19  09:00:00,41.2836228407,3.87130954136,6.70412363187,0.0,9.17985065927,19.4245,34.8845003584,0.0,25.0491,9.83540035839
 07/19  10:00:00,49.1432172864,3.87130954136,7.07307272839,0.0,9.17985065927,26.9147,50.9976867475,0.0,41.7485,9.24918674749
 07/19  11:00:00,51.8949789526,3.87130954136,9.11222178169,0.0,9.17985065927,26.9147,52.1612266495,0.0,41.7485,10.4127266495
 07/19  12:00:00,54.3857639576,3.87130954136,12.2330645,0.0,9.17985065927,26.9147,50.9943513351,0.0,41.7485,9.24585133513
 07/19  13:00:00,46.0115389535,3.87130954136,11.407033393,0.0,9.17985065927,19.4245,41.4838543458,0.0,33.3988,8.08505434576
 07/19  14:00:00,43.4170392872,3.87130954136,8.82395717766,0.0,9.17985065927,19.4245,31.9732657998,0.0,25.0491,6.92416579976
 07/19  15:00:00,41.5644736219,3.87130954136,6.97969450308,0.0,9.17985065927,19.4245,40.3234930356,0.0,33.3988,6.92469303558
 07/19  16:00:00,50.7708649033,3.87130954136,8.69599646174,0.0,9.17985065927,26.9147,57.0231740454,0.0,50.0982,6.9249740454
 07/19  17:00:00,52.1171894417,3.87130954136,10.0476221273,0.0,9.17985065927,26.9147,58.7665617724,0.0,50.0982,8.66836177239
 07/19  18:00:00,53.4306018494,3.87130954136,11.3795358911,0.0,9.17985065927,26.9147,62.8460625266,0.0,50.0982,12.7478625266
 07/19  19:00:00,43.4286431141,3.87130954136,8.75312221653,0.0,9.17985065927,19.4245,46.7396791112,0.0,33.3988,13.3408791112
 07/19  20:00:00,46.2395250694,3.87130954136,7.35082480896,0.0,9.17985065927,19.4245,44.9789589435,0.0,33.3988,11.5801589435
 07/19  21:00:00,43.4922079412,3.87130954136,4.69535829351,0.0,9.17985065927,19.4245,37.7980266224,0.0,25.0491,12.7489266224
 07/19  22:00:00,41.8042129483,3.87130954136,3.13435654637,0.0,9.17985065927,19.4245,26.533805276,0.0,16.6994,9.83440527602
 07/19  23:00:00,40.9386774431,3.87130954136,1.50088677308,0.0,9.17985065927,19.4245,14.119020709,0.0,8.3497,5.769320709
 07/19  24:00:00,22.736843929,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.64866290909,0.118444270856,3.33988,5.19033863823
 07/20  01:00:00,15.0348671258,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  02:00:00,15.0599813303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,15.072567137,0.0,0.0,0.0,1.52997510988,7.4902,3.93194531441,0.0,3.33988,0.592065314413
 07/20  04:00:00,15.2526524529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  05:00:00,19.7635304611,3.87130954136,0.037430055577,0.0,4.58992532963,8.1892,9.16233354459,0.220562317607,8.3497,0.592071226978
 07/20  06:00:00,35.1950060711,3.87130954136,0.569582375641,0.0,9.17985065927,19.4245,20.1621743254,0.0,16.6994,3.46277432542
 07/20  07:00:00,48.4861547188,3.87130954136,6.43475449833,0.0,9.17985065927,26.9147,38.387865339,0.0,25.0491,13.338765339
 07/20  08:00:00,50.8023562704,3.87130954136,8.7392779007,0.0,9.17985065927,26.9147,46.1470820053,0.0,33.3988,12.7482820053
 07/20  09:00:00,42.8474698972,3.87130954136,8.26913182324,0.0,9.17985065927,19.4245,35.4620522141,0.0,25.0491,10.4129522141
 07/20  10:00:00,50.4814383549,3.87130954136,8.41285482852,0.0,9.17985065927,26.9147,50.418503001,0.0,41.7485,8.67000300099
 07/20  11:00:00,55.7775264213,3.87130954136,12.974701604,0.0,9.17985065927,26.9147,52.1602108217,0.0,41.7485,10.4117108217
 07/20  12:00:00,58.0396869204,3.87130954136,15.8813613329,0.0,9.17985065927,26.9147,50.9960750479,0.0,41.7485,9.2475750479
 07/20  13:00:00,48.5873805361,3.87130954136,13.9949415302,0.0,9.17985065927,19.4245,41.4847178153,0.0,33.3988,8.08591781525
 07/20  14:00:00,45.940861682,3.87130954136,11.3519675697,0.0,9.17985065927,19.4245,31.975549448,0.0,25.0491,6.926449448
 07/20  15:00:00,43.0848904115,3.87130954136,8.4982285425,0.0,9.17985065927,19.4245,40.3251689005,0.0,33.3988,6.92636890047
 07/20  16:00:00,50.2003522385,3.87130954136,8.1387668343,0.0,9.17985065927,26.9147,57.0244891867,0.0,50.0982,6.92628918671
 07/20  17:00:00,50.8766333764,3.87130954136,8.82864665335,0.0,9.17985065927,26.9147,59.3427893573,0.0,50.0982,9.24458935725
 07/20  18:00:00,53.2018461334,3.87130954136,11.1568077648,0.0,9.17985065927,26.9147,62.2674444336,0.0,50.0982,12.1692444336
 07/20  19:00:00,42.4441792714,3.87130954136,7.72174501688,0.0,9.17985065927,19.4245,46.7372031819,0.0,33.3988,13.3384031819
 07/20  20:00:00,45.8952747157,3.87130954136,6.97669321503,0.0,9.17985065927,19.4245,44.9782263482,0.0,33.3988,11.5794263482
 07/20  21:00:00,44.887572205,3.87130954136,6.07741122012,0.0,9.17985065927,19.4245,37.7503378501,0.0,25.0491,12.7012378501
 07/20  22:00:00,44.5593179237,3.87130954136,5.86654407585,0.0,9.17985065927,19.4245,26.5805098813,0.0,16.6994,9.88110988129
 07/20  23:00:00,44.7887760794,3.87130954136,5.31621898995,0.0,9.17985065927,19.4245,14.118604137,0.0,8.3497,5.76890413699
 07/20  24:00:00,25.3676844097,3.87130954136,2.58528236873,0.0,4.58992532963,8.1892,8.04146262515,0.0861367019123,3.33988,4.61544592323
 07/21  01:00:00,15.0831343142,0.0,0.0,0.0,1.52997510988,7.4902,3.93197289602,0.0,3.33988,0.592092896016
 07/21  02:00:00,15.1113116326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  03:00:00,15.1236570722,0.0,0.0,0.0,1.52997510988,7.4902,3.93195298024,0.0,3.33988,0.592072980242
 07/21  04:00:00,15.9616203464,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  05:00:00,23.8401529358,3.87130954136,2.34704549811,0.0,4.58992532963,8.1892,9.05515388914,0.113375008526,8.3497,0.592078880614
 07/21  06:00:00,39.5220310953,3.87130954136,4.55202326327,0.0,9.17985065927,19.4245,20.1619781819,0.0,16.6994,3.46257818194
 07/21  07:00:00,53.7801246753,3.87130954136,11.695634894,0.0,9.17985065927,26.9147,38.3890900149,0.0,25.0491,13.3399900149
 07/21  08:00:00,56.3219128366,3.87130954136,14.2240970571,0.0,9.17985065927,26.9147,46.1470766086,0.0,33.3988,12.7482766086
 07/21  09:00:00,48.7793146122,3.87130954136,14.155015277,0.0,9.17985065927,19.4245,34.8826140231,0.0,25.0491,9.83351402309
 07/21  10:00:00,58.0939978099,3.87130954136,15.9570542839,0.0,9.17985065927,26.9147,50.9973936893,0.0,41.7485,9.24889368935
 07/21  11:00:00,62.6010958698,3.87130954136,19.7441866114,0.0,9.17985065927,26.9147,52.1599832958,0.0,41.7485,10.4114832958
 07/21  12:00:00,65.1712989211,3.87130954136,22.9458005159,0.0,9.17985065927,26.9147,50.9964854366,0.0,41.7485,9.24798543655
 07/21  13:00:00,56.4327506104,3.87130954136,21.7667755082,0.0,9.17985065927,19.4245,40.9744037906,0.0,33.3988,7.5756037906
 07/21  14:00:00,56.0182171906,3.87130954136,21.3307301037,0.0,9.17985065927,19.4245,31.9095424272,0.0,25.0491,6.86044242717
 07/21  15:00:00,55.5436170527,3.87130954136,20.839992254,0.0,9.17985065927,19.4245,40.3262362631,0.0,33.3988,6.92743626305
 07/21  16:00:00,57.7009340075,3.87130954136,15.5694461337,0.0,9.17985065927,26.9147,57.0256614561,0.0,50.0982,6.92746145614
 07/21  17:00:00,56.4322010459,3.87130954136,14.3460928847,0.0,9.17985065927,26.9147,59.3459700465,0.0,50.0982,9.24777004654
 07/21  18:00:00,59.5781784846,3.87130954136,17.4954381474,0.0,9.17985065927,26.9147,62.8461148365,0.0,50.0982,12.7479148365
 07/21  19:00:00,52.1411970174,3.87130954136,17.5383774071,0.0,9.17985065927,19.4245,46.7401240701,0.0,33.3988,13.3413240701
 07/21  20:00:00,56.3760216583,3.87130954136,17.5574294112,0.0,9.17985065927,19.4245,44.9776806154,0.0,33.3988,11.5788806154
 07/21  21:00:00,52.7782170966,3.87130954136,14.0451680079,0.0,9.17985065927,19.4245,37.2165415137,0.0,25.0491,12.1674415137
 07/21  22:00:00,50.1417720373,3.87130954136,11.4143999366,0.0,9.17985065927,19.4245,27.1120147886,0.0,16.6994,10.4126147886
 07/21  23:00:00,47.9528258996,3.87130954136,8.46316966633,0.0,9.17985065927,19.4245,14.1183276789,0.0,8.3497,5.76862767886
 07/21  24:00:00,26.9094589831,3.87130954136,4.11613311136,0.0,4.58992532963,8.1892,8.02075662213,0.0676066366354,3.33988,4.6132699855
 07/22  01:00:00,15.0879363565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  02:00:00,15.1043043919,0.0,0.0,0.0,1.52997510988,7.4902,3.93196798475,0.0,3.33988,0.592087984747
 07/22  03:00:00,15.1110159066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  04:00:00,15.2860665512,0.0,0.0,0.0,1.52997510988,7.4902,3.93194804406,0.0,3.33988,0.592068044065
 07/22  05:00:00,20.845142207,3.87130954136,0.0525966708285,0.0,4.58992532963,8.1892,8.54372355529,0.174023555295,8.3497,0.02
 07/22  06:00:00,34.6558337783,3.87130954136,0.0457037718196,0.0,9.17985065927,19.4245,20.1615987575,0.0,16.6994,3.46219875749
 07/22  07:00:00,46.620666872,3.87130954136,4.57916959852,0.0,9.17985065927,26.9147,29.0856034657,0.0,25.0491,4.03650346573
 07/22  08:00:00,47.4595342541,3.87130954136,5.41536656123,0.0,9.17985065927,26.9147,36.8609876265,0.0,33.3988,3.46218762648
 07/22  09:00:00,39.1441177351,3.87130954136,4.58617565681,0.0,9.17985065927,19.4245,36.0496020335,0.0,25.0491,11.0005020335
 07/22  10:00:00,47.9196866882,3.87130954136,5.8594107873,0.0,9.17985065927,26.9147,52.1598921196,0.0,41.7485,10.4113921196
 07/22  11:00:00,51.6186409832,3.87130954136,8.82287718109,0.0,9.17985065927,26.9147,53.3277554466,0.0,41.7485,11.5792554466
 07/22  12:00:00,51.8814458065,3.87130954136,9.73253459716,0.0,9.17985065927,26.9147,52.7487518261,0.0,41.7485,11.0002518261
 07/22  13:00:00,43.6531709117,3.87130954136,9.0642589263,0.0,9.17985065927,19.4245,43.8105400715,0.0,33.3988,10.4117400715
 07/22  14:00:00,41.7523348465,3.87130954136,7.1706075019,0.0,9.17985065927,19.4245,33.7165431744,0.0,25.0491,8.66744317439
 07/22  15:00:00,41.7803188907,3.87130954136,7.19523567592,0.0,9.17985065927,19.4245,42.6484114599,0.0,33.3988,9.24961145987
 07/22  16:00:00,50.9872526902,3.87130954136,8.91042621988,0.0,9.17985065927,26.9147,58.1842409622,0.0,50.0982,8.0860409622
 07/22  17:00:00,50.072956581,3.87130954136,8.00790350999,0.0,9.17985065927,26.9147,59.3453443991,0.0,50.0982,9.24714439914
 07/22  18:00:00,51.2557927131,3.87130954136,9.23423796831,0.0,9.17985065927,26.9147,62.2677881908,0.0,50.0982,12.1695881908
 07/22  19:00:00,42.8554594079,3.87130954136,8.17902911457,0.0,9.17985065927,19.4245,46.1465857605,0.0,33.3988,12.7477857605
 07/22  20:00:00,45.4656395334,3.87130954136,6.56857273299,0.0,9.17985065927,19.4245,44.3993363858,0.0,33.3988,11.0005363858
 07/22  21:00:00,45.1865655031,3.87130954136,6.36756027915,0.0,9.17985065927,19.4245,37.7969191648,0.0,25.0491,12.7478191648
 07/22  22:00:00,43.2755580475,3.87130954136,4.60349647443,0.0,9.17985065927,19.4245,25.3695604673,0.0,16.6994,8.67016046731
 07/22  23:00:00,41.473423896,3.87130954136,2.05811702314,0.0,9.17985065927,19.4245,15.2763978725,0.0,8.3497,6.92669787252
 07/22  24:00:00,22.6940993078,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.09541960717,0.140011420336,3.33988,4.61552818684
 07/23  01:00:00,14.9803408577,0.0,0.0,0.0,1.52997510988,7.4902,3.93197056776,0.0,3.33988,0.592090567759
 07/23  02:00:00,14.9964073508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  03:00:00,15.0014508324,0.0,0.0,0.0,1.52997510988,7.4902,3.93196172536,0.0,3.33988,0.592081725363
 07/23  04:00:00,15.1678011427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  05:00:00,20.6544295489,3.87130954136,0.0,0.0,4.58992532963,8.1892,11.4841059304,2.54231831853,8.3497,0.592087611852
 07/23  06:00:00,34.5165632356,3.87130954136,0.0349911171528,0.0,9.17985065927,19.4245,20.1622551986,0.0,16.6994,3.46285519865
 07/23  07:00:00,42.5570753636,3.87130954136,0.569346487205,0.0,9.17985065927,26.9147,28.512080242,0.0,25.0491,3.46298024201
 07/23  08:00:00,44.9754813368,3.87130954136,2.94793755674,0.0,9.17985065927,26.9147,36.8619122974,0.0,33.3988,3.46311229739
 07/23  09:00:00,38.768848886,3.87130954136,4.18559383909,0.0,9.17985065927,19.4245,29.086000361,0.0,25.0491,4.03690036098
 07/23  10:00:00,48.7570593415,3.87130954136,6.6741477974,0.0,9.17985065927,26.9147,52.7500678357,0.0,41.7485,11.0015678357
 07/23  11:00:00,50.3193894715,3.87130954136,7.54156331325,0.0,9.17985065927,26.9147,53.3276046955,0.0,41.7485,11.5791046955
 07/23  12:00:00,50.4429117207,3.87130954136,8.3091779782,0.0,9.17985065927,26.9147,50.4190980726,0.0,41.7485,8.67059807257
 07/23  13:00:00,41.0397682452,3.87130954136,6.45554055425,0.0,9.17985065927,19.4245,42.647215903,0.0,33.3988,9.24841590298
 07/23  14:00:00,39.9825514592,3.87130954136,5.39869986192,0.0,9.17985065927,19.4245,31.9756957342,0.0,25.0491,6.92659573421
 07/23  15:00:00,39.9237069693,3.87130954136,5.33792221673,0.0,9.17985065927,19.4245,40.3254707584,0.0,33.3988,6.92667075841
 07/23  16:00:00,48.4399952994,3.87130954136,6.43516849133,0.0,9.17985065927,26.9147,57.0237811157,0.0,50.0982,6.92558111567
 07/23  17:00:00,47.9571048763,3.87130954136,5.9760155737,0.0,9.17985065927,26.9147,59.3452874644,0.0,50.0982,9.24708746439
 07/23  18:00:00,47.7408872138,3.87130954136,5.77375559959,0.0,9.17985065927,26.9147,61.0998253866,0.0,50.0982,11.0016253866
 07/23  19:00:00,39.6278603667,3.87130954136,4.97409922799,0.0,9.17985065927,19.4245,44.977328978,0.0,33.3988,11.578528978
 07/23  20:00:00,43.457694354,3.87130954136,4.58673045767,0.0,9.17985065927,19.4245,42.0694043144,0.0,33.3988,8.67060431439
 07/23  21:00:00,41.174753207,3.87130954136,2.39946342368,0.0,9.17985065927,19.4245,36.627698874,0.0,25.0491,11.578598874
 07/23  22:00:00,39.9316402037,3.87130954136,1.29288806582,0.0,9.17985065927,19.4245,25.9440618016,0.0,16.6994,9.2446618016
 07/23  23:00:00,39.8048798441,3.87130954136,0.410264998049,0.0,9.17985065927,19.4245,12.9623197928,0.0,8.3497,4.61261979279
 07/23  24:00:00,22.6896793988,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.28044713108,0.171618801941,3.33988,5.76894832914
 07/24  01:00:00,14.9881054439,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  02:00:00,15.009715802,0.0,0.0,0.0,1.52997510988,7.4902,3.93192708074,0.0,3.33988,0.592047080736
 07/24  03:00:00,15.0135215121,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  04:00:00,15.1811649426,0.0,0.0,0.0,1.52997510988,7.4902,3.9319330239,0.0,3.33988,0.592053023904
 07/24  05:00:00,20.7076630726,3.87130954136,0.0427659046043,0.0,4.58992532963,8.1892,9.07598779788,0.706287797884,8.3497,0.02
 07/24  06:00:00,34.5215317044,3.87130954136,0.0358803400501,0.0,9.17985065927,19.4245,20.1613863002,0.0,16.6994,3.46198630022
 07/24  07:00:00,42.3060146205,3.87130954136,0.331879166128,0.0,9.17985065927,26.9147,38.389468081,0.0,25.0491,13.340368081
 07/24  08:00:00,43.7086365081,3.87130954136,1.69958221981,0.0,9.17985065927,26.9147,46.1465203729,0.0,33.3988,12.7477203729
 07/24  09:00:00,36.9771033171,3.87130954136,2.43416648258,0.0,9.17985065927,19.4245,34.8837407603,0.0,25.0491,9.8346407603
 07/24  10:00:00,45.160087194,3.87130954136,3.1316370301,0.0,9.17985065927,26.9147,50.996219767,0.0,41.7485,9.24771976699
 07/24  11:00:00,47.5703043505,3.87130954136,4.83197568355,0.0,9.17985065927,26.9147,52.1618702661,0.0,41.7485,10.4133702661
 07/24  12:00:00,48.9363207554,3.87130954136,6.8339162385,0.0,9.17985065927,26.9147,50.4181452065,0.0,41.7485,8.66964520651
 07/24  13:00:00,40.0524237489,3.87130954136,5.49591319927,0.0,9.17985065927,19.4245,41.4841482986,0.0,33.3988,8.08534829859
 07/24  14:00:00,38.7308091052,3.87130954136,4.17117835263,0.0,9.17985065927,19.4245,31.9754738646,0.0,25.0491,6.92637386464
 07/24  15:00:00,38.4060600664,3.87130954136,3.84195393626,0.0,9.17985065927,19.4245,40.3249076278,0.0,33.3988,6.92610762776
 07/24  16:00:00,46.9769018139,3.87130954136,4.97226811298,0.0,9.17985065927,26.9147,57.0241933328,0.0,50.0982,6.92599333284
 07/24  17:00:00,47.5759468047,3.87130954136,5.60828485932,0.0,9.17985065927,26.9147,59.3448236064,0.0,50.0982,9.2466236064
 07/24  18:00:00,48.3469967036,3.87130954136,6.3880064872,0.0,9.17985065927,26.9147,62.2661723194,0.0,50.0982,12.1679723194
 07/24  19:00:00,39.1114986367,3.87130954136,4.47847444142,0.0,9.17985065927,19.4245,46.7392269942,0.0,33.3988,13.3404269942
 07/24  20:00:00,42.2440017774,3.87130954136,3.39679839965,0.0,9.17985065927,19.4245,44.9768743897,0.0,33.3988,11.5780743897
 07/24  21:00:00,40.0553503404,3.87130954136,1.29836336259,0.0,9.17985065927,19.4245,37.2187460162,0.0,25.0491,12.1696460162
 07/24  22:00:00,39.2617592024,3.87130954136,0.632933558047,0.0,9.17985065927,19.4245,27.1105063125,0.0,16.6994,10.4111063125
 07/24  23:00:00,39.4074687871,3.87130954136,0.0184048881598,0.0,9.17985065927,19.4245,14.1356653461,0.0176006797085,8.3497,5.76836466636
 07/24  24:00:00,22.6662064348,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.18863594042,0.234949945419,3.33988,4.613805995
 07/25  01:00:00,14.9676189218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  02:00:00,14.9976834593,0.0,0.0,0.0,1.52997510988,7.4902,3.93194826515,0.0,3.33988,0.592068265153
 07/25  03:00:00,15.0149343182,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  04:00:00,15.7882692788,0.0,0.0,0.0,1.52997510988,7.4902,3.93195417459,0.0,3.33988,0.592074174592
 07/25  05:00:00,21.2812306075,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.21101164986,0.841311649862,8.3497,0.02
 07/25  06:00:00,34.8367763855,3.87130954136,0.0461836929033,0.0,9.17985065927,19.4245,20.1617463691,0.0,16.6994,3.46234636913
 07/25  07:00:00,42.3504637597,3.87130954136,0.356054021428,0.0,9.17985065927,26.9147,38.9759314041,0.00947232171044,25.0491,13.9173590824
 07/25  08:00:00,43.6507219089,3.87130954136,1.63623713009,0.0,9.17985065927,26.9147,45.5678058156,0.0,33.3988,12.1690058156
 07/25  09:00:00,37.4898374537,3.87130954136,2.94514625536,0.0,9.17985065927,19.4245,34.8833614398,0.0,25.0491,9.83426143982
 07/25  10:00:00,46.9409084708,3.87130954136,4.88742320966,0.0,9.17985065927,26.9147,50.9959469549,0.0,41.7485,9.24744695487
 07/25  11:00:00,50.2201772784,3.87130954136,7.43826715181,0.0,9.17985065927,26.9147,52.1587330995,0.0,41.7485,10.4102330995
 07/25  12:00:00,52.0121836083,3.87130954136,9.86920348607,0.0,9.17985065927,26.9147,50.4188569846,0.0,41.7485,8.6703569846
 07/25  13:00:00,42.7462413833,3.87130954136,8.16794900687,0.0,9.17985065927,19.4245,41.4843585563,0.0,33.3988,8.08555855625
 07/25  14:00:00,41.2382427226,3.87130954136,6.65367937001,0.0,9.17985065927,19.4245,31.9751043951,0.0,25.0491,6.92600439514
 07/25  15:00:00,39.5717491899,3.87130954136,5.00067704686,0.0,9.17985065927,19.4245,40.3244604116,0.0,33.3988,6.92566041164
 07/25  16:00:00,49.4455125038,3.87130954136,7.36605370127,0.0,9.17985065927,26.9147,57.0247355975,0.0,50.0982,6.92653559748
 07/25  17:00:00,51.404045019,3.87130954136,9.31773124098,0.0,9.17985065927,26.9147,59.344881196,0.0,50.0982,9.24668119599
 07/25  18:00:00,51.9897767023,3.87130954136,9.9744239962,0.0,9.17985065927,26.9147,62.2662771091,0.0,50.0982,12.1680771091
 07/25  19:00:00,42.0820809541,3.87130954136,7.57313566425,0.0,9.17985065927,19.4245,46.7392198248,0.0,33.3988,13.3404198248
 07/25  20:00:00,44.9082113609,3.87130954136,6.18342768007,0.0,9.17985065927,19.4245,44.9770112413,0.0,33.3988,11.5782112413
 07/25  21:00:00,42.4826028111,3.87130954136,3.82456492281,0.0,9.17985065927,19.4245,37.2176262105,0.0,25.0491,12.1685262105
 07/25  22:00:00,40.5212026015,3.87130954136,1.87046537154,0.0,9.17985065927,19.4245,27.1108483097,0.0,16.6994,10.4114483097
 07/25  23:00:00,40.0037019082,3.87130954136,0.589172126901,0.0,9.17985065927,19.4245,14.1176229354,0.0,8.3497,5.76792293543
 07/25  24:00:00,22.6955422183,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.10155971219,0.148736923399,3.33988,4.6129427888
 07/26  01:00:00,14.9893170744,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  02:00:00,15.0164096202,0.0,0.0,0.0,1.52997510988,7.4902,3.93194885022,0.0,3.33988,0.592068850223
 07/26  03:00:00,15.0282882055,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  04:00:00,15.2007005389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  05:00:00,20.7227402108,3.87130954136,0.0215567285102,0.0,4.58992532963,8.1892,9.21909316362,0.277301186873,8.3497,0.592091976744
 07/26  06:00:00,34.5850435187,3.87130954136,0.050958539344,0.0,9.17985065927,19.4245,20.1616407894,0.0,16.6994,3.46224078941
 07/26  07:00:00,42.7954694427,3.87130954136,0.786339189309,0.0,9.17985065927,26.9147,38.3876329955,0.0,25.0491,13.3385329955
 07/26  08:00:00,46.0934309281,3.87130954136,4.04987584017,0.0,9.17985065927,26.9147,46.1464364274,0.0,33.3988,12.7476364274
 07/26  09:00:00,39.9396366009,3.87130954136,5.36163524129,0.0,9.17985065927,19.4245,34.8836256922,0.0,25.0491,9.83452569221
 07/26  10:00:00,48.7154136893,3.87130954136,6.63672604062,0.0,9.17985065927,26.9147,50.995867437,0.0,41.7485,9.24736743697
 07/26  11:00:00,52.3634091215,3.87130954136,9.55171079391,0.0,9.17985065927,26.9147,51.5821406343,0.0,41.7485,9.83364063427
 07/26  12:00:00,53.6639590497,3.87130954136,11.4961421109,0.0,9.17985065927,26.9147,50.9964549939,0.0,41.7485,9.24795499388
 07/26  13:00:00,44.795851885,3.87130954136,10.1875043098,0.0,9.17985065927,19.4245,41.4845575969,0.0,33.3988,8.0857575969
 07/26  14:00:00,43.7778045538,3.87130954136,9.14981758947,0.0,9.17985065927,19.4245,31.973773327,0.0,25.0491,6.92467332696
 07/26  15:00:00,43.5507786768,3.87130954136,8.91061696456,0.0,9.17985065927,19.4245,40.3228267711,0.0,33.3988,6.92402677107
 07/26  16:00:00,52.6834033835,3.87130954136,10.5632470112,0.0,9.17985065927,26.9147,57.0239557821,0.0,50.0982,6.92575578212
 07/26  17:00:00,52.7324180309,3.87130954136,10.65380712,0.0,9.17985065927,26.9147,58.7690074891,0.0,50.0982,8.67080748908
 07/26  18:00:00,52.8300835044,3.87130954136,10.8065210662,0.0,9.17985065927,26.9147,62.2667765131,0.0,50.0982,12.1685765131
 07/26  19:00:00,43.9056331305,3.87130954136,9.19582257236,0.0,9.17985065927,19.4245,47.3171784841,0.0,33.3988,13.9183784841
 07/26  20:00:00,47.0896093893,3.87130954136,8.17011325632,0.0,9.17985065927,19.4245,44.3985885816,0.0,33.3988,10.9997885816
 07/26  21:00:00,44.3880001545,3.87130954136,5.57814028803,0.0,9.17985065927,19.4245,37.2180958429,0.0,25.0491,12.1689958429
 07/26  22:00:00,42.9578122235,3.87130954136,4.28164150916,0.0,9.17985065927,19.4245,27.1104273327,0.0,16.6994,10.4110273327
 07/26  23:00:00,42.60966708,3.87130954136,3.16070532034,0.0,9.17985065927,19.4245,14.1194865634,0.0,8.3497,5.76978656337
 07/26  24:00:00,22.8340766198,3.87130954136,0.0767205332195,0.0,4.58992532963,8.1892,8.04249980823,0.088618987733,3.33988,4.6140008205
 07/27  01:00:00,15.05496027,0.0,0.0,0.0,1.52997510988,7.4902,3.93192713846,0.0,3.33988,0.592047138462
 07/27  02:00:00,15.0830791335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  03:00:00,15.0990126216,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  04:00:00,15.2919454487,0.0,0.0,0.0,1.52997510988,7.4902,3.93193308154,0.0,3.33988,0.592053081539
 07/27  05:00:00,23.3039344825,3.87130954136,2.46906321561,0.0,4.58992532963,8.1892,8.48944414144,0.119744141443,8.3497,0.02
 07/27  06:00:00,39.8741480751,3.87130954136,5.21105728647,0.0,9.17985065927,19.4245,20.1620202758,0.0,16.6994,3.46262027585
 07/27  07:00:00,54.4793166114,3.87130954136,12.3867890428,0.0,9.17985065927,26.9147,38.9686398947,0.0,25.0491,13.9195398947
 07/27  08:00:00,55.0898447349,3.87130954136,12.9852624225,0.0,9.17985065927,26.9147,45.5664298644,0.0,33.3988,12.1676298644
 07/27  09:00:00,46.8304631741,3.87130954136,12.199814946,0.0,9.17985065927,19.4245,34.8833101701,0.0,25.0491,9.83421017015
 07/27  10:00:00,55.0512587627,3.87130954136,12.9176767318,0.0,9.17985065927,26.9147,50.9972174765,0.0,41.7485,9.24871747653
 07/27  11:00:00,58.5705824585,3.87130954136,15.7090496027,0.0,9.17985065927,26.9147,52.1601836792,0.0,41.7485,10.4116836792
 07/27  12:00:00,60.3979216821,3.87130954136,18.165517403,0.0,9.17985065927,26.9147,50.4179391576,0.0,41.7485,8.66943915763
 07/27  13:00:00,48.5613448736,3.87130954136,13.8995189541,0.0,9.17985065927,19.4245,41.4839033622,0.0,33.3988,8.08510336218
 07/27  14:00:00,45.6239724756,3.87130954136,10.9712192573,0.0,9.17985065927,19.4245,31.9754855464,0.0,25.0491,6.92638554637
 07/27  15:00:00,44.4132129232,3.87130954136,9.76921521849,0.0,9.17985065927,19.4245,40.3253860181,0.0,33.3988,6.9265860181
 07/27  16:00:00,53.2227431736,3.87130954136,11.0919186029,0.0,9.17985065927,26.9147,57.0236394825,0.0,50.0982,6.92543948248
 07/27  17:00:00,53.8215099645,3.87130954136,11.7048629823,0.0,9.17985065927,26.9147,58.768682898,0.0,50.0982,8.67048289796
 07/27  18:00:00,53.5177787348,3.87130954136,11.4926855847,0.0,9.17985065927,26.9147,62.845142398,0.0,50.0982,12.746942398
 07/27  19:00:00,44.0686668602,3.87130954136,9.35782861854,0.0,9.17985065927,19.4245,46.7374418632,0.0,33.3988,13.3386418632
 07/27  20:00:00,46.9893612284,3.87130954136,8.07129298522,0.0,9.17985065927,19.4245,44.3990532022,0.0,33.3988,11.0002532022
 07/27  21:00:00,44.681005543,3.87130954136,5.87083497453,0.0,9.17985065927,19.4245,37.2160546422,0.0,25.0491,12.1669546422
 07/27  22:00:00,42.3375942635,3.87130954136,3.68061376112,0.0,9.17985065927,19.4245,27.1107313136,0.0,16.6994,10.4113313136
 07/27  23:00:00,40.8359200509,3.87130954136,1.4292629861,0.0,9.17985065927,19.4245,14.118005487,0.0,8.3497,5.76830548696
 07/27  24:00:00,22.6940844004,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.11435772928,0.160349748058,3.33988,4.61412798122
 07/28  01:00:00,14.9803969682,0.0,0.0,0.0,1.52997510988,7.4902,3.93194210023,0.0,3.33988,0.592062100235
 07/28  02:00:00,14.9969881209,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  03:00:00,15.0019725908,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  04:00:00,15.7613197069,0.0,0.0,0.0,1.52997510988,7.4902,3.93194801948,0.0,3.33988,0.59206801948
 07/28  05:00:00,21.2459537452,3.87130954136,0.0,0.0,4.58992532963,8.1892,10.1537861653,1.78408616533,8.3497,0.02
 07/28  06:00:00,34.7955376215,3.87130954136,0.0383614203036,0.0,9.17985065927,19.4245,20.735617557,0.0,16.6994,4.03621755703
 07/28  07:00:00,42.619446895,3.87130954136,0.631552769641,0.0,9.17985065927,26.9147,38.3875785967,0.0,25.0491,13.3384785967
 07/28  08:00:00,44.2022420234,3.87130954136,2.18551749613,0.0,9.17985065927,26.9147,45.5672352415,0.0,33.3988,12.1684352415
 07/28  09:00:00,36.4684315543,3.87130954136,1.93373894871,0.0,9.17985065927,19.4245,34.8831254394,0.0,25.0491,9.83402543944
 07/28  10:00:00,45.2158445221,3.87130954136,3.17705437888,0.0,9.17985065927,26.9147,50.9960989983,0.0,41.7485,9.24759899829
 07/28  11:00:00,48.1922354642,3.87130954136,5.43801919906,0.0,9.17985065927,26.9147,52.16033871,0.0,41.7485,10.41183871
 07/28  12:00:00,49.4097537188,3.87130954136,7.29989239089,0.0,9.17985065927,26.9147,50.4196931148,0.0,41.7485,8.67119311483
 07/28  13:00:00,40.6836345175,3.87130954136,6.11721729994,0.0,9.17985065927,19.4245,41.4834965,0.0,33.3988,8.08469650001
 07/28  14:00:00,39.3976989413,3.87130954136,4.82827119441,0.0,9.17985065927,19.4245,31.9757447216,0.0,25.0491,6.92664472159
 07/28  15:00:00,38.6211819178,3.87130954136,4.05396007686,0.0,9.17985065927,19.4245,40.3238648631,0.0,33.3988,6.9250648631
 07/28  16:00:00,46.4404521533,3.87130954136,4.43798246429,0.0,9.17985065927,26.9147,57.0243467105,0.0,50.0982,6.92614671047
 07/28  17:00:00,47.1085668543,3.87130954136,5.14130719913,0.0,9.17985065927,26.9147,58.7699748857,0.0,50.0982,8.67177488568
 07/28  18:00:00,48.841224224,3.87130954136,6.86979525544,0.0,9.17985065927,26.9147,62.266023823,0.0,50.0982,12.167823823
 07/28  19:00:00,40.0811333931,3.87130954136,5.60442586963,0.0,9.17985065927,19.4245,47.3171765421,0.0,33.3988,13.9183765421
 07/28  20:00:00,43.4832201766,3.87130954136,4.78075554817,0.0,9.17985065927,19.4245,44.3979255448,0.0,33.3988,10.9991255448
 07/28  21:00:00,41.3960193253,3.87130954136,2.75119979331,0.0,9.17985065927,19.4245,37.215537807,0.0,25.0491,12.166437807
 07/28  22:00:00,39.7211370169,3.87130954136,1.08488568607,0.0,9.17985065927,19.4245,27.1105981652,0.0,16.6994,10.4111981652
 07/28  23:00:00,39.6289409349,3.87130954136,0.233070349811,0.0,9.17985065927,19.4245,14.1184214348,0.0,8.3497,5.76872143485
 07/28  24:00:00,22.6833553302,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.17052945117,0.217176346905,3.33988,4.61347310426
 07/29  01:00:00,14.9816408911,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  02:00:00,15.0118022059,0.0,0.0,0.0,1.52997510988,7.4902,3.93196116311,0.0,3.33988,0.592081163111
 07/29  03:00:00,15.0276748656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  04:00:00,15.2104561441,0.0,0.0,0.0,1.52997510988,7.4902,3.93196705206,0.0,3.33988,0.592087052064
 07/29  05:00:00,20.7836627147,3.87130954136,0.0412465898088,0.0,4.58992532963,8.1892,8.67980445223,0.310104452227,8.3497,0.02
 07/29  06:00:00,34.6674640545,3.87130954136,0.0674994407528,0.0,9.17985065927,19.4245,20.1613636123,0.0,16.6994,3.46196361225
 07/29  07:00:00,47.1873752137,3.87130954136,5.14393530769,0.0,9.17985065927,26.9147,28.5114248841,0.0,25.0491,3.4623248841
 07/29  08:00:00,49.8107895709,3.87130954136,7.75457772182,0.0,9.17985065927,26.9147,37.4352629785,0.0,33.3988,4.03646297855
 07/29  09:00:00,40.4453844856,3.87130954136,5.87948752021,0.0,9.17985065927,19.4245,36.0489829978,0.0,25.0491,10.9998829978
 07/29  10:00:00,47.0417214254,3.87130954136,4.9938782916,0.0,9.17985065927,26.9147,51.5824271858,0.0,41.7485,9.83392718579
 07/29  11:00:00,50.6666303015,3.87130954136,7.886585333,0.0,9.17985065927,26.9147,53.3267157967,0.0,41.7485,11.5782157967
 07/29  12:00:00,49.9724153034,3.87130954136,7.84879078814,0.0,9.17985065927,26.9147,52.7483294012,0.0,41.7485,10.9998294012
 07/29  13:00:00,39.3650510419,3.87130954136,4.82105771056,0.0,9.17985065927,19.4245,43.8092150292,0.0,33.3988,10.4104150292
 07/29  14:00:00,36.0668500723,3.87130954136,1.54365745902,0.0,9.17985065927,19.4245,33.7200545968,0.0,25.0491,8.67095459683
 07/29  15:00:00,34.8557732927,3.87130954136,0.360516631718,0.0,9.17985065927,19.4245,42.6461067932,0.0,33.3988,9.2473067932
 07/29  16:00:00,42.8500872302,3.87130954136,0.876248402424,0.0,9.17985065927,26.9147,58.1831051547,0.0,50.0982,8.08490515467
 07/29  17:00:00,42.730828381,3.87130954136,0.766727103039,0.0,9.17985065927,26.9147,58.7686931964,0.0,50.0982,8.67049319642
 07/29  18:00:00,43.3034970903,3.87130954136,1.34512832035,0.0,9.17985065927,26.9147,62.2661643343,0.0,50.0982,12.1679643343
 07/29  19:00:00,35.2800299757,3.87130954136,0.708666573762,0.0,9.17985065927,19.4245,46.1459276723,0.0,33.3988,12.7471276723
 07/29  20:00:00,38.8823099798,3.87130954136,0.102444512334,0.0,9.17985065927,19.4245,44.397909797,0.0,33.3988,10.999109797
 07/29  21:00:00,38.6914443467,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.25036088,0.0329653468195,25.0491,12.1682955332
 07/29  22:00:00,38.5630328648,3.87130954136,0.0,0.0,9.17985065927,19.4245,26.0146712767,0.067598625306,16.6994,9.24767265135
 07/29  23:00:00,39.321637915,3.87130954136,0.0,0.0,9.17985065927,19.4245,15.6643651389,0.38999769948,8.3497,6.92466743939
 07/29  24:00:00,22.6041713895,3.87130954136,0.0,0.0,4.58992532963,8.1892,17.0981676485,9.14453036502,3.33988,4.61375728349
 07/30  01:00:00,14.9207445357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  02:00:00,14.9567859921,0.0,0.0,0.0,1.52997510988,7.4902,3.931943716,0.0,3.33988,0.592063715996
 07/30  03:00:00,14.9705149129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  04:00:00,15.1393854623,0.0,0.0,0.0,1.52997510988,7.4902,3.93194963267,0.0,3.33988,0.59206963267
 07/30  05:00:00,20.6411848794,3.87130954136,0.0,0.0,4.58992532963,8.1892,19.0183032768,10.6486032768,8.3497,0.02
 07/30  06:00:00,34.4892194568,3.87130954136,0.0304926499778,0.0,9.17985065927,19.4245,25.6728880429,5.51171069841,16.6994,3.46177734448
 07/30  07:00:00,41.9779316224,3.87130954136,0.0385042573159,0.0,9.17985065927,26.9147,28.5279972514,0.0163985430213,25.0491,3.46249870834
 07/30  08:00:00,41.9640724758,3.87130954136,0.0,0.0,9.17985065927,26.9147,37.4348317521,0.0,33.3988,4.03603175212
 07/30  09:00:00,34.4951792826,3.87130954136,0.00385699696907,0.0,9.17985065927,19.4245,28.5636082563,0.0518208595545,25.0491,3.46268739677
 07/30  10:00:00,43.1454125192,3.87130954136,1.1289070817,0.0,9.17985065927,26.9147,52.7483487915,0.0,41.7485,10.9998487915
 07/30  11:00:00,46.0611814875,3.87130954136,3.31294392826,0.0,9.17985065927,26.9147,52.7459964622,0.0,41.7485,10.9974964622
 07/30  12:00:00,47.3145354278,3.87130954136,5.21059529238,0.0,9.17985065927,26.9147,50.9958229441,0.0,41.7485,9.24732294414
 07/30  13:00:00,40.2140402638,3.87130954136,5.63422586165,0.0,9.17985065927,19.4245,42.6446260876,0.0,33.3988,9.24582608757
 07/30  14:00:00,39.3125863979,3.87130954136,4.73436992245,0.0,9.17985065927,19.4245,31.9730690047,0.0,25.0491,6.9239690047
 07/30  15:00:00,38.5903424874,3.87130954136,4.02183480001,0.0,9.17985065927,19.4245,39.7497899985,0.0,33.3988,6.35098999852
 07/30  16:00:00,46.8236759353,3.87130954136,4.80690345631,0.0,9.17985065927,26.9147,57.0243988955,0.0,50.0982,6.92619889549
 07/30  17:00:00,47.123465598,3.87130954136,5.14816471943,0.0,9.17985065927,26.9147,59.3442678496,0.0,50.0982,9.24606784963
 07/30  18:00:00,49.321650787,3.87130954136,7.32462724623,0.0,9.17985065927,26.9147,61.0978001792,0.0,50.0982,10.9996001792
 07/30  19:00:00,41.7213711241,3.87130954136,7.02246011251,0.0,9.17985065927,19.4245,44.9766887174,0.0,33.3988,11.5778887174
 07/30  20:00:00,45.0048505292,3.87130954136,6.09733180265,0.0,9.17985065927,19.4245,42.0696290477,0.0,33.3988,8.67082904769
 07/30  21:00:00,42.5577946483,3.87130954136,3.75977773077,0.0,9.17985065927,19.4245,36.0486099997,0.0,25.0491,10.9995099997
 07/30  22:00:00,41.0446665437,3.87130954136,2.3833320445,0.0,9.17985065927,19.4245,25.9478380665,0.0,16.6994,9.24843806652
 07/30  23:00:00,40.9562039104,3.87130954136,1.53391362339,0.0,9.17985065927,19.4245,12.9639176218,0.0,8.3497,4.61421762179
 07/30  24:00:00,22.7148081287,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.24742945741,0.13944148746,3.33988,5.76810796995
 07/31  01:00:00,14.9991039574,0.0,0.0,0.0,1.52997510988,7.4902,3.93193193384,0.0,3.33988,0.592051933841
 07/31  02:00:00,15.0135279975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  03:00:00,15.0180491194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  04:00:00,15.1865116262,0.0,0.0,0.0,1.52997510988,7.4902,3.93193786927,0.0,3.33988,0.592057869274
 07/31  05:00:00,20.721646429,3.87130954136,0.0463350818487,0.0,4.58992532963,8.1892,9.13585640255,0.76615640255,8.3497,0.02
 07/31  06:00:00,34.5538359867,3.87130954136,0.0416845608676,0.0,9.17985065927,19.4245,20.1766971138,0.0147242665168,16.6994,3.46257284731
 07/31  07:00:00,43.0560834401,3.87130954136,1.04594971772,0.0,9.17985065927,26.9147,38.9676689982,0.0,25.0491,13.9185689982
 07/31  08:00:00,46.2288700581,3.87130954136,4.17916945883,0.0,9.17985065927,26.9147,45.5675998367,0.0,33.3988,12.1687998367
 07/31  09:00:00,40.2920415162,3.87130954136,5.69849739901,0.0,9.17985065927,19.4245,34.8837171729,0.0,25.0491,9.83461717287
 07/31  10:00:00,49.6994111244,3.87130954136,7.5942664248,0.0,9.17985065927,26.9147,50.9960552374,0.0,41.7485,9.24755523744
 07/31  11:00:00,52.6290603702,3.87130954136,9.79500837017,0.0,9.17985065927,26.9147,51.5808795553,0.0,41.7485,9.83237955534
 07/31  12:00:00,53.7895966462,3.87130954136,11.6083561672,0.0,9.17985065927,26.9147,50.9947592584,0.0,41.7485,9.24625925843
