Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  13:00:00,45.1076681457,3.87130954136,10.4773801608,0.0,9.17985065927,19.4245,41.4828620561,0.0,33.3988,8.08406205606
 07/31  14:00:00,44.8939659349,3.87130954136,10.2497835568,0.0,9.17985065927,19.4245,31.3990296008,0.0,25.0491,6.34992960076
 07/31  15:00:00,44.3289072407,3.87130954136,9.68601009289,0.0,9.17985065927,19.4245,40.3251868253,0.0,33.3988,6.92638682527
 07/31  16:00:00,53.4882302243,3.87130954136,11.3947007962,0.0,9.17985065927,26.9147,57.0240452249,0.0,50.0982,6.9258452249
 07/31  17:00:00,54.1946295151,3.87130954136,12.1398531187,0.0,9.17985065927,26.9147,59.3450425037,0.0,50.0982,9.2468425037
 07/31  18:00:00,54.2822864626,3.87130954136,12.2342546561,0.0,9.17985065927,26.9147,62.265002957,0.0,50.0982,12.166802957
 07/31  19:00:00,44.6616493191,3.87130954136,9.92481689065,0.0,9.17985065927,19.4245,46.7374501732,0.0,33.3988,13.3386501732
 07/31  20:00:00,47.3435631873,3.87130954136,8.41344045558,0.0,9.17985065927,19.4245,44.3972012811,0.0,33.3988,10.9984012811
 07/31  21:00:00,45.187105388,3.87130954136,6.36232353366,0.0,9.17985065927,19.4245,37.2167433611,0.0,25.0491,12.1676433611
 07/31  22:00:00,43.6603774336,3.87130954136,4.97634823248,0.0,9.17985065927,19.4245,27.1093599115,0.0,16.6994,10.4099599115
 07/31  23:00:00,42.2359200462,3.87130954136,2.79535801383,0.0,9.17985065927,19.4245,14.1186151741,0.0,8.3497,5.76891517413
 07/31  24:00:00,22.7297203265,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.09948222554,0.14634475235,3.33988,4.61325747319
 08/01  01:00:00,15.010175728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  02:00:00,15.0289112067,0.0,0.0,0.0,1.52997510988,7.4902,3.93194188013,0.0,3.33988,0.592061880135
 08/01  03:00:00,15.0343318947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  04:00:00,15.7909194636,0.0,0.0,0.0,1.52997510988,7.4902,3.93194779973,0.0,3.33988,0.59206779973
 08/01  05:00:00,21.3427077186,3.87130954136,0.0577494532675,0.0,4.58992532963,8.1892,9.31458189645,0.944881896447,8.3497,0.02
 08/01  06:00:00,34.8444939534,3.87130954136,0.0397037928188,0.0,9.17985065927,19.4245,20.161497332,0.0,16.6994,3.46209733203
 08/01  07:00:00,42.1626565957,3.87130954136,0.175131412905,0.0,9.17985065927,26.9147,38.3863980921,0.0,25.0491,13.3372980921
 08/01  08:00:00,42.7838654928,3.87130954136,0.789299551235,0.0,9.17985065927,26.9147,45.56662325,0.0,33.3988,12.16782325
 08/01  09:00:00,35.3109629355,3.87130954136,0.789620754847,0.0,9.17985065927,19.4245,35.4615475965,0.0,25.0491,10.4124475965
 08/01  10:00:00,44.6316607586,3.87130954136,2.60176579639,0.0,9.17985065927,26.9147,50.9957212353,0.0,41.7485,9.24722123533
 08/01  11:00:00,48.4528198608,3.87130954136,5.69282989486,0.0,9.17985065927,26.9147,51.5816051103,0.0,41.7485,9.8331051103
 08/01  12:00:00,50.1825062211,3.87130954136,8.06910435333,0.0,9.17985065927,26.9147,50.9940568753,0.0,41.7485,9.24555687531
 08/01  13:00:00,40.798153317,3.87130954136,6.2495480089,0.0,9.17985065927,19.4245,40.9069600172,0.0,33.3988,7.50816001718
 08/01  14:00:00,38.5791377216,3.87130954136,4.03400183063,0.0,9.17985065927,19.4245,31.9751870325,0.0,25.0491,6.92608703254
 08/01  15:00:00,37.1164188091,3.87130954136,2.57569138753,0.0,9.17985065927,19.4245,40.3247143276,0.0,33.3988,6.92591432763
 08/01  16:00:00,46.0807846258,3.87130954136,4.05239988816,0.0,9.17985065927,26.9147,57.0231511549,0.0,50.0982,6.92495115493
 08/01  17:00:00,46.88268125,3.87130954136,4.86467185194,0.0,9.17985065927,26.9147,58.7670252173,0.0,50.0982,8.6688252173
 08/01  18:00:00,47.8700136058,3.87130954136,5.88773758805,0.0,9.17985065927,26.9147,62.2660995342,0.0,50.0982,12.1678995342
 08/01  19:00:00,38.0969575031,3.87130954136,3.64304380314,0.0,9.17985065927,19.4245,46.7373696015,0.0,33.3988,13.3385696015
 08/01  20:00:00,40.9528546968,3.87130954136,2.26951448935,0.0,9.17985065927,19.4245,44.9759236052,0.0,33.3988,11.5771236052
 08/01  21:00:00,39.5024746984,3.87130954136,0.875010821479,0.0,9.17985065927,19.4245,37.2173215668,0.0,25.0491,12.1682215668
 08/01  22:00:00,38.7383539119,3.87130954136,0.114365074211,0.0,9.17985065927,19.4245,26.5323255695,0.0,16.6994,9.83292556947
 08/01  23:00:00,39.3814696007,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.2134643313,0.0948558349751,8.3497,5.76890849634
 08/01  24:00:00,22.6584435192,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.17433385634,0.219312712808,3.33988,4.61514114353
 08/02  01:00:00,14.9644190358,0.0,0.0,0.0,1.52997510988,7.4902,3.93197548337,0.0,3.33988,0.592095483368
 08/02  02:00:00,14.9959472912,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  03:00:00,15.008929657,0.0,0.0,0.0,1.52997510988,7.4902,3.93193708469,0.0,3.33988,0.59205708469
 08/02  04:00:00,15.177435587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  05:00:00,20.6736889454,3.87130954136,0.0,0.0,4.58992532963,8.1892,11.8219048696,2.88014185943,8.3497,0.592063010139
 08/02  06:00:00,34.5406252703,3.87130954136,0.0412790847171,0.0,9.17985065927,19.4245,20.1620050743,0.0,16.6994,3.46260507435
 08/02  07:00:00,42.2772330984,3.87130954136,0.288206571166,0.0,9.17985065927,26.9147,38.39901955,0.0116999982127,25.0491,13.3382195518
 08/02  08:00:00,44.5333318743,3.87130954136,2.50881393547,0.0,9.17985065927,26.9147,45.5674585395,0.0,33.3988,12.1686585395
 08/02  09:00:00,38.8331115368,3.87130954136,4.27269442963,0.0,9.17985065927,19.4245,34.8832864036,0.0,25.0491,9.83418640361
 08/02  10:00:00,48.0729977042,3.87130954136,6.00418036844,0.0,9.17985065927,26.9147,50.9954542299,0.0,41.7485,9.24695422989
 08/02  11:00:00,51.5114038134,3.87130954136,8.71462890049,0.0,9.17985065927,26.9147,51.5811869589,0.0,41.7485,9.83268695891
 08/02  12:00:00,54.5456018166,3.87130954136,12.3806342113,0.0,9.17985065927,26.9147,50.9958230967,0.0,41.7485,9.24732309674
 08/02  13:00:00,45.4414762247,3.87130954136,10.8441909544,0.0,9.17985065927,19.4245,41.4833798544,0.0,33.3988,8.08457985438
 08/02  14:00:00,43.8658368097,3.87130954136,9.25988854959,0.0,9.17985065927,19.4245,31.396676281,0.0,25.0491,6.34757628099
 08/02  15:00:00,42.5705913681,3.87130954136,7.96561926636,0.0,9.17985065927,19.4245,40.3253081717,0.0,33.3988,6.92650817173
 08/02  16:00:00,48.4675278696,3.87130954136,6.40667041279,0.0,9.17985065927,26.9147,57.024848379,0.0,50.0982,6.92664837903
 08/02  17:00:00,48.0093002357,3.87130954136,5.97157336934,0.0,9.17985065927,26.9147,59.3443652942,0.0,50.0982,9.24616529424
 08/02  18:00:00,49.7688182586,3.87130954136,7.78080274492,0.0,9.17985065927,26.9147,62.2659317451,0.0,50.0982,12.1677317451
 08/02  19:00:00,42.2857680431,3.87130954136,6.56792317923,0.0,9.17985065927,19.4245,46.737138355,0.0,33.3988,13.338338355
 08/02  20:00:00,45.3814791,3.87130954136,6.49855633751,0.0,9.17985065927,19.4245,44.3983975194,0.0,33.3988,10.9995975194
 08/02  21:00:00,43.2251509771,3.87130954136,4.42864012249,0.0,9.17985065927,19.4245,37.2166285233,0.0,25.0491,12.1675285233
 08/02  22:00:00,41.6962769348,3.87130954136,3.02618710182,0.0,9.17985065927,19.4245,27.1103896035,0.0,16.6994,10.4109896035
 08/02  23:00:00,40.8490813399,3.87130954136,1.40874947257,0.0,9.17985065927,19.4245,14.1179741973,0.0,8.3497,5.76827419731
 08/02  24:00:00,22.7348664366,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.12357437629,0.171099521986,3.33988,4.6125948543
 08/03  01:00:00,15.0281867211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  02:00:00,15.0523902491,0.0,0.0,0.0,1.52997510988,7.4902,3.93196632748,0.0,3.33988,0.592086327476
 08/03  03:00:00,15.0644046492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  04:00:00,15.2475957742,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  05:00:00,20.7990625431,3.87130954136,0.0256628131557,0.0,4.58992532963,8.1892,9.17285196116,0.231059752928,8.3497,0.592092208235
 08/03  06:00:00,34.6618291526,3.87130954136,0.0563005057699,0.0,9.17985065927,19.4245,20.1620592522,0.0,16.6994,3.4626592522
 08/03  07:00:00,47.0884992658,3.87130954136,5.03906776338,0.0,9.17985065927,26.9147,38.3875084714,0.0,25.0491,13.3384084714
 08/03  08:00:00,50.1310392417,3.87130954136,8.05690037408,0.0,9.17985065927,26.9147,45.5668969948,0.0,33.3988,12.1680969948
 08/03  09:00:00,43.9821910681,3.87130954136,9.37029938219,0.0,9.17985065927,19.4245,35.4603670972,0.0,25.0491,10.4112670972
 08/03  10:00:00,53.2501699959,3.87130954136,11.1268775968,0.0,9.17985065927,26.9147,50.4188388368,0.0,41.7485,8.67033883679
 08/03  11:00:00,56.6927284736,3.87130954136,13.8500181699,0.0,9.17985065927,26.9147,52.1588178486,0.0,41.7485,10.4103178486
 08/03  12:00:00,59.2112519575,3.87130954136,16.9978037595,0.0,9.17985065927,26.9147,50.4187906653,0.0,41.7485,8.67029066529
 08/03  13:00:00,49.0371511991,3.87130954136,14.398914876,0.0,9.17985065927,19.4245,41.4843895515,0.0,33.3988,8.08558955147
 08/03  14:00:00,46.6702068448,3.87130954136,12.0449344493,0.0,9.17985065927,19.4245,31.9746679233,0.0,25.0491,6.9255679233
 08/03  15:00:00,43.8433365026,3.87130954136,9.23970849791,0.0,9.17985065927,19.4245,39.7479188573,0.0,33.3988,6.34911885728
 08/03  16:00:00,52.4805463017,3.87130954136,10.3933923319,0.0,9.17985065927,26.9147,57.0245695109,0.0,50.0982,6.92636951094
 08/03  17:00:00,53.507768263,3.87130954136,11.4322320873,0.0,9.17985065927,26.9147,59.3450636232,0.0,50.0982,9.24686362322
 08/03  18:00:00,54.651631464,3.87130954136,12.6001909627,0.0,9.17985065927,26.9147,62.265642065,0.0,50.0982,12.167442065
 08/03  19:00:00,46.5918631362,3.87130954136,10.8356191301,0.0,9.17985065927,19.4245,46.7371019612,0.0,33.3988,13.3383019612
 08/03  20:00:00,49.2970808268,3.87130954136,10.3755522923,0.0,9.17985065927,19.4245,44.3974891284,0.0,33.3988,10.9986891284
 08/03  21:00:00,47.0658386023,3.87130954136,8.23664653441,0.0,9.17985065927,19.4245,37.2146936071,0.0,25.0491,12.1655936071
 08/03  22:00:00,44.8283128537,3.87130954136,6.13818300875,0.0,9.17985065927,19.4245,27.110951491,0.0,16.6994,10.411551491
 08/03  23:00:00,43.3463742087,3.87130954136,3.88989015969,0.0,9.17985065927,19.4245,14.1182466861,0.0,8.3497,5.76854668608
 08/03  24:00:00,22.7581447409,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.04890557613,0.0962377335409,3.33988,4.61278784259
 08/04  01:00:00,15.0586051559,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  02:00:00,15.0796166946,0.0,0.0,0.0,1.52997510988,7.4902,3.93193786105,0.0,3.33988,0.592057861046
 08/04  03:00:00,15.0921298016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  04:00:00,15.912840945,0.0,0.0,0.0,1.52997510988,7.4902,3.93194378704,0.0,3.33988,0.592063787039
 08/04  05:00:00,21.5715005249,3.87130954136,0.120852739379,0.0,4.58992532963,8.1892,8.53321545786,0.163515457861,8.3497,0.02
 08/04  06:00:00,37.8197840019,3.87130954136,2.86261383689,0.0,9.17985065927,19.4245,20.1614912638,0.0,16.6994,3.46209126378
 08/04  07:00:00,50.8635455968,3.87130954136,8.78600139296,0.0,9.17985065927,26.9147,38.3865304347,0.0,25.0491,13.3374304347
 08/04  08:00:00,54.8994145324,3.87130954136,12.8012395608,0.0,9.17985065927,26.9147,45.5669777102,0.0,33.3988,12.1681777102
 08/04  09:00:00,49.4875017067,3.87130954136,14.8558643122,0.0,9.17985065927,19.4245,35.4601486976,0.0,25.0491,10.4110486976
 08/04  10:00:00,59.6749115235,3.87130954136,17.5348377778,0.0,9.17985065927,26.9147,50.4188840381,0.0,41.7485,8.67038403813
 08/04  11:00:00,64.651519137,3.87130954136,21.7823941167,0.0,9.17985065927,26.9147,52.1586513283,0.0,41.7485,10.4101513283
 08/04  12:00:00,65.961089933,3.87130954136,23.7238048274,0.0,9.17985065927,26.9147,50.4192861436,0.0,41.7485,8.67078614363
 08/04  13:00:00,58.0951228261,3.87130954136,23.4169642571,0.0,9.17985065927,19.4245,41.483785939,0.0,33.3988,8.08498593902
 08/04  14:00:00,55.6387392067,3.87130954136,20.9689404661,0.0,9.17985065927,19.4245,31.9736623757,0.0,25.0491,6.92456237565
 08/04  15:00:00,52.3367637441,3.87130954136,17.6792499232,0.0,9.17985065927,19.4245,39.7499475052,0.0,33.3988,6.35114750521
 08/04  16:00:00,61.1759205372,3.87130954136,19.0358328365,0.0,9.17985065927,26.9147,57.0239852342,0.0,50.0982,6.9257852342
 08/04  17:00:00,63.0239546745,3.87130954136,20.8872808713,0.0,9.17985065927,26.9147,59.3438337468,0.0,50.0982,9.24563374675
 08/04  18:00:00,64.1755682168,3.87130954136,22.0487466028,0.0,9.17985065927,26.9147,62.2653665079,0.0,50.0982,12.1671665079
 08/04  19:00:00,54.4244290189,3.87130954136,18.7391940262,0.0,9.17985065927,19.4245,46.7361554384,0.0,33.3988,13.3373554384
 08/04  20:00:00,55.8413777821,3.87130954136,17.0434780138,0.0,9.17985065927,19.4245,44.3979158365,0.0,33.3988,10.9991158365
 08/04  21:00:00,52.180275162,3.87130954136,13.4481336179,0.0,9.17985065927,19.4245,37.2160165165,0.0,25.0491,12.1669165165
 08/04  22:00:00,49.75922741,3.87130954136,11.0334221825,0.0,9.17985065927,19.4245,27.1096604396,0.0,16.6994,10.4102604396
 08/04  23:00:00,47.9293449283,3.87130954136,8.44075717115,0.0,9.17985065927,19.4245,14.1178474061,0.0,8.3497,5.76814740612
 08/04  24:00:00,27.1161753909,3.87130954136,4.32216000877,0.0,4.58992532963,8.1892,8.01521990735,0.0631649657278,3.33988,4.61217494162
 08/05  01:00:00,15.0898301503,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  02:00:00,15.1115173524,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  03:00:00,15.1212219024,0.0,0.0,0.0,1.52997510988,7.4902,3.93196887116,0.0,3.33988,0.592088871159
 08/05  04:00:00,15.3090067784,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  05:00:00,24.0806729223,3.87130954136,3.23442124621,0.0,4.58992532963,8.1892,9.0784427525,0.136648006177,8.3497,0.592094746327
 08/05  06:00:00,40.1590112114,3.87130954136,5.48790934378,0.0,9.17985065927,19.4245,20.1619841541,0.0,16.6994,3.46258415413
 08/05  07:00:00,53.4589249417,3.87130954136,11.3745457681,0.0,9.17985065927,26.9147,28.5109908861,0.0,25.0491,3.46189088611
 08/05  08:00:00,55.9342025901,3.87130954136,13.8356517716,0.0,9.17985065927,26.9147,36.8610742349,0.0,33.3988,3.46227423491
 08/05  09:00:00,48.8424143546,3.87130954136,14.2201092824,0.0,9.17985065927,19.4245,36.2539069519,0.0,25.0491,11.2048069519
 08/05  10:00:00,56.7512612586,3.87130954136,14.6406528995,0.0,9.17985065927,26.9147,51.9539596092,0.0,41.7485,10.2054596092
 08/05  11:00:00,61.0411881814,3.87130954136,18.2012507256,0.0,9.17985065927,26.9147,52.7458922237,0.0,41.7485,10.9973922237
 08/05  12:00:00,61.5202819653,3.87130954136,19.3202842951,0.0,9.17985065927,26.9147,52.7469229103,0.0,41.7485,10.9984229103
 08/05  13:00:00,51.6034386897,3.87130954136,16.9762750465,0.0,9.17985065927,19.4245,43.8089623351,0.0,33.3988,10.4101623351
 08/05  14:00:00,51.1793398261,3.87130954136,16.5316409347,0.0,9.17985065927,19.4245,33.7188961626,0.0,25.0491,8.66979616256
 08/05  15:00:00,53.4578809463,3.87130954136,18.777361243,0.0,9.17985065927,19.4245,42.6451326061,0.0,33.3988,9.24633260612
 08/05  16:00:00,62.6673499983,3.87130954136,20.4904669946,0.0,9.17985065927,26.9147,58.1822431698,0.0,50.0982,8.0840431698
 08/05  17:00:00,62.9890856168,3.87130954136,20.8106266622,0.0,9.17985065927,26.9147,58.7681101772,0.0,50.0982,8.66991017719
 08/05  18:00:00,66.5856194895,3.87130954136,24.4091360748,0.0,9.17985065927,26.9147,62.2652321364,0.0,50.0982,12.1670321364
 08/05  19:00:00,57.3777616637,3.87130954136,21.4608532857,0.0,9.17985065927,19.4245,45.5670188083,0.0,33.3988,12.1682188083
 08/05  20:00:00,57.2243189796,3.87130954136,18.2016922152,0.0,9.17985065927,19.4245,44.9760582,0.0,33.3988,11.5772582
 08/05  21:00:00,55.6054069104,3.87130954136,16.71231146,0.0,9.17985065927,19.4245,37.2166381628,0.0,25.0491,12.1675381628
 08/05  22:00:00,53.9827100607,3.87130954136,15.2431116335,0.0,9.17985065927,19.4245,25.3695500311,0.0,16.6994,8.67015003108
 08/05  23:00:00,51.8942315416,3.87130954136,12.3919841229,0.0,9.17985065927,19.4245,15.2753344809,0.0,8.3497,6.92563448089
 08/05  24:00:00,27.4718922021,3.87130954136,4.67621459367,0.0,4.58992532963,8.1892,7.97582561132,0.0221952102858,3.33988,4.61375040103
 08/06  01:00:00,15.0857525597,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  02:00:00,15.1077817392,0.0,0.0,0.0,1.52997510988,7.4902,3.93194917768,0.0,3.33988,0.59206917768
 08/06  03:00:00,15.1192331735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  04:00:00,15.2976093988,0.0,0.0,0.0,1.52997510988,7.4902,3.93195508567,0.0,3.33988,0.592075085669
 08/06  05:00:00,23.3487078355,3.87130954136,1.45850367843,0.0,4.58992532963,8.1892,8.50265501889,0.132955018886,8.3497,0.02
 08/06  06:00:00,38.6686384196,3.87130954136,4.01311294919,0.0,9.17985065927,19.4245,20.1615528973,0.0,16.6994,3.46215289729
 08/06  07:00:00,52.5506677756,3.87130954136,10.4762737211,0.0,9.17985065927,26.9147,29.0856249524,0.0,25.0491,4.03652495244
 08/06  08:00:00,53.6637804572,3.87130954136,11.5869238863,0.0,9.17985065927,26.9147,36.8608013087,0.0,33.3988,3.46200130871
 08/06  09:00:00,43.1032264278,3.87130954136,8.51226560085,0.0,9.17985065927,19.4245,28.5108567968,0.0,25.0491,3.4617567968
 08/06  10:00:00,52.9184672488,3.87130954136,10.8438554811,0.0,9.17985065927,26.9147,52.7479262363,0.0,41.7485,10.9994262363
 08/06  11:00:00,55.9504846736,3.87130954136,13.1547208714,0.0,9.17985065927,26.9147,52.748054309,0.0,41.7485,10.999554309
 08/06  12:00:00,59.6018675438,3.87130954136,17.4311384056,0.0,9.17985065927,26.9147,50.9956991169,0.0,41.7485,9.2471991169
 08/06  13:00:00,54.4742576379,3.87130954136,19.8290597915,0.0,9.17985065927,19.4245,42.0677530179,0.0,33.3988,8.66895301788
 08/06  14:00:00,54.9696968576,3.87130954136,20.2978133104,0.0,9.17985065927,19.4245,31.9748216996,0.0,25.0491,6.92572169956
 08/06  15:00:00,55.3428039745,3.87130954136,20.6606181332,0.0,9.17985065927,19.4245,40.3243601518,0.0,33.3988,6.92556015184
 08/06  16:00:00,65.7001102342,3.87130954136,23.5253931853,0.0,9.17985065927,26.9147,57.0238753076,0.0,50.0982,6.92567530755
 08/06  17:00:00,65.2051764655,3.87130954136,23.0490815907,0.0,9.17985065927,26.9147,58.7672044668,0.0,50.0982,8.66900446685
 08/06  18:00:00,59.4440047295,3.87130954136,17.3376636539,0.0,9.17985065927,26.9147,61.0973309101,0.0,50.0982,10.9991309101
 08/06  19:00:00,49.8389399305,3.87130954136,13.9866352782,0.0,9.17985065927,19.4245,44.9758184908,0.0,33.3988,11.5770184908
 08/06  20:00:00,51.7636261823,3.87130954136,12.7708944372,0.0,9.17985065927,19.4245,42.0689317235,0.0,33.3988,8.67013172353
 08/06  21:00:00,50.3799181612,3.87130954136,11.5204499921,0.0,9.17985065927,19.4245,36.0470710934,0.0,25.0491,10.9979710934
 08/06  22:00:00,48.4050293582,3.87130954136,9.6842135971,0.0,9.17985065927,19.4245,25.9468910264,0.0,16.6994,9.24749102638
 08/06  23:00:00,47.3991556606,3.87130954136,7.91556969951,0.0,9.17985065927,19.4245,12.963250259,0.0,8.3497,4.61355025903
 08/06  24:00:00,26.0240465493,3.87130954136,3.23844510621,0.0,4.58992532963,8.1892,9.18212643347,0.0730923507135,3.33988,5.76915408275
 08/07  01:00:00,15.0863917553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  02:00:00,15.1092995595,0.0,0.0,0.0,1.52997510988,7.4902,3.93192998117,0.0,3.33988,0.592049981171
 08/07  03:00:00,15.1188034349,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  04:00:00,15.297372572,0.0,0.0,0.0,1.52997510988,7.4902,3.93193591972,0.0,3.33988,0.592055919716
 08/07  05:00:00,23.7196942493,3.87130954136,1.82905175319,0.0,4.58992532963,8.1892,8.50122418342,0.131524183424,8.3497,0.02
 08/07  06:00:00,38.7031506634,3.87130954136,4.05242032623,0.0,9.17985065927,19.4245,20.1614721832,0.0,16.6994,3.46207218324
 08/07  07:00:00,51.9844246981,3.87130954136,9.9125338005,0.0,9.17985065927,26.9147,38.3860053721,0.0,25.0491,13.3369053721
 08/07  08:00:00,54.4907010883,3.87130954136,12.3949697786,0.0,9.17985065927,26.9147,45.5658966296,0.0,33.3988,12.1670966296
 08/07  09:00:00,46.1988016685,3.87130954136,11.5732935108,0.0,9.17985065927,19.4245,35.4591267641,0.0,25.0491,10.4100267641
 08/07  10:00:00,55.1141359886,3.87130954136,12.9786069391,0.0,9.17985065927,26.9147,50.4190795749,0.0,41.7485,8.67057957487
 08/07  11:00:00,59.0764560632,3.87130954136,16.2262949012,0.0,9.17985065927,26.9147,52.1591449333,0.0,41.7485,10.4106449333
 08/07  12:00:00,61.6290462049,3.87130954136,19.4128773867,0.0,9.17985065927,26.9147,50.4188207446,0.0,41.7485,8.67032074461
 08/07  13:00:00,51.5102623163,3.87130954136,16.8665012573,0.0,9.17985065927,19.4245,41.4838720125,0.0,33.3988,8.08507201245
 08/07  14:00:00,48.4219314324,3.87130954136,13.7834577444,0.0,9.17985065927,19.4245,31.3976271139,0.0,25.0491,6.34852711394
 08/07  15:00:00,45.7926313902,3.87130954136,11.1685964798,0.0,9.17985065927,19.4245,40.3250245323,0.0,33.3988,6.92622453227
 08/07  16:00:00,53.2831870744,3.87130954136,11.1870477689,0.0,9.17985065927,26.9147,57.0240530404,0.0,50.0982,6.92585304044
 08/07  17:00:00,53.6785542443,3.87130954136,11.5976045304,0.0,9.17985065927,26.9147,58.7683293155,0.0,50.0982,8.67012931554
 08/07  18:00:00,56.9966362756,3.87130954136,14.9213232218,0.0,9.17985065927,26.9147,62.8440102426,0.0,50.0982,12.7458102426
 08/07  19:00:00,48.8310083742,3.87130954136,13.0361561007,0.0,9.17985065927,19.4245,46.7358235583,0.0,33.3988,13.3370235583
 08/07  20:00:00,50.5492728978,3.87130954136,11.6252800407,0.0,9.17985065927,19.4245,44.3971326628,0.0,33.3988,10.9983326628
 08/07  21:00:00,46.4851867693,3.87130954136,7.66429360129,0.0,9.17985065927,19.4245,37.2160948723,0.0,25.0491,12.1669948723
 08/07  22:00:00,43.7584140003,3.87130954136,5.07347677862,0.0,9.17985065927,19.4245,26.5310925477,0.0,16.6994,9.8316925477
 08/07  23:00:00,40.7769699841,3.87130954136,1.35322393361,0.0,9.17985065927,19.4245,14.1183703882,0.0,8.3497,5.76867038819
 08/07  24:00:00,22.7076008439,3.87130954136,0.00562031273696,0.0,4.58992532963,8.1892,8.13200222653,0.177777725848,3.33988,4.61434450068
 08/08  01:00:00,14.9982204175,0.0,0.0,0.0,1.52997510988,7.4902,3.93196984778,0.0,3.33988,0.59208984778
 08/08  02:00:00,15.0265336883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  03:00:00,15.0328828089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  04:00:00,15.787277992,0.0,0.0,0.0,1.52997510988,7.4902,3.93197572296,0.0,3.33988,0.592095722958
 08/08  05:00:00,22.3624023668,3.87130954136,0.0352014625822,0.0,4.58992532963,8.1892,9.99552399599,1.62582399599,8.3497,0.02
 08/08  06:00:00,34.8217516213,3.87130954136,0.0499891065576,0.0,9.17985065927,19.4245,20.7353682432,0.0,16.6994,4.03596824323
 08/08  07:00:00,42.1340998221,3.87130954136,0.159453550712,0.0,9.17985065927,26.9147,37.8217009124,0.0143760281613,25.0491,12.7582248842
 08/08  08:00:00,42.9506789922,3.87130954136,0.953843432358,0.0,9.17985065927,26.9147,46.1455204143,0.0,33.3988,12.7467204143
 08/08  09:00:00,35.5159638917,3.87130954136,0.994298528992,0.0,9.17985065927,19.4245,34.8825739174,0.0,25.0491,9.83347391739
 08/08  10:00:00,44.3571774388,3.87130954136,2.33036551856,0.0,9.17985065927,26.9147,50.418346826,0.0,41.7485,8.66984682595
 08/08  11:00:00,47.4521954041,3.87130954136,4.69301698005,0.0,9.17985065927,26.9147,52.15889845,0.0,41.7485,10.41039845
 08/08  12:00:00,48.916766676,3.87130954136,6.82340505498,0.0,9.17985065927,26.9147,50.4188509022,0.0,41.7485,8.67035090223
 08/08  13:00:00,40.4374484619,3.87130954136,5.87365251954,0.0,9.17985065927,19.4245,41.482504716,0.0,33.3988,8.08370471605
 08/08  14:00:00,40.0509042345,3.87130954136,5.4735019315,0.0,9.17985065927,19.4245,31.9730922042,0.0,25.0491,6.92399220417
 08/08  15:00:00,39.3626103379,3.87130954136,4.78675089093,0.0,9.17985065927,19.4245,39.7481004912,0.0,33.3988,6.34930049122
 08/08  16:00:00,47.702226754,3.87130954136,5.72121076157,0.0,9.17985065927,26.9147,57.0247537253,0.0,50.0982,6.92655372534
 08/08  17:00:00,48.5975422434,3.87130954136,6.62351187034,0.0,9.17985065927,26.9147,59.3444754814,0.0,50.0982,9.24627548141
 08/08  18:00:00,49.3325179115,3.87130954136,7.36457556235,0.0,9.17985065927,26.9147,62.2652822724,0.0,50.0982,12.1670822724
 08/08  19:00:00,40.951325964,3.87130954136,5.42929365751,0.0,9.17985065927,19.4245,46.7367968614,0.0,33.3988,13.3379968614
 08/08  20:00:00,43.0552026913,3.87130954136,4.36730696364,0.0,9.17985065927,19.4245,44.3975924086,0.0,33.3988,10.9987924086
 08/08  21:00:00,40.7223489844,3.87130954136,2.09559870994,0.0,9.17985065927,19.4245,37.2154629285,0.0,25.0491,12.1663629285
 08/08  22:00:00,39.3952332517,3.87130954136,0.779196198388,0.0,9.17985065927,19.4245,26.532262659,0.0,16.6994,9.83286265899
 08/08  23:00:00,39.4271533583,3.87130954136,0.0590496068765,0.0,9.17985065927,19.4245,14.1544689504,0.0362170141149,8.3497,5.76855193624
 08/08  24:00:00,22.6428512804,3.87130954136,0.0051013854307,0.0,4.58992532963,8.1892,8.14076676342,0.185895141289,3.33988,4.61499162213
 08/09  01:00:00,14.9296628236,0.0,0.0,0.0,1.52997510988,7.4902,3.93197176378,0.0,3.33988,0.592091763781
 08/09  02:00:00,14.9559040026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  03:00:00,14.9612211833,0.0,0.0,0.0,1.52997510988,7.4902,3.93195183342,0.0,3.33988,0.592071833425
 08/09  04:00:00,15.1239051265,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  05:00:00,21.6770828613,3.87130954136,0.0,0.0,4.58992532963,8.1892,19.2972231487,10.3554454131,8.3497,0.592077735607
 08/09  06:00:00,34.463874477,3.87130954136,0.0194727067832,0.0,9.17985065927,19.4245,22.1003060454,1.93873497992,16.6994,3.4621710655
 08/09  07:00:00,42.0002127695,3.87130954136,0.0562466259862,0.0,9.17985065927,26.9147,38.3984432754,0.0109792433419,25.0491,13.3383640321
 08/09  08:00:00,42.7812250593,3.87130954136,0.790731235556,0.0,9.17985065927,26.9147,45.5655838046,0.0,33.3988,12.1667838046
 08/09  09:00:00,35.6718086679,3.87130954136,1.14468063396,0.0,9.17985065927,19.4245,34.8822618513,0.0,25.0491,9.8331618513
 08/09  10:00:00,44.8982013135,3.87130954136,2.87003267819,0.0,9.17985065927,26.9147,50.9949226801,0.0,41.7485,9.24642268012
 08/09  11:00:00,48.0360959564,3.87130954136,5.29071076205,0.0,9.17985065927,26.9147,51.5809884091,0.0,41.7485,9.83248840906
 08/09  12:00:00,49.390475663,3.87130954136,7.28861449039,0.0,9.17985065927,26.9147,50.4172989317,0.0,41.7485,8.66879893173
 08/09  13:00:00,40.6095179199,3.87130954136,6.04294764905,0.0,9.17985065927,19.4245,41.4829379345,0.0,33.3988,8.08413793452
 08/09  14:00:00,39.0547359004,3.87130954136,4.49147967899,0.0,9.17985065927,19.4245,31.9745535017,0.0,25.0491,6.92545350171
 08/09  15:00:00,38.3256237056,3.87130954136,3.76208775072,0.0,9.17985065927,19.4245,40.3244717765,0.0,33.3988,6.9256717765
 08/09  16:00:00,47.0211482519,3.87130954136,5.03773928023,0.0,9.17985065927,26.9147,56.4486764368,0.0,50.0982,6.35047643682
 08/09  17:00:00,47.8774014511,3.87130954136,5.90266577244,0.0,9.17985065927,26.9147,59.3445387246,0.0,50.0982,9.2463387246
 08/09  18:00:00,48.4261847093,3.87130954136,6.46539829996,0.0,9.17985065927,26.9147,62.265173176,0.0,50.0982,12.166973176
 08/09  19:00:00,39.2975678101,3.87130954136,3.61717118645,0.0,9.17985065927,19.4245,46.7363620394,0.0,33.3988,13.3375620394
 08/09  20:00:00,41.693630161,3.87130954136,2.8521975495,0.0,9.17985065927,19.4245,44.3971563638,0.0,33.3988,10.9983563638
 08/09  21:00:00,39.9098281898,3.87130954136,1.16094432334,0.0,9.17985065927,19.4245,37.2160456448,0.0,25.0491,12.1669456448
 08/09  22:00:00,39.1341820396,3.87130954136,0.516058081378,0.0,9.17985065927,19.4245,26.5332272802,0.0,16.6994,9.83382728022
 08/09  23:00:00,39.3977131076,3.87130954136,0.0167228355246,0.0,9.17985065927,19.4245,14.1533391721,0.0346806082468,8.3497,5.76895856386
 08/09  24:00:00,22.6570519103,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.19011364554,0.23520177636,3.33988,4.61503186918
 08/10  01:00:00,14.9522584486,0.0,0.0,0.0,1.52997510988,7.4902,3.93197041966,0.0,3.33988,0.592090419656
 08/10  02:00:00,14.9721224891,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  03:00:00,14.975939794,0.0,0.0,0.0,1.52997510988,7.4902,3.93197631399,0.0,3.33988,0.592096313991
 08/10  04:00:00,15.1469850718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  05:00:00,21.7083602891,3.87130954136,0.0,0.0,4.58992532963,8.1892,14.6486632182,5.70691274341,8.3497,0.592050474751
 08/10  06:00:00,34.514001278,3.87130954136,0.0357140107479,0.0,9.17985065927,19.4245,20.161714502,0.0,16.6994,3.46231450201
 08/10  07:00:00,42.2105264067,3.87130954136,0.231977374875,0.0,9.17985065927,26.9147,38.3985990006,0.0116839846739,25.0491,13.3378150159
 08/10  08:00:00,44.3894338678,3.87130954136,2.36234505255,0.0,9.17985065927,26.9147,45.5667759482,0.0,33.3988,12.1679759482
 08/10  09:00:00,38.1524855285,3.87130954136,3.59168778932,0.0,9.17985065927,19.4245,34.8827619693,0.0,25.0491,9.83366196933
 08/10  10:00:00,46.5319073999,3.87130954136,4.47491459439,0.0,9.17985065927,26.9147,50.9940368618,0.0,41.7485,9.24553686183
 08/10  11:00:00,49.0516595359,3.87130954136,6.26974940927,0.0,9.17985065927,26.9147,51.5810793539,0.0,41.7485,9.8325793539
 08/10  12:00:00,50.1442391938,3.87130954136,8.01497286758,0.0,9.17985065927,26.9147,50.4177746617,0.0,41.7485,8.66927466174
 08/10  13:00:00,41.3016878591,3.87130954136,6.72544710814,0.0,9.17985065927,19.4245,41.4831427598,0.0,33.3988,8.08434275982
 08/10  14:00:00,39.7441037913,3.87130954136,5.17145614277,0.0,9.17985065927,19.4245,31.9742696086,0.0,25.0491,6.92516960858
 08/10  15:00:00,39.009982446,3.87130954136,4.4379163273,0.0,9.17985065927,19.4245,40.3224810871,0.0,33.3988,6.92368108714
 08/10  16:00:00,47.5388480396,3.87130954136,5.51837912321,0.0,9.17985065927,26.9147,56.4479569933,0.0,50.0982,6.34975699331
 08/10  17:00:00,48.3270156325,3.87130954136,6.34806786654,0.0,9.17985065927,26.9147,59.3447964054,0.0,50.0982,9.2465964054
 08/10  18:00:00,49.6839905092,3.87130954136,7.7014066875,0.0,9.17985065927,26.9147,62.2649891776,0.0,50.0982,12.1667891776
 08/10  19:00:00,41.6851558018,3.87130954136,5.96601348133,0.0,9.17985065927,19.4245,46.7368125012,0.0,33.3988,13.3380125012
 08/10  20:00:00,44.1451341448,3.87130954136,5.26872954569,0.0,9.17985065927,19.4245,44.3975607488,0.0,33.3988,10.9987607488
 08/10  21:00:00,42.5830406311,3.87130954136,3.79713115118,0.0,9.17985065927,19.4245,37.2139716179,0.0,25.0491,12.1648716179
 08/10  22:00:00,40.6880784597,3.87130954136,2.03942545572,0.0,9.17985065927,19.4245,26.5327669565,0.0,16.6994,9.83336695649
 08/10  23:00:00,40.2180452534,3.87130954136,0.798076158285,0.0,9.17985065927,19.4245,14.1188301709,0.0,8.3497,5.76913017089
 08/10  24:00:00,22.7122078164,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.07863723947,0.123731602305,3.33988,4.61502563717
 08/11  01:00:00,15.0075360311,0.0,0.0,0.0,1.52997510988,7.4902,3.93197606546,0.0,3.33988,0.592096065463
 08/11  02:00:00,15.0334835184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  03:00:00,15.0326740556,0.0,0.0,0.0,1.52997510988,7.4902,3.93195614268,0.0,3.33988,0.592076142677
 08/11  04:00:00,15.8035657614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  05:00:00,22.3910769913,3.87130954136,0.0222855626541,0.0,4.58992532963,8.1892,9.21258472079,0.270802684343,8.3497,0.592082036442
 08/11  06:00:00,34.8748957264,3.87130954136,0.0497195940384,0.0,9.17985065927,19.4245,20.1613316584,0.0,16.6994,3.46193165843
 08/11  07:00:00,42.4281895121,3.87130954136,0.430737375305,0.0,9.17985065927,26.9147,38.386542672,0.0,25.0491,13.337442672
 08/11  08:00:00,42.7048538018,3.87130954136,0.713386689878,0.0,9.17985065927,26.9147,45.5649364529,0.0,33.3988,12.1661364529
 08/11  09:00:00,34.5026817594,3.87130954136,0.0110988683841,0.0,9.17985065927,19.4245,34.8808118119,0.0,25.0491,9.83171181193
 08/11  10:00:00,42.194967431,3.87130954136,0.216362550945,0.0,9.17985065927,26.9147,50.9927380582,0.0,41.7485,9.2442380582
 08/11  11:00:00,43.6214310375,3.87130954136,0.921739177372,0.0,9.17985065927,26.9147,51.580474867,0.0,41.7485,9.831974867
 08/11  12:00:00,43.4930819496,3.87130954136,1.45310899556,0.0,9.17985065927,26.9147,50.4170953063,0.0,41.7485,8.66859530633
 08/11  13:00:00,34.945868646,3.87130954136,0.468436598701,0.0,9.17985065927,19.4245,41.4826427121,0.0,33.3988,8.08384271208
 08/11  14:00:00,34.4737450335,3.87130954136,0.0,0.0,9.17985065927,19.4245,32.0170370524,0.0436861266879,25.0491,6.92425092571
 08/11  15:00:00,34.4730953345,3.87130954136,0.0,0.0,9.17985065927,19.4245,39.7784021547,0.0312568263857,33.3988,6.34834532834
 08/11  16:00:00,42.0646412614,3.87130954136,0.118128441122,0.0,9.17985065927,26.9147,57.0243602908,0.0,50.0982,6.92616029081
 08/11  17:00:00,42.5811343733,3.87130954136,0.680326298749,0.0,9.17985065927,26.9147,59.3439263365,0.0,50.0982,9.24572633651
 08/11  18:00:00,43.2296706243,3.87130954136,1.32792175795,0.0,9.17985065927,26.9147,62.2647313425,0.0,50.0982,12.1665313425
 08/11  19:00:00,36.1527822051,3.87130954136,0.678341511696,0.0,9.17985065927,19.4245,46.735728504,0.0,33.3988,13.336928504
 08/11  20:00:00,39.3131199642,3.87130954136,0.653331917231,0.0,9.17985065927,19.4245,44.3963147004,0.0,33.3988,10.9975147004
 08/11  21:00:00,38.746094612,3.87130954136,0.12803159801,0.0,9.17985065927,19.4245,37.2166326278,0.0,25.0491,12.1675326278
 08/11  22:00:00,38.6185157429,3.87130954136,0.0,0.0,9.17985065927,19.4245,26.593430184,0.0614860684446,16.6994,9.83254411554
 08/11  23:00:00,39.3786631836,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.2102164951,0.0923253115957,8.3497,5.76819118351
 08/11  24:00:00,22.6670062647,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.12918176163,0.174894532223,3.33988,4.6144072294
 08/12  01:00:00,14.9753742551,0.0,0.0,0.0,1.52997510988,7.4902,3.93194566097,0.0,3.33988,0.592065660969
 08/12  02:00:00,15.0018585345,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  03:00:00,15.0119733219,0.0,0.0,0.0,1.52997510988,7.4902,3.93195157455,0.0,3.33988,0.59207157455
 08/12  04:00:00,15.1826942175,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  05:00:00,21.7488062241,3.87130954136,0.0,0.0,4.58992532963,8.1892,11.5672429876,3.19754298764,8.3497,0.02
 08/12  06:00:00,34.5533758028,3.87130954136,0.0419994959544,0.0,9.17985065927,19.4245,20.7349243514,0.0,16.6994,4.0355243514
 08/12  07:00:00,42.0256478473,3.87130954136,0.043930101878,0.0,9.17985065927,26.9147,28.5431731187,0.0318483843889,25.0491,3.46222473427
 08/12  08:00:00,42.2882730034,3.87130954136,0.291974530538,0.0,9.17985065927,26.9147,36.8613458418,0.0,33.3988,3.46254584175
 08/12  09:00:00,34.5127354289,3.87130954136,0.00407697176882,0.0,9.17985065927,19.4245,36.0647537706,0.0165994357247,25.0491,10.9990543348
 08/12  10:00:00,42.8874905232,3.87130954136,0.883567291182,0.0,9.17985065927,26.9147,51.5818760913,0.0,41.7485,9.83337609132
 08/12  11:00:00,44.7207639199,3.87130954136,1.9919777419,0.0,9.17985065927,26.9147,53.3247694278,0.0,41.7485,11.5762694278
 08/12  12:00:00,46.1018791125,3.87130954136,4.016953661,0.0,9.17985065927,26.9147,52.7467500237,0.0,41.7485,10.9982500237
 08/12  13:00:00,38.9486605912,3.87130954136,4.41122358909,0.0,9.17985065927,19.4245,43.2313513951,0.0,33.3988,9.83255139513
 08/12  14:00:00,38.4802914877,3.87130954136,3.93535779781,0.0,9.17985065927,19.4245,34.2938766983,0.0,25.0491,9.24477669831
 08/12  15:00:00,38.6039616237,3.87130954136,4.05645234326,0.0,9.17985065927,19.4245,42.0679715907,0.0,33.3988,8.66917159073
 08/12  16:00:00,50.6089990777,3.87130954136,8.55151611875,0.0,9.17985065927,26.9147,58.1834639344,0.0,50.0982,8.08526393443
 08/12  17:00:00,51.2896728952,3.87130954136,9.23076069013,0.0,9.17985065927,26.9147,58.7668483463,0.0,50.0982,8.66864834626
 08/12  18:00:00,52.5980930016,3.87130954136,10.5548003445,0.0,9.17985065927,26.9147,62.2653113225,0.0,50.0982,12.1671113225
 08/12  19:00:00,46.1642339381,3.87130954136,10.3741530832,0.0,9.17985065927,19.4245,45.5645749232,0.0,33.3988,12.1657749232
 08/12  20:00:00,48.5427816682,3.87130954136,9.59018529031,0.0,9.17985065927,19.4245,44.9745794067,0.0,33.3988,11.5757794067
 08/12  21:00:00,48.338887671,3.87130954136,9.51697669001,0.0,9.17985065927,19.4245,37.2155748922,0.0,25.0491,12.1664748922
 08/12  22:00:00,46.3995141974,3.87130954136,7.70659646037,0.0,9.17985065927,19.4245,25.3695339482,0.0,16.6994,8.67013394817
 08/12  23:00:00,45.8031345959,3.87130954136,6.33509364297,0.0,9.17985065927,19.4245,15.2743386164,0.0,8.3497,6.9246386164
 08/12  24:00:00,23.2397856836,3.87130954136,0.467681430773,0.0,4.58992532963,8.1892,8.0503599528,0.0974749499886,3.33988,4.61300500281
 08/13  01:00:00,15.0806213292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  02:00:00,15.0990111794,0.0,0.0,0.0,1.52997510988,7.4902,3.9319641073,0.0,3.33988,0.592084107298
 08/13  03:00:00,15.0945478448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  04:00:00,15.2530253581,0.0,0.0,0.0,1.52997510988,7.4902,3.93196999158,0.0,3.33988,0.592089991579
 08/13  05:00:00,21.8236129566,3.87130954136,0.00679869911463,0.0,4.58992532963,8.1892,8.66510352066,0.295403520659,8.3497,0.02
 08/13  06:00:00,34.6466954988,3.87130954136,0.0591049617824,0.0,9.17985065927,19.4245,20.1612074268,0.0,16.6994,3.46180742682
 08/13  07:00:00,46.8423521713,3.87130954136,4.80404845821,0.0,9.17985065927,26.9147,28.5113701451,0.0,25.0491,3.4622701451
 08/13  08:00:00,52.7358223189,3.87130954136,10.6692517847,0.0,9.17985065927,26.9147,36.8614597567,0.0,33.3988,3.46265975674
 08/13  09:00:00,40.7970909728,3.87130954136,6.22380731056,0.0,9.17985065927,19.4245,29.0855387478,0.0,25.0491,4.03643874778
 08/13  10:00:00,50.5480479755,3.87130954136,8.47905869701,0.0,9.17985065927,26.9147,52.7476717875,0.0,41.7485,10.9991717875
 08/13  11:00:00,52.6367018689,3.87130954136,9.85886069842,0.0,9.17985065927,26.9147,52.7458634636,0.0,41.7485,10.9973634636
 08/13  12:00:00,52.8829092639,3.87130954136,10.7576949793,0.0,9.17985065927,26.9147,50.4156186766,0.0,41.7485,8.66711867661
 08/13  13:00:00,44.2010607875,3.87130954136,9.6328997551,0.0,9.17985065927,19.4245,42.6459904612,0.0,33.3988,9.2471904612
 08/13  14:00:00,42.4701755162,3.87130954136,7.89870222762,0.0,9.17985065927,19.4245,31.9727976492,0.0,25.0491,6.92369764917
 08/13  15:00:00,40.4843004858,3.87130954136,5.9219599546,0.0,9.17985065927,19.4245,39.7470704547,0.0,33.3988,6.34827045468
 08/13  16:00:00,49.5035404928,3.87130954136,7.45639627075,0.0,9.17985065927,26.9147,57.0237390169,0.0,50.0982,6.92553901686
 08/13  17:00:00,49.3456497091,3.87130954136,7.30424865787,0.0,9.17985065927,26.9147,59.343057524,0.0,50.0982,9.24485752397
 08/13  18:00:00,50.4987450464,3.87130954136,8.46109402845,0.0,9.17985065927,26.9147,61.0969363107,0.0,50.0982,10.9987363107
 08/13  19:00:00,43.9077948904,3.87130954136,8.12380942453,0.0,9.17985065927,19.4245,44.3970605134,0.0,33.3988,10.9982605134
 08/13  20:00:00,47.9610833947,3.87130954136,9.00565305321,0.0,9.17985065927,19.4245,42.6429181746,0.0,33.3988,9.24411817456
 08/13  21:00:00,45.7194075334,3.87130954136,6.85088031886,0.0,9.17985065927,19.4245,36.0470060693,0.0,25.0491,10.9979060693
 08/13  22:00:00,43.6228108535,3.87130954136,4.92396993002,0.0,9.17985065927,19.4245,25.368678021,0.0,16.6994,8.66927802104
 08/13  23:00:00,44.3279412269,3.87130954136,4.85561580994,0.0,9.17985065927,19.4245,12.9641841653,0.0,8.3497,4.6144841653
 08/13  24:00:00,23.9002393125,3.87130954136,1.121175314,0.0,4.58992532963,8.1892,9.17171342643,0.0637605867994,3.33988,5.76807283963
 08/14  01:00:00,15.0838869228,0.0,0.0,0.0,1.52997510988,7.4902,3.9319298437,0.0,3.33988,0.592049843705
 08/14  02:00:00,15.1080755771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  03:00:00,15.1040492655,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  04:00:00,15.2731945802,0.0,0.0,0.0,1.52997510988,7.4902,3.93193578247,0.0,3.33988,0.592055782468
 08/14  05:00:00,21.90843823,3.87130954136,0.0479746993975,0.0,4.58992532963,8.1892,8.55256511153,0.182865111525,8.3497,0.02
 08/14  06:00:00,36.9170639201,3.87130954136,2.27790966568,0.0,9.17985065927,19.4245,20.161468852,0.0,16.6994,3.46206885196
 08/14  07:00:00,51.8014865207,3.87130954136,9.72873448933,0.0,9.17985065927,26.9147,38.3877288616,0.0,25.0491,13.3386288616
 08/14  08:00:00,54.3474927401,3.87130954136,12.2604845836,0.0,9.17985065927,26.9147,45.5650826491,0.0,33.3988,12.1662826491
 08/14  09:00:00,46.9096211261,3.87130954136,12.302071467,0.0,9.17985065927,19.4245,35.4591480236,0.0,25.0491,10.4100480236
 08/14  10:00:00,56.1166042385,3.87130954136,14.0061768534,0.0,9.17985065927,26.9147,50.4185061497,0.0,41.7485,8.67000614966
 08/14  11:00:00,61.0272567563,3.87130954136,18.1863388784,0.0,9.17985065927,26.9147,52.1590050004,0.0,41.7485,10.4105050004
 08/14  12:00:00,63.9682288649,3.87130954136,21.7541917128,0.0,9.17985065927,26.9147,50.4181360921,0.0,41.7485,8.66963609213
 08/14  13:00:00,53.6259291841,3.87130954136,18.9677083551,0.0,9.17985065927,19.4245,41.4831149699,0.0,33.3988,8.08431496992
 08/14  14:00:00,50.044003733,3.87130954136,15.3928923774,0.0,9.17985065927,19.4245,31.3993721949,0.0,25.0491,6.3502721949
 08/14  15:00:00,49.1843433238,3.87130954136,14.5330782867,0.0,9.17985065927,19.4245,40.325155801,0.0,33.3988,6.92635580101
 08/14  16:00:00,59.2107143361,3.87130954136,17.0800295128,0.0,9.17985065927,26.9147,57.0242174456,0.0,50.0982,6.92601744563
 08/14  17:00:00,59.9776510009,3.87130954136,17.8650361459,0.0,9.17985065927,26.9147,58.7675371432,0.0,50.0982,8.66933714317
 08/14  18:00:00,61.61176205,3.87130954136,19.505427541,0.0,9.17985065927,26.9147,62.2646065336,0.0,50.0982,12.1664065336
 08/14  19:00:00,53.1353986833,3.87130954136,16.2198895801,0.0,9.17985065927,19.4245,46.7365805211,0.0,33.3988,13.3377805211
 08/14  20:00:00,54.3456395914,3.87130954136,15.3579257508,0.0,9.17985065927,19.4245,44.7717089682,0.0,33.3988,11.3729089682
 08/14  21:00:00,50.9612952655,3.87130954136,12.1022190181,0.0,9.17985065927,19.4245,37.4191275692,0.0,25.0491,12.3700275692
 08/14  22:00:00,48.3542693273,3.87130954136,9.63540131292,0.0,9.17985065927,19.4245,26.5303212195,0.0,16.6994,9.83092121951
 08/14  23:00:00,46.8639613047,3.87130954136,7.38345912429,0.0,9.17985065927,19.4245,14.1185190836,0.0,8.3497,5.76881908362
 08/14  24:00:00,25.7456148968,3.87130954136,2.96301469349,0.0,4.58992532963,8.1892,8.02615137564,0.0733929775965,3.33988,4.61287839804
 08/15  01:00:00,15.0826560267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  02:00:00,15.1068777725,0.0,0.0,0.0,1.52997510988,7.4902,3.93194908035,0.0,3.33988,0.59206908035
 08/15  03:00:00,15.1096342847,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  04:00:00,15.9202995747,0.0,0.0,0.0,1.52997510988,7.4902,3.93195498849,0.0,3.33988,0.592074988494
 08/15  05:00:00,22.5961052178,3.87130954136,0.0864149954293,0.0,4.58992532963,8.1892,8.54775910496,0.178059104964,8.3497,0.02
 08/15  06:00:00,36.3844829615,3.87130954136,1.44695969348,0.0,9.17985065927,19.4245,20.1608700743,0.0,16.6994,3.46147007435
 08/15  07:00:00,50.5165802594,3.87130954136,8.45955206034,0.0,9.17985065927,26.9147,38.3865493307,0.0,25.0491,13.3374493307
 08/15  08:00:00,52.2950669076,3.87130954136,10.2287200411,0.0,9.17985065927,26.9147,45.5649012545,0.0,33.3988,12.1661012545
 08/15  09:00:00,45.6406920355,3.87130954136,11.0473872886,0.0,9.17985065927,19.4245,34.8818297838,0.0,25.0491,9.83272978378
 08/15  10:00:00,54.839184625,3.87130954136,12.7414650389,0.0,9.17985065927,26.9147,50.9954581983,0.0,41.7485,9.24695819834
 08/15  11:00:00,58.6913510712,3.87130954136,15.8718258991,0.0,9.17985065927,26.9147,51.5802594798,0.0,41.7485,9.83175947985
 08/15  12:00:00,61.1099097522,3.87130954136,18.9253725589,0.0,9.17985065927,26.9147,50.9943998782,0.0,41.7485,9.2458998782
 08/15  13:00:00,51.7897580232,3.87130954136,17.165787121,0.0,9.17985065927,19.4245,40.9068379411,0.0,33.3988,7.5080379411
 08/15  14:00:00,49.9783840539,3.87130954136,15.3446989071,0.0,9.17985065927,19.4245,31.9748881972,0.0,25.0491,6.9257881972
 08/15  15:00:00,47.7253811186,3.87130954136,13.1002520801,0.0,9.17985065927,19.4245,40.3244222482,0.0,33.3988,6.92562224824
 08/15  16:00:00,55.4791281913,3.87130954136,13.3866065121,0.0,9.17985065927,26.9147,57.02425707,0.0,50.0982,6.92605707003
 08/15  17:00:00,56.6973640248,3.87130954136,14.6139390318,0.0,9.17985065927,26.9147,58.7678030971,0.0,50.0982,8.66960309711
 08/15  18:00:00,59.9209917146,3.87130954136,17.833113977,0.0,9.17985065927,26.9147,62.2651000688,0.0,50.0982,12.1669000688
 08/15  19:00:00,52.1266927473,3.87130954136,15.4180744907,0.0,9.17985065927,19.4245,46.7361456489,0.0,33.3988,13.3373456489
 08/15  20:00:00,53.031392414,3.87130954136,14.2261286023,0.0,9.17985065927,19.4245,44.3978275304,0.0,33.3988,10.9990275304
 08/15  21:00:00,49.7864198958,3.87130954136,11.0756384675,0.0,9.17985065927,19.4245,37.2165455076,0.0,25.0491,12.1674455076
 08/15  22:00:00,47.7686772937,3.87130954136,9.05826889708,0.0,9.17985065927,19.4245,27.1092436231,0.0,16.6994,10.4098436231
 08/15  23:00:00,46.6832587113,3.87130954136,7.20227533849,0.0,9.17985065927,19.4245,13.5422890596,0.0,8.3497,5.19258905965
 08/15  24:00:00,26.1626032792,3.87130954136,3.37632130551,0.0,4.58992532963,8.1892,8.02904813664,0.0736213441672,3.33988,4.61554679247
 08/16  01:00:00,15.0831815671,0.0,0.0,0.0,1.52997510988,7.4902,3.93197038353,0.0,3.33988,0.592090383532
 08/16  02:00:00,15.1049553226,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  03:00:00,15.1133358172,0.0,0.0,0.0,1.52997510988,7.4902,3.9319689208,0.0,3.33988,0.592088920799
 08/16  04:00:00,15.287108879,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  05:00:00,22.2107772409,3.87130954136,0.331737708976,0.0,4.58992532963,8.1892,9.06958950461,0.127794708734,8.3497,0.592094795878
 08/16  06:00:00,37.026280064,3.87130954136,2.38518377069,0.0,9.17985065927,19.4245,20.1617131293,0.0,16.6994,3.46231312933
 08/16  07:00:00,48.9802511507,3.87130954136,6.93035086905,0.0,9.17985065927,26.9147,38.3848873398,0.0,25.0491,13.3357873398
 08/16  08:00:00,52.5270402392,3.87130954136,10.4569532322,0.0,9.17985065927,26.9147,45.5635705072,0.0,33.3988,12.1647705072
 08/16  09:00:00,46.8414649494,3.87130954136,12.2331262811,0.0,9.17985065927,19.4245,34.8819135399,0.0,25.0491,9.83281353986
 08/16  10:00:00,55.7295253317,3.87130954136,13.617146163,0.0,9.17985065927,26.9147,50.9938264583,0.0,41.7485,9.24532645828
 08/16  11:00:00,60.3645992139,3.87130954136,17.523681336,0.0,9.17985065927,26.9147,51.5813846414,0.0,41.7485,9.83288464137
 08/16  12:00:00,63.0398951579,3.87130954136,20.8311667326,0.0,9.17985065927,26.9147,50.4166057627,0.0,41.7485,8.66810576272
 08/16  13:00:00,53.5059827231,3.87130954136,18.8514164105,0.0,9.17985065927,19.4245,41.4834448132,0.0,33.3988,8.08464481325
 08/16  14:00:00,50.9243156048,3.87130954136,16.2593612319,0.0,9.17985065927,19.4245,31.9737856169,0.0,25.0491,6.92468561693
 08/16  15:00:00,49.4942884056,3.87130954136,14.8261901482,0.0,9.17985065927,19.4245,40.3238234613,0.0,33.3988,6.92502346131
 08/16  16:00:00,58.5436845875,3.87130954136,16.3901717642,0.0,9.17985065927,26.9147,56.4482799621,0.0,50.0982,6.3500799621
 08/16  17:00:00,59.0396296481,3.87130954136,16.9117534639,0.0,9.17985065927,26.9147,59.3451141551,0.0,50.0982,9.24691415508
 08/16  18:00:00,59.2894325029,3.87130954136,17.1900111068,0.0,9.17985065927,26.9147,62.2647420983,0.0,50.0982,12.1665420983
 08/16  19:00:00,49.8189778874,3.87130954136,12.9402558137,0.0,9.17985065927,19.4245,46.7348873742,0.0,33.3988,13.3360873742
 08/16  20:00:00,51.5613765608,3.87130954136,12.6260258986,0.0,9.17985065927,19.4245,44.3970644381,0.0,33.3988,10.9982644381
 08/16  21:00:00,49.2566104226,3.87130954136,10.4087494186,0.0,9.17985065927,19.4245,37.2163451658,0.0,25.0491,12.1672451658
 08/16  22:00:00,46.5292279167,3.87130954136,7.82077428972,0.0,9.17985065927,19.4245,26.531785975,0.0,16.6994,9.83238597501
