Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  23:00:00,44.9460124351,3.87130954136,5.47681891539,0.0,9.17985065927,19.4245,14.1177553982,0.0,8.3497,5.7680553982
 08/16  24:00:00,24.6562999786,3.87130954136,1.88430111171,0.0,4.58992532963,8.1892,8.027945404,0.0735326414503,3.33988,4.61453276255
 08/17  01:00:00,15.0645945842,0.0,0.0,0.0,1.52997510988,7.4902,3.93194167899,0.0,3.33988,0.592061678989
 08/17  02:00:00,15.0804366071,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  03:00:00,15.0842279798,0.0,0.0,0.0,1.52997510988,7.4902,3.9319475989,0.0,3.33988,0.592067598905
 08/17  04:00:00,15.2587053814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  05:00:00,21.8702177091,3.87130954136,0.0507594358028,0.0,4.58992532963,8.1892,8.62021597454,0.250515974539,8.3497,0.02
 08/17  06:00:00,34.6413588656,3.87130954136,0.0550626840657,0.0,9.17985065927,19.4245,20.7350276669,0.0,16.6994,4.03562766688
 08/17  07:00:00,45.2912010525,3.87130954136,3.25384091496,0.0,9.17985065927,26.9147,37.8068567759,0.0,25.0491,12.7577567759
 08/17  08:00:00,47.1922305398,3.87130954136,5.14005033862,0.0,9.17985065927,26.9147,46.143547346,0.0,33.3988,12.744747346
 08/17  09:00:00,39.8348418414,3.87130954136,5.26256348616,0.0,9.17985065927,19.4245,34.8826558675,0.0,25.0491,9.83355586745
 08/17  10:00:00,48.4204858114,3.87130954136,6.34983609867,0.0,9.17985065927,26.9147,50.4191049704,0.0,41.7485,8.67060497042
 08/17  11:00:00,50.8378858989,3.87130954136,8.05411294055,0.0,9.17985065927,26.9147,52.1583158262,0.0,41.7485,10.4098158262
 08/17  12:00:00,51.9697536876,3.87130954136,9.8332442556,0.0,9.17985065927,26.9147,50.4179122277,0.0,41.7485,8.66941222771
 08/17  13:00:00,42.9927788,3.87130954136,8.41771484293,0.0,9.17985065927,19.4245,41.4834752138,0.0,33.3988,8.08467521376
 08/17  14:00:00,41.4982684293,3.87130954136,6.92316438326,0.0,9.17985065927,19.4245,31.9722116349,0.0,25.0491,6.92311163486
 08/17  15:00:00,40.3475835809,3.87130954136,5.77230462098,0.0,9.17985065927,19.4245,39.7492683656,0.0,33.3988,6.35046836558
 08/17  16:00:00,48.8370027753,3.87130954136,6.77621302211,0.0,9.17985065927,26.9147,57.0240204539,0.0,50.0982,6.92582045388
 08/17  17:00:00,49.7940054484,3.87130954136,7.76407298301,0.0,9.17985065927,26.9147,59.3441461036,0.0,50.0982,9.24594610355
 08/17  18:00:00,51.3157119164,3.87130954136,9.32452425529,0.0,9.17985065927,26.9147,62.2637698316,0.0,50.0982,12.1655698316
 08/17  19:00:00,43.8572679613,3.87130954136,7.07468584791,0.0,9.17985065927,19.4245,46.1575545448,0.0,33.3988,12.7587545448
 08/17  20:00:00,45.2939916645,3.87130954136,6.4039711627,0.0,9.17985065927,19.4245,44.9766937806,0.0,33.3988,11.5778937806
 08/17  21:00:00,43.3088860882,3.87130954136,4.51330054966,0.0,9.17985065927,19.4245,37.2158829562,0.0,25.0491,12.1667829562
 08/17  22:00:00,41.0625907216,3.87130954136,2.40454051039,0.0,9.17985065927,19.4245,26.5314095327,0.0,16.6994,9.83200953269
 08/17  23:00:00,40.107058277,3.87130954136,0.681658091582,0.0,9.17985065927,19.4245,14.1181629396,0.0,8.3497,5.76846293965
 08/17  24:00:00,22.7063540408,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.09947664401,0.145587893441,3.33988,4.61400875057
 08/18  01:00:00,15.0016907168,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  02:00:00,15.0279115367,0.0,0.0,0.0,1.52997510988,7.4902,3.9319761966,0.0,3.33988,0.5920961966
 08/18  03:00:00,15.030691088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  04:00:00,15.7946835159,0.0,0.0,0.0,1.52997510988,7.4902,3.93193035834,0.0,3.33988,0.592050358344
 08/18  05:00:00,22.3232770321,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.77350148861,1.40380148861,8.3497,0.02
 08/18  06:00:00,34.8041744282,3.87130954136,0.0344928374804,0.0,9.17985065927,19.4245,20.1611227167,0.0,16.6994,3.46172271669
 08/18  07:00:00,42.4554431859,3.87130954136,0.466643551088,0.0,9.17985065927,26.9147,38.3868966377,0.0,25.0491,13.3377966377
 08/18  08:00:00,44.0856364454,3.87130954136,2.06685192893,0.0,9.17985065927,26.9147,45.5665948169,0.0,33.3988,12.1677948169
 08/18  09:00:00,37.187273576,3.87130954136,2.642356081,0.0,9.17985065927,19.4245,35.4590577045,0.0,25.0491,10.4099577045
 08/18  10:00:00,45.445840293,3.87130954136,3.40497946505,0.0,9.17985065927,26.9147,50.4189766081,0.0,41.7485,8.67047660807
 08/18  11:00:00,47.8987568383,3.87130954136,5.1465588939,0.0,9.17985065927,26.9147,51.5803123585,0.0,41.7485,9.8318123585
 08/18  12:00:00,48.8499271414,3.87130954136,6.75332898497,0.0,9.17985065927,26.9147,50.9952740175,0.0,41.7485,9.24677401748
 08/18  13:00:00,39.8246050797,3.87130954136,5.27844321555,0.0,9.17985065927,19.4245,41.4829232093,0.0,33.3988,8.08412320932
 08/18  14:00:00,37.3981219531,3.87130954136,2.86448511349,0.0,9.17985065927,19.4245,31.3999034887,0.0,25.0491,6.35080348872
 08/18  15:00:00,35.9809846421,3.87130954136,1.45243707266,0.0,9.17985065927,19.4245,40.3247680982,0.0,33.3988,6.92596809821
 08/18  16:00:00,44.572737386,3.87130954136,2.56460751516,0.0,9.17985065927,26.9147,57.0234559971,0.0,50.0982,6.92525599712
 08/18  17:00:00,45.5362187853,3.87130954136,3.58697231927,0.0,9.17985065927,26.9147,58.7674052903,0.0,50.0982,8.66920529026
 08/18  18:00:00,47.3128648998,3.87130954136,5.36427058135,0.0,9.17985065927,26.9147,62.2647061475,0.0,50.0982,12.1665061475
 08/18  19:00:00,39.9631018885,3.87130954136,3.39254084045,0.0,9.17985065927,19.4245,46.737228404,0.0,33.3988,13.338428404
 08/18  20:00:00,41.3028735536,3.87130954136,2.61861552187,0.0,9.17985065927,19.4245,44.3979107908,0.0,33.3988,10.9991107908
 08/18  21:00:00,39.6727561474,3.87130954136,1.04085712374,0.0,9.17985065927,19.4245,37.2159738567,0.0,25.0491,12.1668738567
 08/18  22:00:00,38.9734880235,3.87130954136,0.341535709018,0.0,9.17985065927,19.4245,27.1106383879,0.0,16.6994,10.4112383879
 08/18  23:00:00,39.3953795832,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.1893546264,0.0710360185705,8.3497,5.76861860784
 08/18  24:00:00,22.6789768205,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.17396422042,0.220975893107,3.33988,4.61310832732
 08/19  01:00:00,14.9811909629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  02:00:00,15.0062720195,0.0,0.0,0.0,1.52997510988,7.4902,3.93197148594,0.0,3.33988,0.592091485941
 08/19  03:00:00,15.0155277488,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  04:00:00,15.1878895187,0.0,0.0,0.0,1.52997510988,7.4902,3.93192562353,0.0,3.33988,0.592045623534
 08/19  05:00:00,21.7490384004,3.87130954136,0.0,0.0,4.58992532963,8.1892,10.395701028,2.02600102804,8.3497,0.02
 08/19  06:00:00,34.5515013688,3.87130954136,0.0435997180033,0.0,9.17985065927,19.4245,20.1614062457,0.0,16.6994,3.46200624571
 08/19  07:00:00,42.0158271594,3.87130954136,0.0402837475135,0.0,9.17985065927,26.9147,28.5419176196,0.0303324980975,25.0491,3.46248512148
 08/19  08:00:00,42.5061643735,3.87130954136,0.508948568921,0.0,9.17985065927,26.9147,36.8612607307,0.0,33.3988,3.46246073069
 08/19  09:00:00,35.7384497231,3.87130954136,1.2078310063,0.0,9.17985065927,19.4245,36.6252071276,0.0,25.0491,11.5761071276
 08/19  10:00:00,45.0076916991,3.87130954136,2.97405360579,0.0,9.17985065927,26.9147,51.5802645316,0.0,41.7485,9.83176453163
 08/19  11:00:00,48.2805820521,3.87130954136,5.52059208543,0.0,9.17985065927,26.9147,52.7469372112,0.0,41.7485,10.9984372112
 08/19  12:00:00,48.6983662967,3.87130954136,6.58148211139,0.0,9.17985065927,26.9147,52.7472044404,0.0,41.7485,10.9987044404
 08/19  13:00:00,40.034997978,3.87130954136,5.47921436781,0.0,9.17985065927,19.4245,43.8093011704,0.0,33.3988,10.4105011704
 08/19  14:00:00,39.1860594129,3.87130954136,4.62876591178,0.0,9.17985065927,19.4245,33.7187744521,0.0,25.0491,8.6696744521
 08/19  15:00:00,38.608965824,3.87130954136,4.05847410948,0.0,9.17985065927,19.4245,42.6442569062,0.0,33.3988,9.24545690622
 08/19  16:00:00,46.5861556372,3.87130954136,4.55474604332,0.0,9.17985065927,26.9147,57.6067518826,0.0,50.0982,7.50855188258
 08/19  17:00:00,47.0225909846,3.87130954136,4.98947962114,0.0,9.17985065927,26.9147,59.3436325857,0.0,50.0982,9.2454325857
 08/19  18:00:00,48.8222836053,3.87130954136,6.82137028901,0.0,9.17985065927,26.9147,62.2649180085,0.0,50.0982,12.1667180085
 08/19  19:00:00,42.4547123418,3.87130954136,5.69454570008,0.0,9.17985065927,19.4245,45.5655064955,0.0,33.3988,12.1667064955
 08/19  20:00:00,42.7147031828,3.87130954136,3.85002597298,0.0,9.17985065927,19.4245,44.3977292254,0.0,33.3988,10.9989292254
 08/19  21:00:00,42.049220198,3.87130954136,3.2708433995,0.0,9.17985065927,19.4245,37.2146149015,0.0,25.0491,12.1655149015
 08/19  22:00:00,40.8375739649,3.87130954136,2.18311124813,0.0,9.17985065927,19.4245,25.9443197493,0.0,16.6994,9.24491974932
 08/19  23:00:00,40.105162746,3.87130954136,0.681350800135,0.0,9.17985065927,19.4245,14.6994074716,0.0,8.3497,6.34970747163
 08/19  24:00:00,22.7157332214,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.07168539635,0.116729214837,3.33988,4.61507618152
 08/20  01:00:00,15.0134553831,0.0,0.0,0.0,1.52997510988,7.4902,3.9319567058,0.0,3.33988,0.592076705796
 08/20  02:00:00,15.0359292019,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  03:00:00,15.0459079366,0.0,0.0,0.0,1.52997510988,7.4902,3.93196262196,0.0,3.33988,0.59208262196
 08/20  04:00:00,15.2259011813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  05:00:00,22.9061936366,3.87130954136,0.0426062748506,0.0,4.58992532963,8.1892,9.2630501273,0.321261621465,8.3497,0.592088505837
 08/20  06:00:00,34.6537073598,3.87130954136,0.0624096630217,0.0,9.17985065927,19.4245,20.1616128261,0.0,16.6994,3.46221282605
 08/20  07:00:00,45.6016076003,3.87130954136,3.56980111944,0.0,9.17985065927,26.9147,28.5112950654,0.0,25.0491,3.46219506541
 08/20  08:00:00,47.6285084798,3.87130954136,5.58749948931,0.0,9.17985065927,26.9147,36.8609727208,0.0,33.3988,3.46217272079
 08/20  09:00:00,38.9700135308,3.87130954136,4.40012233281,0.0,9.17985065927,19.4245,28.5114912036,0.0,25.0491,3.4623912036
 08/20  10:00:00,49.0276951731,3.87130954136,6.95974001217,0.0,9.17985065927,26.9147,52.7479162631,0.0,41.7485,10.9994162631
 08/20  11:00:00,52.0216656002,3.87130954136,9.21884078219,0.0,9.17985065927,26.9147,52.8901316762,0.0,41.7485,11.1416316762
 08/20  12:00:00,55.096275998,3.87130954136,12.9181864901,0.0,9.17985065927,26.9147,50.8516678376,0.0,41.7485,9.10316783763
 08/20  13:00:00,48.2270518245,3.87130954136,13.5938675286,0.0,9.17985065927,19.4245,42.0678733753,0.0,33.3988,8.66907337534
 08/20  14:00:00,46.0177351369,3.87130954136,11.3885297717,0.0,9.17985065927,19.4245,31.9759296587,0.0,25.0491,6.92682965867
 08/20  15:00:00,45.6189726475,3.87130954136,10.985961398,0.0,9.17985065927,19.4245,40.3241522904,0.0,33.3988,6.92535229045
 08/20  16:00:00,55.58534588,3.87130954136,13.4565390791,0.0,9.17985065927,26.9147,57.023827872,0.0,50.0982,6.92562787196
 08/20  17:00:00,55.9155959085,3.87130954136,13.7963472946,0.0,9.17985065927,26.9147,58.7682402054,0.0,50.0982,8.67004020544
 08/20  18:00:00,56.4371971234,3.87130954136,14.328723929,0.0,9.17985065927,26.9147,61.0973206679,0.0,50.0982,10.9991206679
 08/20  19:00:00,49.173025813,3.87130954136,12.2755934809,0.0,9.17985065927,19.4245,44.9760373308,0.0,33.3988,11.5772373308
 08/20  20:00:00,50.1584595523,3.87130954136,11.20676141,0.0,9.17985065927,19.4245,42.0691909424,0.0,33.3988,8.67039094242
 08/20  21:00:00,47.1281401857,3.87130954136,8.27994906216,0.0,9.17985065927,19.4245,36.0453959359,0.0,25.0491,10.9962959359
 08/20  22:00:00,45.1075823767,3.87130954136,6.40020724641,0.0,9.17985065927,19.4245,25.9462606301,0.0,16.6994,9.24686063007
 08/20  23:00:00,45.0172015569,3.87130954136,5.54235133449,0.0,9.17985065927,19.4245,12.9628866626,0.0,8.3497,4.61318666263
 08/20  24:00:00,24.7560193678,3.87130954136,1.98269860456,0.0,4.58992532963,8.1892,9.19108094235,0.082581365796,3.33988,5.76861957655
 08/21  01:00:00,15.0640839649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  02:00:00,15.079080814,0.0,0.0,0.0,1.52997510988,7.4902,3.93193045573,0.0,3.33988,0.592050455735
 08/21  03:00:00,15.087850109,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  04:00:00,15.272339016,0.0,0.0,0.0,1.52997510988,7.4902,3.93193639352,0.0,3.33988,0.592056393523
 08/21  05:00:00,22.973419135,3.87130954136,0.0545419596514,0.0,4.58992532963,8.1892,8.53276202774,0.163062027739,8.3497,0.02
 08/21  06:00:00,36.3397351186,3.87130954136,1.70444753286,0.0,9.17985065927,19.4245,20.1613732858,0.0,16.6994,3.46197328577
 08/21  07:00:00,49.5872381154,3.87130954136,7.51964274671,0.0,9.17985065927,26.9147,38.3861892851,0.0,25.0491,13.3370892851
 08/21  08:00:00,52.5137188562,3.87130954136,10.4228605203,0.0,9.17985065927,26.9147,45.5651106268,0.0,33.3988,12.1663106268
 08/21  09:00:00,46.3945869539,3.87130954136,11.7715289631,0.0,9.17985065927,19.4245,34.8817513311,0.0,25.0491,9.83265133108
 08/21  10:00:00,56.139813897,3.87130954136,14.0086311027,0.0,9.17985065927,26.9147,50.99529276,0.0,41.7485,9.24679276
 08/21  11:00:00,59.0615814181,3.87130954136,16.2180585842,0.0,9.17985065927,26.9147,51.5811134526,0.0,41.7485,9.83261345262
 08/21  12:00:00,61.2663301042,3.87130954136,19.0520208739,0.0,9.17985065927,26.9147,50.9948542768,0.0,41.7485,9.24635427678
 08/21  13:00:00,53.0353813014,3.87130954136,18.3730355614,0.0,9.17985065927,19.4245,40.9061074707,0.0,33.3988,7.50730747067
 08/21  14:00:00,50.8762455738,3.87130954136,16.2084932106,0.0,9.17985065927,19.4245,31.9760178833,0.0,25.0491,6.92691788332
 08/21  15:00:00,49.0243927824,3.87130954136,14.3564019714,0.0,9.17985065927,19.4245,40.3241112661,0.0,33.3988,6.9253112661
 08/21  16:00:00,54.6439073014,3.87130954136,12.5420285698,0.0,9.17985065927,26.9147,57.0248789091,0.0,50.0982,6.92667890907
 08/21  17:00:00,56.8242003136,3.87130954136,14.7272796479,0.0,9.17985065927,26.9147,58.7681574284,0.0,50.0982,8.66995742843
 08/21  18:00:00,60.229201236,3.87130954136,18.1154847256,0.0,9.17985065927,26.9147,62.2648755424,0.0,50.0982,12.1666755424
 08/21  19:00:00,52.7773556141,3.87130954136,15.8935271687,0.0,9.17985065927,19.4245,46.73803916,0.0,33.3988,13.33923916
 08/21  20:00:00,53.6418651528,3.87130954136,14.6783195396,0.0,9.17985065927,19.4245,44.3978524371,0.0,33.3988,10.9990524371
 08/21  21:00:00,50.2277492239,3.87130954136,11.3688470512,0.0,9.17985065927,19.4245,37.2821171319,0.0,25.0491,12.2330171319
 08/21  22:00:00,48.0357904899,3.87130954136,9.3108101889,0.0,9.17985065927,19.4245,27.0435186248,0.0,16.6994,10.3441186248
 08/21  23:00:00,45.9351087651,3.87130954136,6.45884390668,0.0,9.17985065927,19.4245,14.1180087163,0.0,8.3497,5.76830871633
 08/21  24:00:00,25.4836891719,3.87130954136,2.7031146085,0.0,4.58992532963,8.1892,8.02269869142,0.0700269265889,3.33988,4.61279176483
 08/22  01:00:00,15.0759999063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  02:00:00,15.0943277541,0.0,0.0,0.0,1.52997510988,7.4902,3.93193867448,0.0,3.33988,0.592058674476
 08/22  03:00:00,15.0993965455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  04:00:00,15.9298582081,0.0,0.0,0.0,1.52997510988,7.4902,3.93194459917,0.0,3.33988,0.592064599173
 08/22  05:00:00,23.7789061153,3.87130954136,0.215917309898,0.0,4.58992532963,8.1892,8.49664602994,0.126946029943,8.3497,0.02
 08/22  06:00:00,36.1106530096,3.87130954136,1.18821856365,0.0,9.17985065927,19.4245,20.1611904472,0.0,16.6994,3.46179044719
 08/22  07:00:00,47.8668767311,3.87130954136,5.80893165014,0.0,9.17985065927,26.9147,38.3859652981,0.0,25.0491,13.3368652981
 08/22  08:00:00,49.4995949149,3.87130954136,7.42818712545,0.0,9.17985065927,26.9147,45.5656418841,0.0,33.3988,12.1668418841
 08/22  09:00:00,42.1412429002,3.87130954136,7.54265012428,0.0,9.17985065927,19.4245,35.349562176,0.0,25.0491,10.300462176
 08/22  10:00:00,50.6860378123,3.87130954136,8.58437472136,0.0,9.17985065927,26.9147,50.5286849557,0.0,41.7485,8.78018495572
 08/22  11:00:00,53.8735263564,3.87130954136,11.0404602591,0.0,9.17985065927,26.9147,51.5814009941,0.0,41.7485,9.83290099407
 08/22  12:00:00,56.3669021495,3.87130954136,14.1666735587,0.0,9.17985065927,26.9147,50.9949673215,0.0,41.7485,9.24646732146
 08/22  13:00:00,47.2460020988,3.87130954136,12.6091880596,0.0,9.17985065927,19.4245,41.4832300462,0.0,33.3988,8.08443004624
 08/22  14:00:00,45.2729379517,3.87130954136,10.6274685829,0.0,9.17985065927,19.4245,31.3995438351,0.0,25.0491,6.35044383514
 08/22  15:00:00,44.3530181789,3.87130954136,9.70778069646,0.0,9.17985065927,19.4245,40.3241762878,0.0,33.3988,6.92537628785
 08/22  16:00:00,53.5518083813,3.87130954136,11.414368684,0.0,9.17985065927,26.9147,57.0234924568,0.0,50.0982,6.92529245676
 08/22  17:00:00,52.0128378291,3.87130954136,9.96364848151,0.0,9.17985065927,26.9147,58.7682981585,0.0,50.0982,8.67009815852
 08/22  18:00:00,51.0903595134,3.87130954136,9.10246565072,0.0,9.17985065927,26.9147,62.264918818,0.0,50.0982,12.166718818
 08/22  19:00:00,43.8704137787,3.87130954136,7.26587382867,0.0,9.17985065927,19.4245,46.7363061119,0.0,33.3988,13.3375061119
 08/22  20:00:00,45.2383743512,3.87130954136,6.52141531959,0.0,9.17985065927,19.4245,44.9754274495,0.0,33.3988,11.5766274495
 08/22  21:00:00,43.1696887681,3.87130954136,4.50321946174,0.0,9.17985065927,19.4245,37.2160916658,0.0,25.0491,12.1669916658
 08/22  22:00:00,41.916121426,3.87130954136,3.25141373692,0.0,9.17985065927,19.4245,26.5310639181,0.0,16.6994,9.83166391806
 08/22  23:00:00,40.5490996918,3.87130954136,1.13199982387,0.0,9.17985065927,19.4245,14.1190096044,0.0,8.3497,5.76930960436
 08/22  24:00:00,22.7069732974,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.13340780728,0.180056464426,3.33988,4.61347134285
 08/23  01:00:00,15.0049499971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  02:00:00,15.0323668402,0.0,0.0,0.0,1.52997510988,7.4902,3.93194901512,0.0,3.33988,0.592069015117
 08/23  03:00:00,15.0457599966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  04:00:00,15.2221472636,0.0,0.0,0.0,1.52997510988,7.4902,3.93195492336,0.0,3.33988,0.592074923365
 08/23  05:00:00,22.9087356367,3.87130954136,0.065989656584,0.0,4.58992532963,8.1892,8.72416698145,0.354466981448,8.3497,0.02
 08/23  06:00:00,34.6047682015,3.87130954136,0.0506109178778,0.0,9.17985065927,19.4245,20.1614547852,0.0,16.6994,3.46205478517
 08/23  07:00:00,43.6637415243,3.87130954136,1.64283969125,0.0,9.17985065927,26.9147,38.3862714245,0.0,25.0491,13.3371714245
 08/23  08:00:00,47.0390243116,3.87130954136,4.99528841597,0.0,9.17985065927,26.9147,45.5647655051,0.0,33.3988,12.1659655051
 08/23  09:00:00,42.3630304389,3.87130954136,7.77201033752,0.0,9.17985065927,19.4245,35.4593677678,0.0,25.0491,10.4102677678
 08/23  10:00:00,52.9628992221,3.87130954136,10.8538541608,0.0,9.17985065927,26.9147,50.4190254448,0.0,41.7485,8.67052544479
 08/23  11:00:00,58.4189767458,3.87130954136,15.5656026019,0.0,9.17985065927,26.9147,52.1593047039,0.0,41.7485,10.4108047039
 08/23  12:00:00,60.401597323,3.87130954136,18.184840679,0.0,9.17985065927,26.9147,50.4188323652,0.0,41.7485,8.67033236517
 08/23  13:00:00,49.4795276581,3.87130954136,14.8481330603,0.0,9.17985065927,19.4245,41.4834761512,0.0,33.3988,8.08467615124
 08/23  14:00:00,47.9640561955,3.87130954136,13.3219320407,0.0,9.17985065927,19.4245,31.3968087836,0.0,25.0491,6.34770878364
 08/23  15:00:00,46.9384761068,3.87130954136,12.2854293277,0.0,9.17985065927,19.4245,40.3255880206,0.0,33.3988,6.92678802056
 08/23  16:00:00,56.7799275772,3.87130954136,14.6276765299,0.0,9.17985065927,26.9147,57.0234573018,0.0,50.0982,6.92525730184
 08/23  17:00:00,56.007132597,3.87130954136,13.8914732208,0.0,9.17985065927,26.9147,59.3448083555,0.0,50.0982,9.24660835549
 08/23  18:00:00,55.641306941,3.87130954136,13.5621104767,0.0,9.17985065927,26.9147,62.2645475279,0.0,50.0982,12.1663475279
 08/23  19:00:00,47.7239459659,3.87130954136,10.8903944561,0.0,9.17985065927,19.4245,46.7356961536,0.0,33.3988,13.3368961536
 08/23  20:00:00,47.707258278,3.87130954136,8.78498836012,0.0,9.17985065927,19.4245,44.3975587216,0.0,33.3988,10.9987587216
 08/23  21:00:00,43.9725904408,3.87130954136,5.16826504145,0.0,9.17985065927,19.4245,37.2162170055,0.0,25.0491,12.1671170055
 08/23  22:00:00,41.7744244477,3.87130954136,3.10965760157,0.0,9.17985065927,19.4245,26.5313375644,0.0,16.6994,9.83193756445
 08/23  23:00:00,40.1403029214,3.87130954136,0.730892178906,0.0,9.17985065927,19.4245,14.1182985762,0.0,8.3497,5.76859857623
 08/23  24:00:00,22.6930601623,3.87130954136,0.004344209338,0.0,4.58992532963,8.1892,8.09921367285,0.144804818752,3.33988,4.6145288541
 08/24  01:00:00,14.98325325,0.0,0.0,0.0,1.52997510988,7.4902,3.93197334121,0.0,3.33988,0.592093341208
 08/24  02:00:00,15.0039615787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  03:00:00,15.0080914584,0.0,0.0,0.0,1.52997510988,7.4902,3.93192748831,0.0,3.33988,0.592047488312
 08/24  04:00:00,15.1770798978,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  05:00:00,22.7934644174,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.59800805756,1.22830805756,8.3497,0.02
 08/24  06:00:00,34.5460439715,3.87130954136,0.0445604952919,0.0,9.17985065927,19.4245,20.7352904329,0.0,16.6994,4.03589043286
 08/24  07:00:00,42.4693623265,3.87130954136,0.477250893275,0.0,9.17985065927,26.9147,37.8080556425,0.0,25.0491,12.7589556425
 08/24  08:00:00,44.4597171415,3.87130954136,2.43517712874,0.0,9.17985065927,26.9147,46.1432594379,0.0,33.3988,12.7444594379
 08/24  09:00:00,38.135690033,3.87130954136,3.5778815345,0.0,9.17985065927,19.4245,34.882920636,0.0,25.0491,9.83382063599
 08/24  10:00:00,47.3969514499,3.87130954136,5.32641103892,0.0,9.17985065927,26.9147,50.4843770305,0.0,41.7485,8.73587703053
 08/24  11:00:00,50.1308974211,3.87130954136,7.33409400356,0.0,9.17985065927,26.9147,52.0910474606,0.0,41.7485,10.3425474606
 08/24  12:00:00,51.6863414472,3.87130954136,9.55390843297,0.0,9.17985065927,26.9147,50.4180915539,0.0,41.7485,8.6695915539
 08/24  13:00:00,43.3820780829,3.87130954136,8.7789031976,0.0,9.17985065927,19.4245,41.48360432,0.0,33.3988,8.08480432004
 08/24  14:00:00,41.9565608713,3.87130954136,7.3536924741,0.0,9.17985065927,19.4245,31.9741017977,0.0,25.0491,6.92500179767
 08/24  15:00:00,41.5550295653,3.87130954136,6.94809154862,0.0,9.17985065927,19.4245,40.3231682992,0.0,33.3988,6.92436829918
 08/24  16:00:00,50.2056177226,3.87130954136,8.17435728532,0.0,9.17985065927,26.9147,56.4477749442,0.0,50.0982,6.34957494418
 08/24  17:00:00,50.9704940586,3.87130954136,8.95625407627,0.0,9.17985065927,26.9147,59.3454014119,0.0,50.0982,9.24720141185
 08/24  18:00:00,50.9817959117,3.87130954136,8.9837825047,0.0,9.17985065927,26.9147,62.2651111394,0.0,50.0982,12.1669111394
 08/24  19:00:00,44.0537857804,3.87130954136,6.2132891138,0.0,9.17985065927,19.4245,46.736734711,0.0,33.3988,13.337934711
 08/24  20:00:00,42.7480275508,3.87130954136,3.89766150245,0.0,9.17985065927,19.4245,44.3975123227,0.0,33.3988,10.9987123227
 08/24  21:00:00,39.8822668547,3.87130954136,1.14964312398,0.0,9.17985065927,19.4245,37.2164977167,0.0,25.0491,12.1673977167
 08/24  22:00:00,38.8612435621,3.87130954136,0.27038987592,0.0,9.17985065927,19.4245,27.1097634275,0.0,16.6994,10.4103634275
 08/24  23:00:00,39.3301114859,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.2446668666,0.126404160401,8.3497,5.7685627062
 08/24  24:00:00,22.5970592352,3.87130954136,0.00470780120616,0.0,4.58992532963,8.1892,12.6994257565,4.74686567825,3.33988,4.61268007829
 08/25  01:00:00,14.895885438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  02:00:00,14.9243408507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  03:00:00,14.9345031315,0.0,0.0,0.0,1.52997510988,7.4902,3.93197141608,0.0,3.33988,0.592091416083
 08/25  04:00:00,15.6405862785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  05:00:00,23.2419914765,3.87130954136,0.0,0.0,4.58992532963,8.1892,28.4269436461,19.485163565,8.3497,0.592080081077
 08/25  06:00:00,34.6586815085,3.87130954136,0.0121491043253,0.0,9.17985065927,19.4245,33.9246537833,13.7629086705,16.6994,3.46234511286
 08/25  07:00:00,41.8905940482,3.87130954136,0.0149113811453,0.0,9.17985065927,26.9147,39.6798131606,1.29407391832,25.0491,13.3366392423
 08/25  08:00:00,41.9235699316,3.87130954136,0.00620133749235,0.0,9.17985065927,26.9147,45.5659031607,0.0,33.3988,12.1671031607
 08/25  09:00:00,34.456274186,3.87130954136,0.0,0.0,9.17985065927,19.4245,34.8909859413,0.00891615255193,25.0491,9.83296978876
 08/25  10:00:00,42.2258810144,3.87130954136,0.271146038915,0.0,9.17985065927,26.9147,50.995323845,0.0,41.7485,9.24682384495
 08/25  11:00:00,43.6956204894,3.87130954136,1.02747277272,0.0,9.17985065927,26.9147,51.581645167,0.0,41.7485,9.83314516696
 08/25  12:00:00,44.4812875909,3.87130954136,2.46547142532,0.0,9.17985065927,26.9147,50.994887541,0.0,41.7485,9.24638754096
 08/25  13:00:00,36.9107370535,3.87130954136,2.41029112088,0.0,9.17985065927,19.4245,41.4833102742,0.0,33.3988,8.08451027419
 08/25  14:00:00,36.7359801559,3.87130954136,2.21462232969,0.0,9.17985065927,19.4245,31.3987752327,0.0,25.0491,6.3496752327
 08/25  15:00:00,36.8537318254,3.87130954136,2.33483447982,0.0,9.17985065927,19.4245,40.3249493803,0.0,33.3988,6.92614938032
 08/25  16:00:00,45.7736200402,3.87130954136,3.83671192413,0.0,9.17985065927,26.9147,57.0239904426,0.0,50.0982,6.92579044265
 08/25  17:00:00,47.1087206956,3.87130954136,5.16745382095,0.0,9.17985065927,26.9147,58.7660784591,0.0,50.0982,8.66787845913
 08/25  18:00:00,47.7150152559,3.87130954136,5.77920380849,0.0,9.17985065927,26.9147,62.8442769911,0.0,50.0982,12.7460769911
 08/25  19:00:00,41.1885750476,3.87130954136,3.58344854327,0.0,9.17985065927,19.4245,46.7371143014,0.0,33.3988,13.3383143014
 08/25  20:00:00,41.148714822,3.87130954136,2.49678536239,0.0,9.17985065927,19.4245,44.3972028053,0.0,33.3988,10.9984028053
 08/25  21:00:00,39.2829523583,3.87130954136,0.692238509813,0.0,9.17985065927,19.4245,37.2162710514,0.0,25.0491,12.1671710514
 08/25  22:00:00,38.607205413,3.87130954136,0.0344740669139,0.0,9.17985065927,19.4245,26.5321042291,0.0,16.6994,9.83270422914
 08/25  23:00:00,39.3234764698,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.2153701444,0.0976198943809,8.3497,5.76805025004
 08/25  24:00:00,22.5922216974,3.87130954136,0.0,0.0,4.58992532963,8.1892,10.8599693665,2.90571859171,3.33988,4.61437077478
 08/26  01:00:00,14.8951605634,0.0,0.0,0.0,1.52997510988,7.4902,3.93194075993,0.0,3.33988,0.592060759933
 08/26  02:00:00,14.9351310223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  03:00:00,14.9518920976,0.0,0.0,0.0,1.52997510988,7.4902,3.93194668131,0.0,3.33988,0.592066681311
 08/26  04:00:00,15.1228685382,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  05:00:00,22.7314104052,3.87130954136,0.0,0.0,4.58992532963,8.1892,17.18944082,8.81974082003,8.3497,0.02
 08/26  06:00:00,34.4519518696,3.87130954136,0.0232208275861,0.0,9.17985065927,19.4245,25.1655449358,4.43070922232,16.6994,4.03543571347
 08/26  07:00:00,41.9357180868,3.87130954136,0.0240628215724,0.0,9.17985065927,26.9147,28.5247662479,0.0132517310255,25.0491,3.46241451686
 08/26  08:00:00,42.055041893,3.87130954136,0.100312943804,0.0,9.17985065927,26.9147,36.8615976668,0.0,33.3988,3.46279766682
 08/26  09:00:00,34.7303134814,3.87130954136,0.233110242349,0.0,9.17985065927,19.4245,36.0542308814,0.00642060663546,25.0491,10.9987102748
 08/26  10:00:00,43.0968102516,3.87130954136,1.10441010183,0.0,9.17985065927,26.9147,52.1586445379,0.0,41.7485,10.4101445379
 08/26  11:00:00,45.1485681028,3.87130954136,2.44836854144,0.0,9.17985065927,26.9147,52.7487210804,0.0,41.7485,11.0002210804
 08/26  12:00:00,46.0624269986,3.87130954136,4.00323391716,0.0,9.17985065927,26.9147,52.7478804009,0.0,41.7485,10.9993804009
 08/26  13:00:00,38.7956412556,3.87130954136,4.25607651951,0.0,9.17985065927,19.4245,43.2316888569,0.0,33.3988,9.83288885686
 08/26  14:00:00,38.647248103,3.87130954136,4.09484606917,0.0,9.17985065927,19.4245,34.2971435849,0.0,25.0491,9.24804358495
 08/26  15:00:00,39.1021759785,3.87130954136,4.55275200584,0.0,9.17985065927,19.4245,42.6430632535,0.0,33.3988,9.24426325349
 08/26  16:00:00,47.8643566567,3.87130954136,5.89763109739,0.0,9.17985065927,26.9147,57.607131894,0.0,50.0982,7.508931894
 08/26  17:00:00,47.3554524746,3.87130954136,5.3972130636,0.0,9.17985065927,26.9147,59.3446377934,0.0,50.0982,9.24643779341
 08/26  18:00:00,48.266346825,3.87130954136,6.31231119156,0.0,9.17985065927,26.9147,62.2654014562,0.0,50.0982,12.1672014562
 08/26  19:00:00,42.6324146978,3.87130954136,4.83671713494,0.0,9.17985065927,19.4245,45.5667320491,0.0,33.3988,12.1679320491
 08/26  20:00:00,40.8044489993,3.87130954136,1.99687304633,0.0,9.17985065927,19.4245,44.3978822316,0.0,33.3988,10.9990822316
 08/26  21:00:00,39.5967454019,3.87130954136,0.888032488185,0.0,9.17985065927,19.4245,37.216333855,0.0,25.0491,12.167233855
 08/26  22:00:00,38.7610991772,3.87130954136,0.191714552678,0.0,9.17985065927,19.4245,25.9466519863,0.0,16.6994,9.24725198634
 08/26  23:00:00,39.312111375,3.87130954136,0.0,0.0,9.17985065927,19.4245,15.3685052806,0.093318081196,8.3497,6.92548719945
 08/26  24:00:00,22.5753260152,3.87130954136,0.0,0.0,4.58992532963,8.1892,15.2824077776,7.32928248738,3.33988,4.61324529027
 08/27  01:00:00,14.8779683116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  02:00:00,14.9065904718,0.0,0.0,0.0,1.52997510988,7.4902,3.93193495571,0.0,3.33988,0.592054955707
 08/27  03:00:00,14.9162905167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  04:00:00,15.0722563542,0.0,0.0,0.0,1.52997510988,7.4902,3.93194088633,0.0,3.33988,0.592060886326
 08/27  05:00:00,22.6749586086,3.87130954136,0.0,0.0,4.58992532963,8.1892,31.5549945097,23.1852945097,8.3497,0.02
 08/27  06:00:00,34.3945280856,3.87130954136,0.0111594835385,0.0,9.17985065927,19.4245,36.3898902614,16.228909,16.6994,3.46158126147
 08/27  07:00:00,41.8862080173,3.87130954136,0.0132210551578,0.0,9.17985065927,26.9147,28.7972149472,0.285537244224,25.0491,3.46257770297
 08/27  08:00:00,41.9780752734,3.87130954136,0.0404873244259,0.0,9.17985065927,26.9147,36.8616422529,0.0,33.3988,3.46284225293
 08/27  09:00:00,34.4845455126,3.87130954136,0.00112393421397,0.0,9.17985065927,19.4245,29.0990175216,0.0133413578058,25.0491,4.03657616381
 08/27  10:00:00,42.8607403337,3.87130954136,0.873928548327,0.0,9.17985065927,26.9147,52.7480441804,0.0,41.7485,10.9995441804
 08/27  11:00:00,45.170768166,3.87130954136,2.45784477091,0.0,9.17985065927,26.9147,52.745953805,0.0,41.7485,10.997453805
 08/27  12:00:00,45.6518647515,3.87130954136,3.59137377771,0.0,9.17985065927,26.9147,50.994110212,0.0,41.7485,9.24561021202
 08/27  13:00:00,36.8881907727,3.87130954136,2.36396061874,0.0,9.17985065927,19.4245,42.0682617641,0.0,33.3988,8.66946176413
 08/27  14:00:00,36.1293909018,3.87130954136,1.59987281043,0.0,9.17985065927,19.4245,31.9744415151,0.0,25.0491,6.92534151512
 08/27  15:00:00,36.0447664393,3.87130954136,1.5124242564,0.0,9.17985065927,19.4245,40.3233821253,0.0,33.3988,6.92458212533
 08/27  16:00:00,44.3001800968,3.87130954136,2.36649390788,0.0,9.17985065927,26.9147,57.0240808474,0.0,50.0982,6.92588084744
 08/27  17:00:00,44.3661408131,3.87130954136,2.43702822348,0.0,9.17985065927,26.9147,58.7688685697,0.0,50.0982,8.67066856975
 08/27  18:00:00,44.4136828486,3.87130954136,2.48757030742,0.0,9.17985065927,26.9147,61.0973115767,0.0,50.0982,10.9991115767
 08/27  19:00:00,38.974867874,3.87130954136,1.21193861836,0.0,9.17985065927,19.4245,44.9762240881,0.0,33.3988,11.5774240881
 08/27  20:00:00,39.70572941,3.87130954136,0.899885729053,0.0,9.17985065927,19.4245,42.0695974873,0.0,33.3988,8.67079748731
 08/27  21:00:00,39.0512073945,3.87130954136,0.325177900493,0.0,9.17985065927,19.4245,36.6253549831,0.0,25.0491,11.5762549831
 08/27  22:00:00,38.5955474674,3.87130954136,0.0,0.0,9.17985065927,19.4245,25.4062976825,0.0356260899515,16.6994,8.67127159259
 08/27  23:00:00,39.3486942343,3.87130954136,0.0,0.0,9.17985065927,19.4245,13.0814187837,0.117530081211,8.3497,4.61418870244
 08/27  24:00:00,22.6298201712,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.29636000408,0.189051160123,3.33988,5.76742884396
 08/28  01:00:00,14.9365417698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  02:00:00,14.966228424,0.0,0.0,0.0,1.52997510988,7.4902,3.93196481588,0.0,3.33988,0.592084815883
 08/28  03:00:00,14.977753033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  04:00:00,15.1450301279,0.0,0.0,0.0,1.52997510988,7.4902,3.93197069904,0.0,3.33988,0.59209069904
 08/28  05:00:00,22.7605161074,3.87130954136,0.0,0.0,4.58992532963,8.1892,14.1896547348,5.81995473482,8.3497,0.02
 08/28  06:00:00,34.4896233264,3.87130954136,0.029522714842,0.0,9.17985065927,19.4245,22.673090387,2.511536023,16.6994,3.46215436397
 08/28  07:00:00,41.9923085982,3.87130954136,0.0484723755459,0.0,9.17985065927,26.9147,38.4020763402,0.0153908310709,25.0491,13.3375855092
 08/28  08:00:00,42.4404580563,3.87130954136,0.447695266496,0.0,9.17985065927,26.9147,46.1457797234,0.0,33.3988,12.7469797234
 08/28  09:00:00,35.0864619008,3.87130954136,0.564482221903,0.0,9.17985065927,19.4245,34.8816215178,0.0,25.0491,9.83252151781
 08/28  10:00:00,44.3770185281,3.87130954136,2.34405041413,0.0,9.17985065927,26.9147,50.9954930837,0.0,41.7485,9.24699308366
 08/28  11:00:00,48.5125451393,3.87130954136,5.73250017156,0.0,9.17985065927,26.9147,51.5826319674,0.0,41.7485,9.83413196742
 08/28  12:00:00,50.2853815027,3.87130954136,8.15693071346,0.0,9.17985065927,26.9147,50.9932639467,0.0,41.7485,9.24476394674
 08/28  13:00:00,41.8483655834,3.87130954136,7.27391711114,0.0,9.17985065927,19.4245,40.9073884632,0.0,33.3988,7.50858846322
 08/28  14:00:00,39.4187434762,3.87130954136,4.85805822182,0.0,9.17985065927,19.4245,31.9751142245,0.0,25.0491,6.92601422445
 08/28  15:00:00,37.8408189077,3.87130954136,3.28841287446,0.0,9.17985065927,19.4245,40.3245263813,0.0,33.3988,6.92572638132
 08/28  16:00:00,48.1167071172,3.87130954136,6.05580613961,0.0,9.17985065927,26.9147,57.0225318806,0.0,50.0982,6.92433188056
 08/28  17:00:00,49.1217879366,3.87130954136,7.12911583131,0.0,9.17985065927,26.9147,58.768549453,0.0,50.0982,8.67034945296
 08/28  18:00:00,49.3662185838,3.87130954136,7.38933137938,0.0,9.17985065927,26.9147,62.2650431834,0.0,50.0982,12.1668431834
 08/28  19:00:00,42.7745456646,3.87130954136,4.95386481449,0.0,9.17985065927,19.4245,46.7373173421,0.0,33.3988,13.3385173421
 08/28  20:00:00,42.0920962346,3.87130954136,3.24639942656,0.0,9.17985065927,19.4245,44.9765000203,0.0,33.3988,11.5777000203
 08/28  21:00:00,39.8063839854,3.87130954136,1.06385568843,0.0,9.17985065927,19.4245,37.2160981463,0.0,25.0491,12.1669981463
 08/28  22:00:00,38.9893953385,3.87130954136,0.379324366317,0.0,9.17985065927,19.4245,26.5316543466,0.0,16.6994,9.83225434664
 08/28  23:00:00,39.3622707235,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.1975741737,0.0796506000749,8.3497,5.76822357366
 08/28  24:00:00,22.6367611537,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.18011012624,0.225659759128,3.33988,4.61457036711
 08/29  01:00:00,14.9397595595,0.0,0.0,0.0,1.52997510988,7.4902,3.93196474939,0.0,3.33988,0.592084749392
 08/29  02:00:00,14.9656096205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  03:00:00,14.9763471013,0.0,0.0,0.0,1.52997510988,7.4902,3.93197063265,0.0,3.33988,0.592090632654
 08/29  04:00:00,15.7349235518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  05:00:00,23.3508748528,3.87130954136,0.0,0.0,4.58992532963,8.1892,13.555809508,4.61406474388,8.3497,0.592044764073
 08/29  06:00:00,34.7753343985,3.87130954136,0.032686374482,0.0,9.17985065927,19.4245,21.1732259696,1.01192745053,16.6994,3.46189851905
 08/29  07:00:00,42.0122221312,3.87130954136,0.0529675186302,0.0,9.17985065927,26.9147,38.4071656714,0.0196431279774,25.0491,13.3384225435
 08/29  08:00:00,42.2022342577,3.87130954136,0.216463404553,0.0,9.17985065927,26.9147,45.5658449835,0.0,33.3988,12.1670449835
 08/29  09:00:00,34.7080348025,3.87130954136,0.195252609676,0.0,9.17985065927,19.4245,34.8827309744,0.0,25.0491,9.83363097437
 08/29  10:00:00,43.2934606058,3.87130954136,1.27683241022,0.0,9.17985065927,26.9147,50.9949241397,0.0,41.7485,9.24642413972
 08/29  11:00:00,45.4987607605,3.87130954136,2.76809896667,0.0,9.17985065927,26.9147,51.5816063218,0.0,41.7485,9.83310632177
 08/29  12:00:00,48.4340281459,3.87130954136,6.33797343163,0.0,9.17985065927,26.9147,50.9955055561,0.0,41.7485,9.24700555612
 08/29  13:00:00,40.1913205662,3.87130954136,5.6458476541,0.0,9.17985065927,19.4245,41.4831178416,0.0,33.3988,8.08431784163
 08/29  14:00:00,37.3138808448,3.87130954136,2.77814108315,0.0,9.17985065927,19.4245,31.3988531481,0.0,25.0491,6.34975314812
 08/29  15:00:00,36.5511195271,3.87130954136,2.01050335168,0.0,9.17985065927,19.4245,40.3252829849,0.0,33.3988,6.92648298491
 08/29  16:00:00,46.6444959792,3.87130954136,4.60760828402,0.0,9.17985065927,26.9147,57.023883367,0.0,50.0982,6.92568336701
 08/29  17:00:00,49.1722393448,3.87130954136,7.13035031109,0.0,9.17985065927,26.9147,59.3429645083,0.0,50.0982,9.2447645083
 08/29  18:00:00,51.56150947,3.87130954136,9.54735907956,0.0,9.17985065927,26.9147,62.2656561252,0.0,50.0982,12.1674561252
 08/29  19:00:00,45.7454569824,3.87130954136,8.0746352383,0.0,9.17985065927,19.4245,46.7366575549,0.0,33.3988,13.3378575549
 08/29  20:00:00,45.2960765812,3.87130954136,6.57494822513,0.0,9.17985065927,19.4245,44.398124825,0.0,33.3988,10.999324825
 08/29  21:00:00,41.3215250536,3.87130954136,2.65958715585,0.0,9.17985065927,19.4245,37.216676429,0.0,25.0491,12.167576429
 08/29  22:00:00,39.7611792079,3.87130954136,1.09799399143,0.0,9.17985065927,19.4245,27.110523199,0.0,16.6994,10.411123199
 08/29  23:00:00,39.9224579154,3.87130954136,0.484402328211,0.0,9.17985065927,19.4245,14.1180763522,0.0,8.3497,5.76837635216
 08/29  24:00:00,22.7229755976,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.10490158586,0.151848996514,3.33988,4.61317258934
 08/30  01:00:00,15.0153789157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  02:00:00,15.0441393226,0.0,0.0,0.0,1.52997510988,7.4902,3.93192605846,0.0,3.33988,0.592046058456
 08/30  03:00:00,15.0558569923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  04:00:00,15.2273213138,0.0,0.0,0.0,1.52997510988,7.4902,3.93193200325,0.0,3.33988,0.592052003255
 08/30  05:00:00,22.9045359044,3.87130954136,0.0447469014969,0.0,4.58992532963,8.1892,8.65980817866,0.290108178661,8.3497,0.02
 08/30  06:00:00,34.6086771009,3.87130954136,0.0434524608178,0.0,9.17985065927,19.4245,20.1610784368,0.0,16.6994,3.46167843678
 08/30  07:00:00,43.0264719349,3.87130954136,1.01001772294,0.0,9.17985065927,26.9147,38.3876043836,0.0,25.0491,13.3385043836
 08/30  08:00:00,46.4186935216,3.87130954136,4.38163951961,0.0,9.17985065927,26.9147,45.566007256,0.0,33.3988,12.167207256
 08/30  09:00:00,41.0513224326,3.87130954136,6.47687900272,0.0,9.17985065927,19.4245,35.4605507028,0.0,25.0491,10.4114507028
 08/30  10:00:00,51.3377364435,3.87130954136,9.25176195874,0.0,9.17985065927,26.9147,50.4193843949,0.0,41.7485,8.67088439485
 08/30  11:00:00,57.6924004582,3.87130954136,14.8611463247,0.0,9.17985065927,26.9147,52.158717634,0.0,41.7485,10.410217634
 08/30  12:00:00,63.0834984124,3.87130954136,20.8728177697,0.0,9.17985065927,26.9147,50.41856893,0.0,41.7485,8.67006893004
 08/30  13:00:00,53.3012770664,3.87130954136,18.6433255698,0.0,9.17985065927,19.4245,41.4833223628,0.0,33.3988,8.0845223628
 08/30  14:00:00,50.2831321136,3.87130954136,15.618100664,0.0,9.17985065927,19.4245,31.9748370631,0.0,25.0491,6.92573706307
 08/30  15:00:00,47.1793199163,3.87130954136,12.5165785263,0.0,9.17985065927,19.4245,40.3244413859,0.0,33.3988,6.92564138587
 08/30  16:00:00,55.7279413472,3.87130954136,13.5828206466,0.0,9.17985065927,26.9147,57.0232539236,0.0,50.0982,6.92505392364
 08/30  17:00:00,56.0769819435,3.87130954136,13.9344340861,0.0,9.17985065927,26.9147,58.7684278223,0.0,50.0982,8.67022782232
 08/30  18:00:00,55.6914874842,3.87130954136,13.5669906117,0.0,9.17985065927,26.9147,62.266308639,0.0,50.0982,12.168108639
 08/30  19:00:00,48.0309264184,3.87130954136,10.1204744043,0.0,9.17985065927,19.4245,46.7380892915,0.0,33.3988,13.3392892915
 08/30  20:00:00,47.1749729434,3.87130954136,8.24486165381,0.0,9.17985065927,19.4245,44.9767544798,0.0,33.3988,11.5779544798
 08/30  21:00:00,44.5109892275,3.87130954136,5.69502583678,0.0,9.17985065927,19.4245,37.2175296658,0.0,25.0491,12.1684296658
 08/30  22:00:00,42.6770699798,3.87130954136,4.00781010758,0.0,9.17985065927,19.4245,26.5322362481,0.0,16.6994,9.83283624814
 08/30  23:00:00,41.8664571589,3.87130954136,2.43676401459,0.0,9.17985065927,19.4245,14.1191450414,0.0,8.3497,5.76944504138
 08/30  24:00:00,22.7170215221,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.09850354226,0.143168618268,3.33988,4.615454924
 08/31  01:00:00,15.004776141,0.0,0.0,0.0,1.52997510988,7.4902,3.93197260566,0.0,3.33988,0.592092605661
 08/31  02:00:00,15.0178554063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  03:00:00,15.0192962459,0.0,0.0,0.0,1.52997510988,7.4902,3.93195638294,0.0,3.33988,0.592076382944
 08/31  04:00:00,15.1876876571,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  05:00:00,22.8379774456,3.87130954136,0.041091252609,0.0,4.58992532963,8.1892,9.69657370228,0.754791425542,8.3497,0.59208227674
 08/31  06:00:00,34.5400245103,3.87130954136,0.0399991029774,0.0,9.17985065927,19.4245,20.1616694155,0.0,16.6994,3.46226941546
 08/31  07:00:00,42.3893082704,3.87130954136,0.404165678824,0.0,9.17985065927,26.9147,38.3882937899,0.0,25.0491,13.3391937899
 08/31  08:00:00,43.500223285,3.87130954136,1.48932360812,0.0,9.17985065927,26.9147,45.5664517648,0.0,33.3988,12.1676517648
 08/31  09:00:00,36.4525858405,3.87130954136,1.91714604529,0.0,9.17985065927,19.4245,35.4598163427,0.0,25.0491,10.4107163427
 08/31  10:00:00,44.9930089171,3.87130954136,2.96378588404,0.0,9.17985065927,26.9147,50.418801384,0.0,41.7485,8.67030138404
 08/31  11:00:00,48.1032344551,3.87130954136,5.36011789299,0.0,9.17985065927,26.9147,52.1600872785,0.0,41.7485,10.4115872785
 08/31  12:00:00,50.0445883488,3.87130954136,7.93866751111,0.0,9.17985065927,26.9147,50.4191148161,0.0,41.7485,8.67061481615
 08/31  13:00:00,42.058420737,3.87130954136,7.47623431081,0.0,9.17985065927,19.4245,41.4832458371,0.0,33.3988,8.08444583713
 08/31  14:00:00,41.2141147284,3.87130954136,6.62360285549,0.0,9.17985065927,19.4245,31.9744780863,0.0,25.0491,6.92537808629
 08/31  15:00:00,40.7218184794,3.87130954136,6.12839693729,0.0,9.17985065927,19.4245,40.3230579636,0.0,33.3988,6.92425796361
 08/31  16:00:00,49.4758666473,3.87130954136,7.4756553943,0.0,9.17985065927,26.9147,57.022132337,0.0,50.0982,6.92393233704
 08/31  17:00:00,50.3446935688,3.87130954136,8.34985828286,0.0,9.17985065927,26.9147,58.7691049468,0.0,50.0982,8.67090494684
 08/31  18:00:00,50.6457364417,3.87130954136,8.65784373824,0.0,9.17985065927,26.9147,62.2670008411,0.0,50.0982,12.1688008411
 08/31  19:00:00,44.2854269522,3.87130954136,6.44375938068,0.0,9.17985065927,19.4245,46.7368599516,0.0,33.3988,13.3380599516
 08/31  20:00:00,44.5673060482,3.87130954136,5.68548263074,0.0,9.17985065927,19.4245,44.9759794452,0.0,33.3988,11.5771794452
 08/31  21:00:00,41.2083283386,3.87130954136,2.44603402735,0.0,9.17985065927,19.4245,37.2175013118,0.0,25.0491,12.1684013118
 08/31  22:00:00,39.2042349741,3.87130954136,0.585993508444,0.0,9.17985065927,19.4245,26.5325703441,0.0,16.6994,9.83317034413
 08/31  23:00:00,39.3705257021,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.1495665944,0.0306379722542,8.3497,5.7692286221
 08/31  24:00:00,22.6440900853,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.20387068812,0.248639793477,3.33988,4.61535089464
 09/01  01:00:00,14.9383807287,0.0,0.0,0.0,1.52997510988,7.4902,3.93197150061,0.0,3.33988,0.592091500609
 09/01  02:00:00,14.9580050755,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  03:00:00,14.9585129917,0.0,0.0,0.0,1.52997510988,7.4902,3.93196266094,0.0,3.33988,0.592082660945
 09/01  04:00:00,15.6665376248,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  05:00:00,23.2906285129,3.87130954136,0.0,0.0,4.58992532963,8.1892,24.3735586337,15.4317700878,8.3497,0.592088545949
 09/01  06:00:00,34.7374479382,3.87130954136,0.0232009662836,0.0,9.17985065927,19.4245,26.7286632237,6.56693596959,16.6994,3.46232725412
 09/01  07:00:00,41.9792583132,3.87130954136,0.0334429400774,0.0,9.17985065927,26.9147,38.3959090665,0.00945384973177,25.0491,13.3373552167
 09/01  08:00:00,42.4130351614,3.87130954136,0.416020158048,0.0,9.17985065927,26.9147,45.5671902905,0.0,33.3988,12.1683902905
 09/01  09:00:00,36.1153445837,3.87130954136,1.57441890919,0.0,9.17985065927,19.4245,35.4602899023,0.0,25.0491,10.4111899023
 09/01  10:00:00,45.9661609729,3.87130954136,3.90985222417,0.0,9.17985065927,26.9147,50.4187929606,0.0,41.7485,8.67029296059
 09/01  11:00:00,49.2807769151,3.87130954136,6.48501311367,0.0,9.17985065927,26.9147,52.1593843178,0.0,41.7485,10.4108843178
 09/01  12:00:00,50.8475436469,3.87130954136,8.68948594095,0.0,9.17985065927,26.9147,50.416571255,0.0,41.7485,8.66807125505
 09/01  13:00:00,42.6196019728,3.87130954136,8.01722017266,0.0,9.17985065927,19.4245,41.4838736699,0.0,33.3988,8.08507366985
 09/01  14:00:00,41.6462740632,3.87130954136,7.03669720218,0.0,9.17985065927,19.4245,31.9747004556,0.0,25.0491,6.92560045556
 09/01  15:00:00,40.682064447,3.87130954136,6.07910950816,0.0,9.17985065927,19.4245,40.3247759092,0.0,33.3988,6.92597590924
 09/01  16:00:00,49.4654534186,3.87130954136,7.38857932927,0.0,9.17985065927,26.9147,57.0233053439,0.0,50.0982,6.9251053439
 09/01  17:00:00,50.3919189041,3.87130954136,8.37386431398,0.0,9.17985065927,26.9147,58.7679482921,0.0,50.0982,8.66974829215
 09/01  18:00:00,51.4273820589,3.87130954136,9.42665700287,0.0,9.17985065927,26.9147,62.8443435311,0.0,50.0982,12.7461435311
 09/01  19:00:00,45.3411956757,3.87130954136,7.66034767227,0.0,9.17985065927,19.4245,46.7382328119,0.0,33.3988,13.3394328119
 09/01  20:00:00,45.6448695345,3.87130954136,6.91057116494,0.0,9.17985065927,19.4245,44.3988338065,0.0,33.3988,11.0000338065
 09/01  21:00:00,43.0572587926,3.87130954136,4.38245164233,0.0,9.17985065927,19.4245,37.2166077296,0.0,25.0491,12.1675077296
 09/01  22:00:00,41.0789018498,3.87130954136,2.41061013355,0.0,9.17985065927,19.4245,27.1105973705,0.0,16.6994,10.4111973705
 09/01  23:00:00,39.9338154096,3.87130954136,0.504441132475,0.0,9.17985065927,19.4245,14.1182451309,0.0,8.3497,5.76854513094
 09/01  24:00:00,22.7215484272,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.15165094762,0.198382656826,3.33988,4.61338829079
 09/02  01:00:00,15.0151900077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  02:00:00,15.0444844076,0.0,0.0,0.0,1.52997510988,7.4902,3.93195132152,0.0,3.33988,0.59207132152
 09/02  03:00:00,15.0549568976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  04:00:00,15.229397933,0.0,0.0,0.0,1.52997510988,7.4902,3.9319572261,0.0,3.33988,0.592077226102
 09/02  05:00:00,22.8605105904,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.62641496069,0.256714960691,8.3497,0.02
 09/02  06:00:00,34.6035583157,3.87130954136,0.0408249230391,0.0,9.17985065927,19.4245,20.1612826536,0.0,16.6994,3.46188265359
 09/02  07:00:00,42.1678649397,3.87130954136,0.16226617044,0.0,9.17985065927,26.9147,28.5112280749,0.0,25.0491,3.46212807493
 09/02  08:00:00,42.2430711484,3.87130954136,0.255824265497,0.0,9.17985065927,26.9147,37.4350445217,0.0,33.3988,4.03624452166
 09/02  09:00:00,34.4876490714,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.1333214355,0.0845825193121,25.0491,10.9996389162
