Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  10:00:00,41.9847314218,3.87130954136,0.00794806919146,0.0,9.17985065927,26.9147,51.5824259289,0.0,41.7485,9.83392592887
 09/02  11:00:00,42.9848185913,3.87130954136,0.299008522205,0.0,9.17985065927,26.9147,53.3269390244,0.0,41.7485,11.5784390244
 09/02  12:00:00,42.4291811284,3.87130954136,0.401626309498,0.0,9.17985065927,26.9147,52.7463961698,0.0,41.7485,10.9978961698
 09/02  13:00:00,34.4656350905,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.8724329034,0.0624513975428,33.3988,10.4111815059
 09/02  14:00:00,34.4586332946,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.798520539,0.0808705929136,25.0491,8.6685499461
 09/02  15:00:00,34.452801255,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.7595855187,2.11286090342,33.3988,9.24792461531
 09/02  16:00:00,41.9673184608,3.87130954136,0.0216136722449,0.0,9.17985065927,26.9147,58.620437121,0.436677842893,50.0982,8.08555927814
 09/02  17:00:00,41.8830952667,3.87130954136,0.0,0.0,9.17985065927,26.9147,60.0877426215,1.32043717557,50.0982,8.66910544593
 09/02  18:00:00,42.0666502123,3.87130954136,0.187664818531,0.0,9.17985065927,26.9147,62.8448098579,0.0,50.0982,12.7466098579
 09/02  19:00:00,38.7799375254,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.565093664,0.0,33.3988,12.166293664
 09/02  20:00:00,38.7577621317,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.4620741498,0.0642517918732,33.3988,10.9990223579
 09/02  21:00:00,38.6724796635,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.7952765945,0.0,25.0491,12.7461765944
 09/02  22:00:00,38.5529670612,3.87130954136,0.0,0.0,9.17985065927,19.4245,25.4065498331,0.0362921778555,16.6994,8.67085765525
 09/02  23:00:00,39.3020769614,3.87130954136,0.0,0.0,9.17985065927,19.4245,20.5059266743,5.23037951376,8.3497,6.92584716052
 09/02  24:00:00,22.578918394,3.87130954136,0.0,0.0,4.58992532963,8.1892,26.7103365763,18.7562137968,3.33988,4.61424277954
 09/03  01:00:00,14.8808707866,0.0,0.0,0.0,1.52997510988,7.4902,3.93193693337,0.0,3.33988,0.592056933375
 09/03  02:00:00,14.9083296024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  03:00:00,14.921094637,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  04:00:00,15.0746311894,0.0,0.0,0.0,1.52997510988,7.4902,3.93194286084,0.0,3.33988,0.592062860844
 09/03  05:00:00,22.6875870906,3.87130954136,0.0,0.0,4.58992532963,8.1892,37.9127906567,29.5430906567,8.3497,0.02
 09/03  06:00:00,34.408697677,3.87130954136,0.0214038235233,0.0,9.17985065927,19.4245,46.1792419961,25.4440331404,16.6994,4.03580885577
 09/03  07:00:00,41.8844397971,3.87130954136,0.0157322305428,0.0,9.17985065927,26.9147,37.5115956448,9.00016162036,25.0491,3.46233402447
 09/03  08:00:00,41.8922620209,3.87130954136,0.0,0.0,9.17985065927,26.9147,41.4368464048,4.5752192897,33.3988,3.46282711511
 09/03  09:00:00,34.4212136071,3.87130954136,0.0,0.0,9.17985065927,19.4245,35.4514457526,6.93930629103,25.0491,3.46303946159
 09/03  10:00:00,41.955122799,3.87130954136,0.010882330948,0.0,9.17985065927,26.9147,52.7531763205,0.0045753363895,41.7485,11.0001009841
 09/03  11:00:00,42.7039776902,3.87130954136,0.0231755667255,0.0,9.17985065927,26.9147,53.3262791567,0.0,41.7485,11.5777791567
 09/03  12:00:00,42.5542746431,3.87130954136,0.524566698705,0.0,9.17985065927,26.9147,50.9926951716,0.0,41.7485,9.24419517159
 09/03  13:00:00,34.7129634556,3.87130954136,0.214702806158,0.0,9.17985065927,19.4245,42.0705576106,0.0,33.3988,8.67175761057
 09/03  14:00:00,34.6072311326,3.87130954136,0.094790050386,0.0,9.17985065927,19.4245,31.9747916483,0.0,25.0491,6.92569164831
 09/03  15:00:00,35.2420811715,3.87130954136,0.71005317468,0.0,9.17985065927,19.4245,40.3240042906,0.0,33.3988,6.92520429059
 09/03  16:00:00,43.4149071022,3.87130954136,1.44765765585,0.0,9.17985065927,26.9147,57.0231242782,0.0,50.0982,6.92492427816
 09/03  17:00:00,43.7860028371,3.87130954136,1.8531310841,0.0,9.17985065927,26.9147,58.7660512944,0.0,50.0982,8.66785129441
 09/03  18:00:00,43.7725850188,3.87130954136,1.85448083011,0.0,9.17985065927,26.9147,61.6767157921,0.0,50.0982,11.5785157921
 09/03  19:00:00,39.326860519,3.87130954136,0.519588446648,0.0,9.17985065927,19.4245,44.3964875243,0.0,33.3988,10.9976875243
 09/03  20:00:00,38.942260156,3.87130954136,0.155391768157,0.0,9.17985065927,19.4245,42.6455203125,0.0,33.3988,9.24672031253
 09/03  21:00:00,38.6913879811,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.1128503303,0.0642135008095,25.0491,10.9995368295
 09/03  22:00:00,38.5563823099,3.87130954136,0.0,0.0,9.17985065927,19.4245,26.3247325315,0.37768119545,16.6994,9.24765133608
 09/03  23:00:00,39.3012644504,3.87130954136,0.0,0.0,9.17985065927,19.4245,15.3349634218,2.37139844581,8.3497,4.61386497603
 09/03  24:00:00,22.5804438585,3.87130954136,0.0,0.0,4.58992532963,8.1892,22.1418944414,13.034679795,3.33988,5.76733464637
 09/04  01:00:00,14.8895475343,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  02:00:00,14.9171925641,0.0,0.0,0.0,1.52997510988,7.4902,3.93195491024,0.0,3.33988,0.592074910237
 09/04  03:00:00,14.9234241214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  04:00:00,15.0818299207,0.0,0.0,0.0,1.52997510988,7.4902,3.93196080912,0.0,3.33988,0.592080809117
 09/04  05:00:00,22.7037334517,3.87130954136,0.0,0.0,4.58992532963,8.1892,31.0541181574,22.6844181574,8.3497,0.02
 09/04  06:00:00,35.4888009024,3.87130954136,0.0145736888223,0.0,9.17985065927,19.4245,36.2883078562,16.1268073769,16.6994,3.46210047926
 09/04  07:00:00,41.9251920058,3.87130954136,0.0232004192194,0.0,9.17985065927,26.9147,29.5405674408,0.454903452693,25.0491,4.03656398806
 09/04  08:00:00,41.9662826323,3.87130954136,0.0114221782387,0.0,9.17985065927,26.9147,36.8618126988,0.0,33.3988,3.46301269885
 09/04  09:00:00,34.5026131147,3.87130954136,0.00498949111616,0.0,9.17985065927,19.4245,28.5455667384,0.0335117706156,25.0491,3.46295496775
 09/04  10:00:00,42.761251138,3.87130954136,0.747814295549,0.0,9.17985065927,26.9147,52.7479349995,0.0,41.7485,10.9994349995
 09/04  11:00:00,45.8714924716,3.87130954136,3.12103158205,0.0,9.17985065927,26.9147,53.3272673085,0.0,41.7485,11.5787673085
 09/04  12:00:00,47.0952965813,3.87130954136,4.98868550777,0.0,9.17985065927,26.9147,50.9940213976,0.0,41.7485,9.2455213976
 09/04  13:00:00,39.4039325718,3.87130954136,4.83606036916,0.0,9.17985065927,19.4245,42.0708703512,0.0,33.3988,8.67207035124
 09/04  14:00:00,38.1224318728,3.87130954136,3.55879959675,0.0,9.17985065927,19.4245,31.9750026075,0.0,25.0491,6.92590260746
 09/04  15:00:00,37.0006683556,3.87130954136,2.44697043906,0.0,9.17985065927,19.4245,40.3242776216,0.0,33.3988,6.92547762164
 09/04  16:00:00,45.2731085349,3.87130954136,3.25676244204,0.0,9.17985065927,26.9147,57.0237334769,0.0,50.0982,6.92553347692
 09/04  17:00:00,45.8156651428,3.87130954136,3.84727925502,0.0,9.17985065927,26.9147,59.3431295938,0.0,50.0982,9.24492959384
 09/04  18:00:00,46.1908311612,3.87130954136,4.23026897065,0.0,9.17985065927,26.9147,61.0984236041,0.0,50.0982,11.0002236041
 09/04  19:00:00,40.7058712632,3.87130954136,1.84645323309,0.0,9.17985065927,19.4245,44.3987891195,0.0,33.3988,10.9999891195
 09/04  20:00:00,39.893681426,3.87130954136,1.05699047528,0.0,9.17985065927,19.4245,42.6460652304,0.0,33.3988,9.24726523038
 09/04  21:00:00,38.8282109881,3.87130954136,0.0856288990373,0.0,9.17985065927,19.4245,36.0490575938,0.0,25.0491,10.9999575938
 09/04  22:00:00,38.6094469929,3.87130954136,0.0,0.0,9.17985065927,19.4245,26.0293641309,0.0808998913619,16.6994,9.24906423954
 09/04  23:00:00,39.3797847777,3.87130954136,0.0,0.0,9.17985065927,19.4245,13.0212149645,0.0568943385631,8.3497,4.61462062597
 09/04  24:00:00,22.6677989998,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.30759788945,0.199396406792,3.33988,5.76832148266
 09/05  01:00:00,14.9662194384,0.0,0.0,0.0,1.52997510988,7.4902,3.9319458988,0.0,3.33988,0.5920658988
 09/05  02:00:00,14.9894778644,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  03:00:00,15.0036551369,0.0,0.0,0.0,1.52997510988,7.4902,3.931951812,0.0,3.33988,0.592071812003
 09/05  04:00:00,15.7858084955,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  05:00:00,23.419428255,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.8381234305,0.468423430497,8.3497,0.02
 09/05  06:00:00,35.9110535172,3.87130954136,0.0446684195318,0.0,9.17985065927,19.4245,20.7352917004,0.0,16.6994,4.03589170037
 09/05  07:00:00,42.1315866469,3.87130954136,0.134956523448,0.0,9.17985065927,26.9147,38.4123719598,0.0227554984301,25.0491,13.3405164614
 09/05  08:00:00,42.9754620613,3.87130954136,0.960147484508,0.0,9.17985065927,26.9147,45.5663364682,0.0,33.3988,12.1675364682
 09/05  09:00:00,35.4568108867,3.87130954136,0.920667105482,0.0,9.17985065927,19.4245,35.4601083036,0.0,25.0491,10.4110083036
 09/05  10:00:00,44.1274233988,3.87130954136,2.09362968874,0.0,9.17985065927,26.9147,50.4174467768,0.0,41.7485,8.66894677682
 09/05  11:00:00,47.3770748268,3.87130954136,4.62424174454,0.0,9.17985065927,26.9147,52.1598799941,0.0,41.7485,10.4113799941
 09/05  12:00:00,48.9279646553,3.87130954136,6.82347291122,0.0,9.17985065927,26.9147,50.9943077377,0.0,41.7485,9.24580773772
 09/05  13:00:00,39.512737231,3.87130954136,4.97124200613,0.0,9.17985065927,19.4245,41.0450211735,0.0,33.3988,7.64622117354
 09/05  14:00:00,37.6360371062,3.87130954136,3.09235949932,0.0,9.17985065927,19.4245,31.8383488485,0.0,25.0491,6.78924884853
 09/05  15:00:00,38.8179213377,3.87130954136,4.25227639017,0.0,9.17985065927,19.4245,40.326028787,0.0,33.3988,6.92722878703
 09/05  16:00:00,47.3136783304,3.87130954136,5.26091847643,0.0,9.17985065927,26.9147,57.0243832458,0.0,50.0982,6.92618324577
 09/05  17:00:00,48.1787882467,3.87130954136,6.13124537822,0.0,9.17985065927,26.9147,59.3453169357,0.0,50.0982,9.24711693569
 09/05  18:00:00,49.4117053919,3.87130954136,7.37166474892,0.0,9.17985065927,26.9147,62.2660118564,0.0,50.0982,12.1678118564
 09/05  19:00:00,43.9035263157,3.87130954136,5.18809987473,0.0,9.17985065927,19.4245,46.7386991773,0.0,33.3988,13.3398991773
 09/05  20:00:00,42.0454871883,3.87130954136,3.35434653623,0.0,9.17985065927,19.4245,44.9769713416,0.0,33.3988,11.5781713416
 09/05  21:00:00,39.3962912638,3.87130954136,0.778311527166,0.0,9.17985065927,19.4245,37.2159710564,0.0,25.0491,12.1668710564
 09/05  22:00:00,38.627922582,3.87130954136,0.0269054968784,0.0,9.17985065927,19.4245,27.111537651,0.0,16.6994,10.412137651
 09/05  23:00:00,39.3354379379,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.2723469831,0.153623507579,8.3497,5.76902347555
 09/05  24:00:00,22.601101919,3.87130954136,0.0,0.0,4.58992532963,8.1892,14.0350359021,6.08134784221,3.33988,4.61380805985
 09/06  01:00:00,14.9031156207,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  02:00:00,14.926796711,0.0,0.0,0.0,1.52997510988,7.4902,3.93194885006,0.0,3.33988,0.592068850059
 09/06  03:00:00,14.9312881315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  04:00:00,15.083858572,0.0,0.0,0.0,1.52997510988,7.4902,3.93195475857,0.0,3.33988,0.592074758569
 09/06  05:00:00,22.6884464716,3.87130954136,0.0,0.0,4.58992532963,8.1892,30.3532553818,21.9835553818,8.3497,0.02
 09/06  06:00:00,35.4678998726,3.87130954136,0.0237469131394,0.0,9.17985065927,19.4245,37.9315495119,17.7702515828,16.6994,3.46189792915
 09/06  07:00:00,41.882249826,3.87130954136,0.0193153263342,0.0,9.17985065927,26.9147,44.610103084,5.64195716424,25.0491,13.9190459197
 09/06  08:00:00,41.9070142009,3.87130954136,0.00331602108845,0.0,9.17985065927,26.9147,45.8378526421,0.270975595756,33.3988,12.1680770463
 09/06  09:00:00,34.4384353952,3.87130954136,0.0,0.0,9.17985065927,19.4245,35.4742135689,0.014007500124,25.0491,10.4111060687
 09/06  10:00:00,41.9481482353,3.87130954136,0.00812942194708,0.0,9.17985065927,26.9147,50.4194424664,0.0,41.7485,8.67094246643
 09/06  11:00:00,43.4424297375,3.87130954136,0.760489613819,0.0,9.17985065927,26.9147,52.1601948486,0.0,41.7485,10.4116948486
 09/06  12:00:00,44.9757818751,3.87130954136,2.9363708281,0.0,9.17985065927,26.9147,50.9927578926,0.0,41.7485,9.24425789261
 09/06  13:00:00,37.2814603718,3.87130954136,2.76124088488,0.0,9.17985065927,19.4245,40.9079176414,0.0,33.3988,7.50911764137
 09/06  14:00:00,36.2502888151,3.87130954136,1.72057442335,0.0,9.17985065927,19.4245,31.9760684364,0.0,25.0491,6.92696843644
 09/06  15:00:00,35.8574301638,3.87130954136,1.34070205977,0.0,9.17985065927,19.4245,40.3250210094,0.0,33.3988,6.92622100937
 09/06  16:00:00,44.7084142488,3.87130954136,2.77884527013,0.0,9.17985065927,26.9147,57.0243956621,0.0,50.0982,6.92619566214
 09/06  17:00:00,45.3112018844,3.87130954136,3.38663533487,0.0,9.17985065927,26.9147,59.3455197738,0.0,50.0982,9.24731977378
 09/06  18:00:00,45.8185592599,3.87130954136,3.90169052678,0.0,9.17985065927,26.9147,62.2669781745,0.0,50.0982,12.1687781745
 09/06  19:00:00,40.7610724403,3.87130954136,1.94415397303,0.0,9.17985065927,19.4245,46.7391140282,0.0,33.3988,13.3403140282
 09/06  20:00:00,39.6816564449,3.87130954136,0.893005853513,0.0,9.17985065927,19.4245,44.9781759257,0.0,33.3988,11.5793759257
 09/06  21:00:00,38.7824680251,3.87130954136,0.0929247030991,0.0,9.17985065927,19.4245,37.2320127125,0.0152205082972,25.0491,12.1676922042
 09/06  22:00:00,38.5430121828,3.87130954136,0.0,0.0,9.17985065927,19.4245,27.2360149441,0.12500035209,16.6994,10.411614592
 09/06  23:00:00,39.2790644685,3.87130954136,0.0,0.0,9.17985065927,19.4245,17.4997708278,3.38120483654,8.3497,5.76886599131
 09/06  24:00:00,22.5585579178,3.87130954136,0.0,0.0,4.58992532963,8.1892,22.2214971221,14.2676120531,3.33988,4.61400506894
 09/07  01:00:00,14.8652083224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,14.8936585387,0.0,0.0,0.0,1.52997510988,7.4902,3.93197223815,0.0,3.33988,0.592092238153
 09/07  03:00:00,14.8999649675,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  04:00:00,15.0571367008,0.0,0.0,0.0,1.52997510988,7.4902,3.9319263796,0.0,3.33988,0.592046379602
 09/07  05:00:00,22.669080957,3.87130954136,0.0,0.0,4.58992532963,8.1892,33.1863165995,24.8166165995,8.3497,0.02
 09/07  06:00:00,35.4558547942,3.87130954136,0.0227998026976,0.0,9.17985065927,19.4245,39.4280602149,19.2665970921,16.6994,3.46206312278
 09/07  07:00:00,41.8725541811,3.87130954136,0.0181360786624,0.0,9.17985065927,26.9147,45.1664436035,6.19724630716,25.0491,13.9200972963
 09/07  08:00:00,41.9130972408,3.87130954136,0.00572250487019,0.0,9.17985065927,26.9147,45.6863352898,0.118620773874,33.3988,12.1689145159
 09/07  09:00:00,34.469070436,3.87130954136,0.00250484146647,0.0,9.17985065927,19.4245,35.467652061,0.00681519403694,25.0491,10.411736867
 09/07  10:00:00,42.3198700622,3.87130954136,0.344108933605,0.0,9.17985065927,26.9147,50.419280801,0.0,41.7485,8.67078080099
 09/07  11:00:00,44.7632606629,3.87130954136,2.06097779622,0.0,9.17985065927,26.9147,52.1602188495,0.0,41.7485,10.4117188495
 09/07  12:00:00,47.2720994854,3.87130954136,5.20693957493,0.0,9.17985065927,26.9147,50.9953866152,0.0,41.7485,9.24688661519
 09/07  13:00:00,39.272737223,3.87130954136,4.73206439014,0.0,9.17985065927,19.4245,41.4837805291,0.0,33.3988,8.08498052908
 09/07  14:00:00,37.1713939602,3.87130954136,2.62919404288,0.0,9.17985065927,19.4245,31.3985954568,0.0,25.0491,6.34949545678
 09/07  15:00:00,35.9913223181,3.87130954136,1.45930035006,0.0,9.17985065927,19.4245,40.3269306907,0.0,33.3988,6.9281306907
 09/07  16:00:00,44.5575239996,3.87130954136,2.61165358125,0.0,9.17985065927,26.9147,57.0259090524,0.0,50.0982,6.92770905244
 09/07  17:00:00,46.1198417424,3.87130954136,4.16369922188,0.0,9.17985065927,26.9147,59.3451999506,0.0,50.0982,9.2469999506
 09/07  18:00:00,47.2921139991,3.87130954136,5.33383850415,0.0,9.17985065927,26.9147,62.2666610822,0.0,50.0982,12.1684610822
 09/07  19:00:00,42.8998024149,3.87130954136,4.0255240619,0.0,9.17985065927,19.4245,47.3188451942,0.0,33.3988,13.9200451942
 09/07  20:00:00,42.2043873216,3.87130954136,3.35023274068,0.0,9.17985065927,19.4245,44.4002377144,0.0,33.3988,11.0014377144
 09/07  21:00:00,40.0687026751,3.87130954136,1.31112419647,0.0,9.17985065927,19.4245,37.7962077586,0.0,25.0491,12.7471077586
 09/07  22:00:00,38.9412157123,3.87130954136,0.322129360063,0.0,9.17985065927,19.4245,26.5328973729,0.0,16.6994,9.83349737293
 09/07  23:00:00,39.3686457321,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.2173259851,0.0981528579164,8.3497,5.76947312722
 09/07  24:00:00,22.6476470308,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.18027925103,0.225370495248,3.33988,4.61502875578
 09/08  01:00:00,14.9375309276,0.0,0.0,0.0,1.52997510988,7.4902,3.9319671545,0.0,3.33988,0.5920871545
 09/08  02:00:00,14.9576540708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  03:00:00,14.9632863682,0.0,0.0,0.0,1.52997510988,7.4902,3.93197305403,0.0,3.33988,0.592093054029
 09/08  04:00:00,15.6906280753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  05:00:00,23.2964362146,3.87130954136,0.0,0.0,4.58992532963,8.1892,23.6798284337,14.7380812356,8.3497,0.592047198073
 09/08  06:00:00,35.774896952,3.87130954136,0.0284615423589,0.0,9.17985065927,19.4245,31.0274291414,10.8655892629,16.6994,3.46243987843
 09/08  07:00:00,41.9620932229,3.87130954136,0.0417069815385,0.0,9.17985065927,26.9147,38.3888344799,0.0,25.0491,13.3397344799
 09/08  08:00:00,42.2635077876,3.87130954136,0.272648822134,0.0,9.17985065927,26.9147,46.1479439125,0.0,33.3988,12.7491439125
 09/08  09:00:00,35.3834129888,3.87130954136,0.849206716975,0.0,9.17985065927,19.4245,34.8842586829,0.0,25.0491,9.83515868294
 09/08  10:00:00,44.3413024615,3.87130954136,2.30350390949,0.0,9.17985065927,26.9147,50.995743535,0.0,41.7485,9.24724353504
 09/08  11:00:00,47.7581391402,3.87130954136,4.98571944399,0.0,9.17985065927,26.9147,52.1606086973,0.0,41.7485,10.4121086973
 09/08  12:00:00,49.6367050784,3.87130954136,7.52930425074,0.0,9.17985065927,26.9147,50.4186816367,0.0,41.7485,8.67018163665
 09/08  13:00:00,41.9460301688,3.87130954136,7.36322199895,0.0,9.17985065927,19.4245,41.4842734443,0.0,33.3988,8.08547344427
 09/08  14:00:00,36.9206909464,3.87130954136,2.38486613367,0.0,9.17985065927,19.4245,31.9753538658,0.0,25.0491,6.92625386577
 09/08  15:00:00,34.5829855504,3.87130954136,0.0839010880646,0.0,9.17985065927,19.4245,40.3249838623,0.0,33.3988,6.9261838623
 09/08  16:00:00,42.8354754001,3.87130954136,0.90169803154,0.0,9.17985065927,26.9147,57.0243723619,0.0,50.0982,6.92617236188
 09/08  17:00:00,43.1765593695,3.87130954136,1.26873338404,0.0,9.17985065927,26.9147,59.3458361053,0.0,50.0982,9.24763610531
 09/08  18:00:00,43.4737119451,3.87130954136,1.5732224273,0.0,9.17985065927,26.9147,62.2670272415,0.0,50.0982,12.1688272415
 09/08  19:00:00,39.2567220433,3.87130954136,0.619576257526,0.0,9.17985065927,19.4245,46.7376833343,0.0,33.3988,13.3388833343
 09/08  20:00:00,38.7785068228,3.87130954136,0.150074253722,0.0,9.17985065927,19.4245,44.9774379623,0.0,33.3988,11.5786379623
 09/08  21:00:00,38.5707430509,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.2524192228,0.0341566246304,25.0491,12.1691625982
 09/08  22:00:00,38.5563174327,3.87130954136,0.0,0.0,9.17985065927,19.4245,27.1946796839,0.0840911321036,16.6994,10.4111885518
 09/08  23:00:00,39.3029447941,3.87130954136,0.0,0.0,9.17985065927,19.4245,18.6647478625,4.54690108996,8.3497,5.76814677254
 09/08  24:00:00,22.5908895466,3.87130954136,0.0,0.0,4.58992532963,8.1892,19.8816503755,11.926855093,3.33988,4.61491528252
 09/09  01:00:00,14.8892726525,0.0,0.0,0.0,1.52997510988,7.4902,3.93196552113,0.0,3.33988,0.592085521134
 09/09  02:00:00,14.9170789912,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  03:00:00,14.9240542899,0.0,0.0,0.0,1.52997510988,7.4902,3.93197140317,0.0,3.33988,0.592091403172
 09/09  04:00:00,15.0712685041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  05:00:00,22.6851282884,3.87130954136,0.0,0.0,4.58992532963,8.1892,36.082392045,27.1406465063,8.3497,0.592045538741
 09/09  06:00:00,35.4594116105,3.87130954136,0.0134301727069,0.0,9.17985065927,19.4245,42.2986216241,22.1368262592,16.6994,3.46239536485
 09/09  07:00:00,41.880448024,3.87130954136,0.00933272323534,0.0,9.17985065927,26.9147,33.3970391053,4.88495865732,25.0491,3.46298044797
 09/09  08:00:00,41.9360261824,3.87130954136,0.0076420521552,0.0,9.17985065927,26.9147,36.8615990091,0.0,33.3988,3.46279900912
 09/09  09:00:00,34.4892949995,3.87130954136,0.00131447245509,0.0,9.17985065927,19.4245,36.6376906452,0.00903780693815,25.0491,11.5795528382
 09/09  10:00:00,42.2474888282,3.87130954136,0.251629710029,0.0,9.17985065927,26.9147,51.5825431854,0.0,41.7485,9.83404318541
 09/09  11:00:00,44.2736589739,3.87130954136,1.55168243391,0.0,9.17985065927,26.9147,53.3284188413,0.0,41.7485,11.5799188413
 09/09  12:00:00,45.1405923865,3.87130954136,3.07249331296,0.0,9.17985065927,26.9147,53.3268578756,0.0,41.7485,11.5783578756
 09/09  13:00:00,37.6260734713,3.87130954136,3.08610332358,0.0,9.17985065927,19.4245,43.2323572119,0.0,33.3988,9.83355721193
 09/09  14:00:00,35.8631939451,3.87130954136,1.3342847565,0.0,9.17985065927,19.4245,34.2971669455,0.0,25.0491,9.24806694549
 09/09  15:00:00,35.2755457401,3.87130954136,0.756188067913,0.0,9.17985065927,19.4245,42.6457247993,0.0,33.3988,9.24692479927
 09/09  16:00:00,43.6075426442,3.87130954136,1.6385959069,0.0,9.17985065927,26.9147,58.1835362145,0.0,50.0982,8.08533621454
 09/09  17:00:00,44.2474161929,3.87130954136,2.29872625689,0.0,9.17985065927,26.9147,58.7691183567,0.0,50.0982,8.67091835672
 09/09  18:00:00,44.868173773,3.87130954136,2.93460450698,0.0,9.17985065927,26.9147,62.8455860191,0.0,50.0982,12.7473860191
 09/09  19:00:00,40.1011710814,3.87130954136,1.27741124578,0.0,9.17985065927,19.4245,45.5682128711,0.0,33.3988,12.1694128711
 09/09  20:00:00,39.5344793558,3.87130954136,0.725604870662,0.0,9.17985065927,19.4245,44.9784835942,0.0,33.3988,11.5796835942
 09/09  21:00:00,39.1231568507,3.87130954136,0.400582666876,0.0,9.17985065927,19.4245,37.2181102573,0.0,25.0491,12.1690102573
 09/09  22:00:00,38.5929344393,3.87130954136,0.0,0.0,9.17985065927,19.4245,25.9892898362,0.0415446472927,16.6994,9.24834518892
 09/09  23:00:00,39.3253019109,3.87130954136,0.0,0.0,9.17985065927,19.4245,15.3950174436,0.120031775024,8.3497,6.92528566856
 09/09  24:00:00,22.6025901144,3.87130954136,0.00399827112239,0.0,4.58992532963,8.1892,19.1424420276,11.1880676319,3.33988,4.61449439567
 09/10  01:00:00,14.906855193,0.0,0.0,0.0,1.52997510988,7.4902,3.93196462402,0.0,3.33988,0.59208462402
 09/10  02:00:00,14.9461603917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  03:00:00,14.9581149815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.1222693161,0.0,0.0,0.0,1.52997510988,7.4902,3.93197050748,0.0,3.33988,0.592090507481
 09/10  05:00:00,22.7465246648,3.87130954136,0.0,0.0,4.58992532963,8.1892,22.8827348274,14.5130348274,8.3497,0.02
 09/10  06:00:00,35.5273009695,3.87130954136,0.0167006676618,0.0,9.17985065927,19.4245,30.3878154103,9.65246578712,16.6994,4.0359496232
 09/10  07:00:00,41.9751669375,3.87130954136,0.0370358135392,0.0,9.17985065927,26.9147,28.5118689375,0.0,25.0491,3.46276893746
 09/10  08:00:00,42.2044425969,3.87130954136,0.20756344495,0.0,9.17985065927,26.9147,36.8618111932,0.0,33.3988,3.46301119317
 09/10  09:00:00,34.634829612,3.87130954136,0.0978910604631,0.0,9.17985065927,19.4245,28.5246963945,0.012622260982,25.0491,3.4629741335
 09/10  10:00:00,44.2576963542,3.87130954136,2.22135847819,0.0,9.17985065927,26.9147,53.3284290893,0.0,41.7485,11.5799290893
 09/10  11:00:00,47.0531301803,3.87130954136,4.28718218791,0.0,9.17985065927,26.9147,52.7485611544,0.0,41.7485,11.0000611544
 09/10  12:00:00,48.6377088793,3.87130954136,6.51052556125,0.0,9.17985065927,26.9147,50.9986978046,0.0,41.7485,9.25019780459
 09/10  13:00:00,39.6209893718,3.87130954136,5.06164017675,0.0,9.17985065927,19.4245,42.6474283228,0.0,33.3988,9.24862832277
 09/10  14:00:00,35.6532846823,3.87130954136,1.12410333967,0.0,9.17985065927,19.4245,31.9742547169,0.0,25.0491,6.92515471692
 09/10  15:00:00,34.7430793601,3.87130954136,0.22870800222,0.0,9.17985065927,19.4245,40.3243416703,0.0,33.3988,6.92554167026
 09/10  16:00:00,43.5965448453,3.87130954136,1.58219011943,0.0,9.17985065927,26.9147,57.0231701843,0.0,50.0982,6.92497018434
 09/10  17:00:00,44.5329395191,3.87130954136,2.51252145111,0.0,9.17985065927,26.9147,59.3455786183,0.0,50.0982,9.24737861833
 09/10  18:00:00,46.0913218672,3.87130954136,4.10994263909,0.0,9.17985065927,26.9147,61.0980401797,0.0,50.0982,10.9998401797
 09/10  19:00:00,43.1345192963,3.87130954136,4.2406337589,0.0,9.17985065927,19.4245,44.9790078233,0.0,33.3988,11.5802078233
 09/10  20:00:00,44.2448782143,3.87130954136,5.35163582794,0.0,9.17985065927,19.4245,42.6452701817,0.0,33.3988,9.24647018173
 09/10  21:00:00,41.9229429509,3.87130954136,3.11537180837,0.0,9.17985065927,19.4245,36.048617277,0.0,25.0491,10.999517277
 09/10  22:00:00,39.8183350871,3.87130954136,1.14189232088,0.0,9.17985065927,19.4245,25.9488190106,0.0,16.6994,9.24941901058
 09/10  23:00:00,39.7992703075,3.87130954136,0.363611062078,0.0,9.17985065927,19.4245,12.9647034229,0.0,8.3497,4.61500342289
 09/10  24:00:00,22.7014783862,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.24333947551,0.134619293474,3.33988,5.76884018203
 09/11  01:00:00,14.973540481,0.0,0.0,0.0,1.52997510988,7.4902,3.93197015149,0.0,3.33988,0.592090151495
 09/11  02:00:00,14.9871980421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  03:00:00,14.9891719529,0.0,0.0,0.0,1.52997510988,7.4902,3.93193173024,0.0,3.33988,0.592051730245
 09/11  04:00:00,15.1481337592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  05:00:00,22.7597157706,3.87130954136,0.0,0.0,4.58992532963,8.1892,18.6660954001,9.7243377359,8.3497,0.592057664221
 09/11  06:00:00,35.5515916405,3.87130954136,0.0325708283851,0.0,9.17985065927,19.4245,25.4464511486,5.28446435765,16.6994,3.46258679096
 09/11  07:00:00,41.964577003,3.87130954136,0.0397846042891,0.0,9.17985065927,26.9147,38.3883889804,0.0,25.0491,13.3392889804
 09/11  08:00:00,41.9678490238,3.87130954136,0.00959840283031,0.0,9.17985065927,26.9147,46.1471738391,0.0,33.3988,12.7483738391
 09/11  09:00:00,34.4855923003,3.87130954136,0.0,0.0,9.17985065927,19.4245,35.4739921217,0.0131107659106,25.0491,10.4117813558
 09/11  10:00:00,42.3635248112,3.87130954136,0.379595521935,0.0,9.17985065927,26.9147,50.4204404281,0.0,41.7485,8.67194042813
 09/11  11:00:00,43.2590971162,3.87130954136,0.603883042376,0.0,9.17985065927,26.9147,52.1607100251,0.0,41.7485,10.4122100251
 09/11  12:00:00,44.8987785526,3.87130954136,2.85701379326,0.0,9.17985065927,26.9147,50.9957118171,0.0,41.7485,9.24721181713
 09/11  13:00:00,38.1935843183,3.87130954136,3.65256587942,0.0,9.17985065927,19.4245,41.4845926793,0.0,33.3988,8.08579267931
 09/11  14:00:00,37.2842498241,3.87130954136,2.73919987457,0.0,9.17985065927,19.4245,31.9746609562,0.0,25.0491,6.92556095616
 09/11  15:00:00,36.8374318509,3.87130954136,2.28996198112,0.0,9.17985065927,19.4245,40.3238940808,0.0,33.3988,6.92509408082
 09/11  16:00:00,45.1006315263,3.87130954136,3.14741788311,0.0,9.17985065927,26.9147,57.0239061625,0.0,50.0982,6.92570616253
 09/11  17:00:00,45.7513341653,3.87130954136,3.8101300079,0.0,9.17985065927,26.9147,59.3453008196,0.0,50.0982,9.24710081959
 09/11  18:00:00,46.7907132659,3.87130954136,3.80456913332,0.0,9.17985065927,26.9147,62.2671227392,0.0,50.0982,12.1689227392
 09/11  19:00:00,40.4041076887,3.87130954136,1.58164926852,0.0,9.17985065927,19.4245,47.317322325,0.0,33.3988,13.918522325
 09/11  20:00:00,39.7677457461,3.87130954136,0.969105642188,0.0,9.17985065927,19.4245,44.4001587363,0.0,33.3988,11.0013587363
 09/11  21:00:00,38.8184471911,3.87130954136,0.114781580127,0.0,9.17985065927,19.4245,37.8115237876,0.0149310119808,25.0491,12.7474927757
 09/11  22:00:00,38.5700288846,3.87130954136,0.0,0.0,9.17985065927,19.4245,26.6140363567,0.0814525808071,16.6994,9.83318377587
 09/11  23:00:00,39.3306373252,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.2156085163,0.0964164319208,8.3497,5.76949208439
 09/11  24:00:00,22.6017684249,3.87130954136,0.0,0.0,4.58992532963,8.1892,13.862317631,5.33501304413,3.33988,5.18742458692
 09/12  01:00:00,14.8979165211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  02:00:00,14.9229233232,0.0,0.0,0.0,1.52997510988,7.4902,3.93194527345,0.0,3.33988,0.592065273446
 09/12  03:00:00,14.9327614335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  04:00:00,15.6478528928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,23.2526640496,3.87130954136,0.0,0.0,4.58992532963,8.1892,28.6785225996,19.736734186,8.3497,0.59208841362
 09/12  06:00:00,35.7322413775,3.87130954136,0.0250902146563,0.0,9.17985065927,19.4245,35.8274208963,15.6654211498,16.6994,3.46259974657
 09/12  07:00:00,41.8879096737,3.87130954136,0.0179835661512,0.0,9.17985065927,26.9147,43.6984679659,4.7306360148,25.0491,13.9187319511
 09/12  08:00:00,41.91088536,3.87130954136,0.00344800877332,0.0,9.17985065927,26.9147,45.8242940604,0.255971288544,33.3988,12.1695227718
 09/12  09:00:00,34.4557232556,3.87130954136,0.00136566531713,0.0,9.17985065927,19.4245,35.4724587517,0.0106782636739,25.0491,10.4126804881
 09/12  10:00:00,42.1486466274,3.87130954136,0.175755372376,0.0,9.17985065927,26.9147,50.9967036002,0.0,41.7485,9.24820360018
 09/12  11:00:00,44.2778517343,3.87130954136,1.57366409322,0.0,9.17985065927,26.9147,51.5829011,0.0,41.7485,9.83440109997
 09/12  12:00:00,45.9442783724,3.87130954136,3.88506697184,0.0,9.17985065927,26.9147,50.9975633034,0.0,41.7485,9.24906330336
 09/12  13:00:00,37.8821677995,3.87130954136,3.34696846614,0.0,9.17985065927,19.4245,41.4843685951,0.0,33.3988,8.08556859509
 09/12  14:00:00,37.4808228021,3.87130954136,2.93196750682,0.0,9.17985065927,19.4245,31.9764682186,0.0,25.0491,6.92736821857
 09/12  15:00:00,37.2295644593,3.87130954136,2.67750093455,0.0,9.17985065927,19.4245,40.3257854059,0.0,33.3988,6.92698540588
 09/12  16:00:00,45.9211315576,3.87130954136,3.96216176239,0.0,9.17985065927,26.9147,57.0250534066,0.0,50.0982,6.92685340659
 09/12  17:00:00,47.2077960044,3.87130954136,5.24467308453,0.0,9.17985065927,26.9147,59.3471352178,0.0,50.0982,9.24893521783
 09/12  18:00:00,48.8350622915,3.87130954136,5.81889492123,0.0,9.17985065927,26.9147,62.8470376639,0.0,50.0982,12.7488376639
 09/12  19:00:00,42.3847307681,3.87130954136,3.69891722539,0.0,9.17985065927,19.4245,46.7413586653,0.0,33.3988,13.3425586653
 09/12  20:00:00,41.0110716559,3.87130954136,2.34199470518,0.0,9.17985065927,19.4245,44.9784498695,0.0,33.3988,11.5796498695
 09/12  21:00:00,39.3647771112,3.87130954136,0.754430792499,0.0,9.17985065927,19.4245,37.2186792939,0.0,25.0491,12.1695792939
 09/12  22:00:00,38.6237903511,3.87130954136,0.036396346313,0.0,9.17985065927,19.4245,27.1942596491,0.0824591666171,16.6994,10.4124004825
 09/12  23:00:00,39.3212292277,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.2429438428,0.124078264021,8.3497,5.76916557882
 09/12  24:00:00,22.6005059715,3.87130954136,0.0,0.0,4.58992532963,8.1892,16.5805798738,8.62570462243,3.33988,4.61499525139
 09/13  01:00:00,14.9106611981,0.0,0.0,0.0,1.52997510988,7.4902,3.9319616335,0.0,3.33988,0.592081633503
 09/13  02:00:00,14.9450972658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  03:00:00,14.9618815652,0.0,0.0,0.0,1.52997510988,7.4902,3.93196754182,0.0,3.33988,0.592087541819
 09/13  04:00:00,15.1345663634,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  05:00:00,22.7437288032,3.87130954136,0.0,0.0,4.58992532963,8.1892,20.513836344,11.572042925,8.3497,0.592093419073
 09/13  06:00:00,35.5265771533,3.87130954136,0.0288715123332,0.0,9.17985065927,19.4245,28.5776481618,8.41580492122,16.6994,3.46244324061
 09/13  07:00:00,41.9691256443,3.87130954136,0.0376973849633,0.0,9.17985065927,26.9147,38.3892928224,0.0,25.0491,13.3401928224
 09/13  08:00:00,42.1903173617,3.87130954136,0.199658864143,0.0,9.17985065927,26.9147,46.1472079852,0.0,33.3988,12.7484079852
 09/13  09:00:00,35.277463557,3.87130954136,0.745801381564,0.0,9.17985065927,19.4245,35.4625375459,0.0,25.0491,10.4134375459
 09/13  10:00:00,44.7278970067,3.87130954136,2.68521329746,0.0,9.17985065927,26.9147,50.9971130257,0.0,41.7485,9.24861302573
 09/13  11:00:00,48.8240607376,3.87130954136,6.03015305026,0.0,9.17985065927,26.9147,51.5841408647,0.0,41.7485,9.8356408647
 09/13  12:00:00,50.5247112608,3.87130954136,8.38459588915,0.0,9.17985065927,26.9147,50.9982965793,0.0,41.7485,9.24979657932
 09/13  13:00:00,42.4800983753,3.87130954136,7.88061143243,0.0,9.17985065927,19.4245,41.4844743827,0.0,33.3988,8.08567438274
 09/13  14:00:00,41.8467283373,3.87130954136,7.23648368566,0.0,9.17985065927,19.4245,31.9759296365,0.0,25.0491,6.92682963647
 09/13  15:00:00,41.9402578433,3.87130954136,7.31811838913,0.0,9.17985065927,19.4245,40.3256053309,0.0,33.3988,6.92680533091
 09/13  16:00:00,51.9389996911,3.87130954136,9.82401763571,0.0,9.17985065927,26.9147,57.0249869643,0.0,50.0982,6.92678696429
 09/13  17:00:00,53.3659468505,3.87130954136,11.3079351042,0.0,9.17985065927,26.9147,59.346692925,0.0,50.0982,9.24849292497
 09/13  18:00:00,54.9573206957,3.87130954136,11.8589549859,0.0,9.17985065927,26.9147,62.8475461248,0.0,50.0982,12.7493461248
 09/13  19:00:00,48.365922466,3.87130954136,9.41257826324,0.0,9.17985065927,19.4245,46.741136906,0.0,33.3988,13.342336906
 09/13  20:00:00,47.0075469662,3.87130954136,8.08367679601,0.0,9.17985065927,19.4245,44.9781707655,0.0,33.3988,11.5793707655
 09/13  21:00:00,43.3694311043,3.87130954136,4.5622320678,0.0,9.17985065927,19.4245,37.2190240326,0.0,25.0491,12.1699240326
 09/13  22:00:00,40.2699265755,3.87130954136,1.6118222198,0.0,9.17985065927,19.4245,27.1119120157,0.0,16.6994,10.4125120157
 09/13  23:00:00,40.5971913969,3.87130954136,1.1576334368,0.0,9.17985065927,19.4245,14.1190885577,0.0,8.3497,5.76938855773
 09/13  24:00:00,22.7188182089,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.69166262542,0.162228945734,3.33988,5.18955367968
 09/14  01:00:00,14.9944832788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  02:00:00,15.008861589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  03:00:00,15.012250587,0.0,0.0,0.0,1.52997510988,7.4902,3.93196302354,0.0,3.33988,0.592083023537
 09/14  04:00:00,15.1775330023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,22.7887261506,3.87130954136,0.0,0.0,4.58992532963,8.1892,12.7663981656,3.82460925761,8.3497,0.592088907978
 09/14  06:00:00,35.5884236266,3.87130954136,0.0319378751195,0.0,9.17985065927,19.4245,20.1616247773,0.0,16.6994,3.46222477733
 09/14  07:00:00,42.0481868159,3.87130954136,0.0654850402166,0.0,9.17985065927,26.9147,38.9845924186,0.0147531555299,25.0491,13.920739263
 09/14  08:00:00,44.3504559921,3.87130954136,2.32081276993,0.0,9.17985065927,26.9147,45.5685562879,0.0,33.3988,12.1697562879
 09/14  09:00:00,40.1816885599,3.87130954136,5.58800098634,0.0,9.17985065927,19.4245,35.4625162145,0.0,25.0491,10.4134162145
 09/14  10:00:00,50.0276261176,3.87130954136,7.91407883661,0.0,9.17985065927,26.9147,50.9974564892,0.0,41.7485,9.24895648924
 09/14  11:00:00,54.0583560215,3.87130954136,11.2041757904,0.0,9.17985065927,26.9147,52.1612652411,0.0,41.7485,10.4127652411
 09/14  12:00:00,56.4620378626,3.87130954136,14.2366967139,0.0,9.17985065927,26.9147,50.9954334766,0.0,41.7485,9.24693347658
 09/14  13:00:00,48.0136173106,3.87130954136,13.3502147331,0.0,9.17985065927,19.4245,41.4843603857,0.0,33.3988,8.08556038569
 09/14  14:00:00,46.9581428698,3.87130954136,12.2828446027,0.0,9.17985065927,19.4245,31.9736040073,0.0,25.0491,6.92450400727
 09/14  15:00:00,46.7514190156,3.87130954136,12.0712494165,0.0,9.17985065927,19.4245,40.3241569488,0.0,33.3988,6.92535694884
 09/14  16:00:00,54.5325210146,3.87130954136,12.3756285747,0.0,9.17985065927,26.9147,57.0253961038,0.0,50.0982,6.92719610381
 09/14  17:00:00,55.679919089,3.87130954136,13.5793689926,0.0,9.17985065927,26.9147,59.3462807184,0.0,50.0982,9.24808071837
 09/14  18:00:00,56.9385521967,3.87130954136,13.8234326632,0.0,9.17985065927,26.9147,62.2677977361,0.0,50.0982,12.1695977361
 09/14  19:00:00,48.6243826419,3.87130954136,9.67206695277,0.0,9.17985065927,19.4245,47.3206744518,0.0,33.3988,13.9218744518
 09/14  20:00:00,47.0798636388,3.87130954136,8.15511757105,0.0,9.17985065927,19.4245,44.9785602789,0.0,33.3988,11.5797602789
 09/14  21:00:00,44.393285317,3.87130954136,5.57480352689,0.0,9.17985065927,19.4245,37.2198783178,0.0,25.0491,12.1707783178
 09/14  22:00:00,42.3440524975,3.87130954136,3.66769772021,0.0,9.17985065927,19.4245,27.1111430346,0.0,16.6994,10.4117430346
 09/14  23:00:00,41.6207641457,3.87130954136,2.17808919592,0.0,9.17985065927,19.4245,14.1178613348,0.0,8.3497,5.76816133483
 09/14  24:00:00,22.7308596336,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.10384504938,0.148903097153,3.33988,4.61506195223
 09/15  01:00:00,15.0168829873,0.0,0.0,0.0,1.52997510988,7.4902,3.93197510007,0.0,3.33988,0.592095100068
 09/15  02:00:00,15.0350646132,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  03:00:00,15.0297623834,0.0,0.0,0.0,1.52997510988,7.4902,3.93195517558,0.0,3.33988,0.592075175583
 09/15  04:00:00,15.7980680042,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  05:00:00,23.4013141956,3.87130954136,0.0,0.0,4.58992532963,8.1892,10.148520405,1.2067393338,8.3497,0.592081071228
 09/15  06:00:00,35.8998097801,3.87130954136,0.0492467539116,0.0,9.17985065927,19.4245,20.1617287998,0.0,16.6994,3.46232879979
 09/15  07:00:00,42.3282552991,3.87130954136,0.329491995907,0.0,9.17985065927,26.9147,38.3898047972,0.0,25.0491,13.3407047972
 09/15  08:00:00,43.581293693,3.87130954136,1.55944498504,0.0,9.17985065927,26.9147,46.1488194625,0.0,33.3988,12.7500194625
 09/15  09:00:00,37.250668617,3.87130954136,2.69899636746,0.0,9.17985065927,19.4245,35.4621784609,0.0,25.0491,10.4130784609
 09/15  10:00:00,47.4844764075,3.87130954136,5.41485344619,0.0,9.17985065927,26.9147,50.9969200803,0.0,41.7485,9.24842008032
 09/15  11:00:00,51.6311414943,3.87130954136,8.82646941937,0.0,9.17985065927,26.9147,52.1616739044,0.0,41.7485,10.4131739044
 09/15  12:00:00,54.1859410717,3.87130954136,12.0120130364,0.0,9.17985065927,26.9147,50.9936378839,0.0,41.7485,9.2451378839
 09/15  13:00:00,45.6515299096,3.87130954136,11.0370366397,0.0,9.17985065927,19.4245,41.4838369819,0.0,33.3988,8.0850369819
 09/15  14:00:00,44.1361757172,3.87130954136,9.51644490419,0.0,9.17985065927,19.4245,31.9731920395,0.0,25.0491,6.92409203951
 09/15  15:00:00,42.1332972264,3.87130954136,7.5159572515,0.0,9.17985065927,19.4245,40.3238881873,0.0,33.3988,6.92508818726
 09/15  16:00:00,50.2547274751,3.87130954136,8.15512326624,0.0,9.17985065927,26.9147,57.0232830201,0.0,50.0982,6.92508302014
 09/15  17:00:00,51.4045787193,3.87130954136,9.31535933724,0.0,9.17985065927,26.9147,59.3462672088,0.0,50.0982,9.24806720883
 09/15  18:00:00,53.6485833877,3.87130954136,10.5688768562,0.0,9.17985065927,26.9147,62.2686699432,0.0,50.0982,12.1704699432
 09/15  19:00:00,47.3308478237,3.87130954136,8.57628020032,0.0,9.17985065927,19.4245,47.3226433338,0.0,33.3988,13.9238433338
 09/15  20:00:00,45.9491455988,3.87130954136,7.21047271334,0.0,9.17985065927,19.4245,44.9799799283,0.0,33.3988,11.5811799283
 09/15  21:00:00,43.5032964165,3.87130954136,4.82327700088,0.0,9.17985065927,19.4245,37.2192814673,0.0,25.0491,12.1701814673
 09/15  22:00:00,41.2930820451,3.87130954136,2.62319938117,0.0,9.17985065927,19.4245,27.1123169767,0.0,16.6994,10.4129169767
 09/15  23:00:00,39.8778247579,3.87130954136,0.452207611602,0.0,9.17985065927,19.4245,14.1187301247,0.0,8.3497,5.76903012468
 09/15  24:00:00,22.7140727999,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.72709364082,0.198621048699,3.33988,5.18859259212
 09/16  01:00:00,15.0042302683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  02:00:00,15.021922377,0.0,0.0,0.0,1.52997510988,7.4902,3.93193278715,0.0,3.33988,0.592052787147
 09/16  03:00:00,15.0264985245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  04:00:00,15.1986597476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  05:00:00,22.8624399656,3.87130954136,0.0411901271694,0.0,4.58992532963,8.1892,9.59732081104,0.655527620735,8.3497,0.592093190302
 09/16  06:00:00,35.6195777259,3.87130954136,0.0447573914466,0.0,9.17985065927,19.4245,20.1616714994,0.0,16.6994,3.46227149935
 09/16  07:00:00,42.1293420832,3.87130954136,0.135700173975,0.0,9.17985065927,26.9147,28.5485584302,0.0366824465475,25.0491,3.46277598362
 09/16  08:00:00,43.7072528615,3.87130954136,1.68399689157,0.0,9.17985065927,26.9147,37.4355319093,0.0,33.3988,4.03673190928
 09/16  09:00:00,37.0035892029,3.87130954136,2.45497384854,0.0,9.17985065927,19.4245,36.6265218212,0.0,25.0491,11.5774218212
 09/16  10:00:00,46.7330626111,3.87130954136,4.67473296399,0.0,9.17985065927,26.9147,51.5843841332,0.0,41.7485,9.83588413319
 09/16  11:00:00,49.6710359089,3.87130954136,6.88827873734,0.0,9.17985065927,26.9147,53.3293290716,0.0,41.7485,11.5808290716
 09/16  12:00:00,47.6884142528,3.87130954136,5.57591660812,0.0,9.17985065927,26.9147,53.3290257625,0.0,41.7485,11.5805257625
 09/16  13:00:00,37.8276091885,3.87130954136,3.28934146021,0.0,9.17985065927,19.4245,43.8128259078,0.0,33.3988,10.4140259078
 09/16  14:00:00,37.1710934396,3.87130954136,2.62906661053,0.0,9.17985065927,19.4245,34.2967094225,0.0,25.0491,9.24760942247
 09/16  15:00:00,36.6751353557,3.87130954136,2.13507635457,0.0,9.17985065927,19.4245,42.6466428767,0.0,33.3988,9.24784287673
 09/16  16:00:00,43.7551064099,3.87130954136,1.74749982155,0.0,9.17985065927,26.9147,58.1837518961,0.0,50.0982,8.08555189615
 09/16  17:00:00,43.2009235847,3.87130954136,1.2148416045,0.0,9.17985065927,26.9147,59.3451051637,0.0,50.0982,9.2469051637
 09/16  18:00:00,44.784071239,3.87130954136,1.78887892684,0.0,9.17985065927,26.9147,62.2691795855,0.0,50.0982,12.1709795855
 09/16  19:00:00,40.1342886842,3.87130954136,1.30211907051,0.0,9.17985065927,19.4245,46.1489460758,0.0,33.3988,12.7501460758
 09/16  20:00:00,39.3242504382,3.87130954136,0.514046526529,0.0,9.17985065927,19.4245,44.9797264997,0.0,33.3988,11.5809264997
 09/16  21:00:00,38.7741115536,3.87130954136,0.0577008561126,0.0,9.17985065927,19.4245,37.7990537049,0.0,25.0491,12.7499537049
 09/16  22:00:00,38.5905834424,3.87130954136,0.0,0.0,9.17985065927,19.4245,26.0444882929,0.100258810353,16.6994,9.24482948254
 09/16  23:00:00,39.3478481136,3.87130954136,0.0,0.0,9.17985065927,19.4245,15.3650474438,0.0909047847121,8.3497,6.92444265906
 09/16  24:00:00,22.6343486341,3.87130954136,0.0,0.0,4.58992532963,8.1892,11.3237097767,3.36989070885,3.33988,4.61393906787
 09/17  01:00:00,14.9487836631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  02:00:00,14.9875125616,0.0,0.0,0.0,1.52997510988,7.4902,3.93196065762,0.0,3.33988,0.592080657624
 09/17  03:00:00,14.9998575913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  04:00:00,15.1705190729,0.0,0.0,0.0,1.52997510988,7.4902,3.93196654738,0.0,3.33988,0.592086547379
 09/17  05:00:00,22.7896000155,3.87130954136,0.0,0.0,4.58992532963,8.1892,14.4541598813,6.08445988128,8.3497,0.02
 09/17  06:00:00,35.5899863034,3.87130954136,0.0364953186886,0.0,9.17985065927,19.4245,20.8931259595,0.731460866411,16.6994,3.46226509304
 09/17  07:00:00,41.9892793109,3.87130954136,0.0184260592684,0.0,9.17985065927,26.9147,29.0853257441,0.0,25.0491,4.03622574408
 09/17  08:00:00,42.0142801263,3.87130954136,0.0276144298456,0.0,9.17985065927,26.9147,36.8613400046,0.0,33.3988,3.46254000455
 09/17  09:00:00,34.5081357389,3.87130954136,0.00432397256836,0.0,9.17985065927,19.4245,28.5878236045,0.0763109842936,25.0491,3.46241262024
 09/17  10:00:00,42.1453468505,3.87130954136,0.148050024805,0.0,9.17985065927,26.9147,53.3291933996,0.0,41.7485,11.5806933996
 09/17  11:00:00,43.3855577068,3.87130954136,0.670911750721,0.0,9.17985065927,26.9147,53.3284973855,0.0,41.7485,11.5799973855
 09/17  12:00:00,43.586005483,3.87130954136,1.51255030384,0.0,9.17985065927,26.9147,50.9967551889,0.0,41.7485,9.24825518891
 09/17  13:00:00,35.9779884423,3.87130954136,1.44918878069,0.0,9.17985065927,19.4245,42.6473862679,0.0,33.3988,9.24858626794
 09/17  14:00:00,35.3291956573,3.87130954136,0.797638594361,0.0,9.17985065927,19.4245,31.9757498446,0.0,25.0491,6.92664984463
 09/17  15:00:00,35.226194759,3.87130954136,0.695084354837,0.0,9.17985065927,19.4245,40.3254307934,0.0,33.3988,6.9266307934
 09/17  16:00:00,43.331644036,3.87130954136,1.32488139405,0.0,9.17985065927,26.9147,57.0260501684,0.0,50.0982,6.9278501684
 09/17  17:00:00,43.4792574013,3.87130954136,1.48117380498,0.0,9.17985065927,26.9147,59.3478444311,0.0,50.0982,9.24964443113
 09/17  18:00:00,45.0551626691,3.87130954136,1.99842692425,0.0,9.17985065927,26.9147,61.6784160782,0.0,50.0982,11.5802160782
 09/17  19:00:00,40.2882567725,3.87130954136,1.41094410643,0.0,9.17985065927,19.4245,44.9783279912,0.0,33.3988,11.5795279912
 09/17  20:00:00,40.0715360936,3.87130954136,1.21561190128,0.0,9.17985065927,19.4245,42.6465337886,0.0,33.3988,9.2477337886
 09/17  21:00:00,39.1063721048,3.87130954136,0.339472311634,0.0,9.17985065927,19.4245,36.6278881122,0.0,25.0491,11.5787881122
 09/17  22:00:00,38.6406054005,3.87130954136,0.0,0.0,9.17985065927,19.4245,25.9990865874,0.0534306705368,16.6994,9.24625591684
 09/17  23:00:00,39.3918670557,3.87130954136,0.0,0.0,9.17985065927,19.4245,13.0248905318,0.0613984712473,8.3497,4.61379206056
 09/17  24:00:00,22.6682534716,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.30405166439,0.195917058171,3.33988,5.76825460621
 09/18  01:00:00,14.9676270586,0.0,0.0,0.0,1.52997510988,7.4902,3.93193643933,0.0,3.33988,0.59205643933
 09/18  02:00:00,14.9976848046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  03:00:00,15.0135479056,0.0,0.0,0.0,1.52997510988,7.4902,3.93194236759,0.0,3.33988,0.592062367586
 09/18  04:00:00,15.183208956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  05:00:00,22.8017080947,3.87130954136,0.0,0.0,4.58992532963,8.1892,12.5648487632,4.19514876319,8.3497,0.02
 09/18  06:00:00,36.6670586085,3.87130954136,0.0462627603375,0.0,9.17985065927,19.4245,20.9845315403,0.24911249856,16.6994,4.03601904171
 09/18  07:00:00,42.0856122099,3.87130954136,0.0952843251699,0.0,9.17985065927,26.9147,38.4205722898,0.0298274409278,25.0491,13.3416448489
 09/18  08:00:00,42.9455545506,3.87130954136,0.929232709675,0.0,9.17985065927,26.9147,46.1502169178,0.0,33.3988,12.7514169178
 09/18  09:00:00,35.9988981133,3.87130954136,1.4567792873,0.0,9.17985065927,19.4245,35.462966672,0.0,25.0491,10.413866672
 09/18  10:00:00,46.9154124335,3.87130954136,4.85838692092,0.0,9.17985065927,26.9147,50.9985330347,0.0,41.7485,9.25003303473
 09/18  11:00:00,52.8900698523,3.87130954136,10.0802124027,0.0,9.17985065927,26.9147,52.1610641425,0.0,41.7485,10.4125641425
 09/18  12:00:00,55.4637736536,3.87130954136,13.2818620958,0.0,9.17985065927,26.9147,50.9978772404,0.0,41.7485,9.24937724041
 09/18  13:00:00,45.6465995443,3.87130954136,11.023936869,0.0,9.17985065927,19.4245,41.4841458939,0.0,33.3988,8.08534589386
 09/18  14:00:00,43.3229904813,3.87130954136,8.70618863881,0.0,9.17985065927,19.4245,31.9768986447,0.0,25.0491,6.92779864474
 09/18  15:00:00,42.2126663933,3.87130954136,7.59884650645,0.0,9.17985065927,19.4245,40.3267221435,0.0,33.3988,6.9279221435
 09/18  16:00:00,51.0285173641,3.87130954136,8.92433287535,0.0,9.17985065927,26.9147,57.6003170016,0.0,50.0982,7.50211700162
 09/18  17:00:00,51.9557177881,3.87130954136,9.87014785917,0.0,9.17985065927,26.9147,59.34555467,0.0,50.0982,9.24735467
