Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  18:00:00,53.1101710968,3.87130954136,9.99957258933,0.0,9.17985065927,26.9147,62.2701046493,0.0,50.0982,12.1719046493
 09/18  19:00:00,46.323095188,3.87130954136,7.40813424465,0.0,9.17985065927,19.4245,47.3235318057,0.0,33.3988,13.9247318057
 09/18  20:00:00,45.5900952157,3.87130954136,6.69068398817,0.0,9.17985065927,19.4245,44.9789181647,0.0,33.3988,11.5801181647
 09/18  21:00:00,43.0766018726,3.87130954136,4.27557593407,0.0,9.17985065927,19.4245,37.8004993912,0.0,25.0491,12.7513993912
 09/18  22:00:00,40.9920484455,3.87130954136,2.3269776651,0.0,9.17985065927,19.4245,27.1122766409,0.0,16.6994,10.4128766409
 09/18  23:00:00,39.8845372016,3.87130954136,0.459654812639,0.0,9.17985065927,19.4245,14.118596783,0.0,8.3497,5.76889678297
 09/18  24:00:00,22.7112761693,3.87130954136,0.00509168774641,0.0,4.58992532963,8.1892,8.13139009521,0.176915281429,3.33988,4.61459481378
 09/19  01:00:00,14.994584861,0.0,0.0,0.0,1.52997510988,7.4902,3.93196886456,0.0,3.33988,0.592088864563
 09/19  02:00:00,15.0178179735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  03:00:00,15.0291481759,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  04:00:00,15.7954688174,0.0,0.0,0.0,1.52997510988,7.4902,3.9319747413,0.0,3.33988,0.592094741299
 09/19  05:00:00,23.4045663238,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.12261485598,0.752914855979,8.3497,0.02
 09/19  06:00:00,36.9359507338,3.87130954136,0.0351550130154,0.0,9.17985065927,19.4245,20.7353222532,0.0,16.6994,4.03592225318
 09/19  07:00:00,42.0617449609,3.87130954136,0.0815727369368,0.0,9.17985065927,26.9147,38.4119469418,0.0221180382527,25.0491,13.3407289035
 09/19  08:00:00,43.0469840768,3.87130954136,1.03580093177,0.0,9.17985065927,26.9147,46.1495392642,0.0,33.3988,12.7507392642
 09/19  09:00:00,37.1038694644,3.87130954136,2.55522773278,0.0,9.17985065927,19.4245,35.4626854221,0.0,25.0491,10.4135854221
 09/19  10:00:00,46.4009419562,3.87130954136,4.34588682174,0.0,9.17985065927,26.9147,50.9982928739,0.0,41.7485,9.24979287392
 09/19  11:00:00,49.9317880965,3.87130954136,7.14277259782,0.0,9.17985065927,26.9147,52.1623095261,0.0,41.7485,10.4138095261
 09/19  12:00:00,52.5161440383,3.87130954136,10.3605907423,0.0,9.17985065927,26.9147,50.9986091049,0.0,41.7485,9.25010910489
 09/19  13:00:00,43.6192406393,3.87130954136,9.02073621342,0.0,9.17985065927,19.4245,41.4856004573,0.0,33.3988,8.08680045728
 09/19  14:00:00,41.6350510372,3.87130954136,7.03726505165,0.0,9.17985065927,19.4245,32.5522143881,0.0,25.0491,7.5031143881
 09/19  15:00:00,40.7204350435,3.87130954136,6.12247908041,0.0,9.17985065927,19.4245,40.3265037336,0.0,33.3988,6.92770373355
 09/19  16:00:00,49.9587706254,3.87130954136,7.8653265182,0.0,9.17985065927,26.9147,57.0246331982,0.0,50.0982,6.92643319823
 09/19  17:00:00,51.3249445194,3.87130954136,9.27028562432,0.0,9.17985065927,26.9147,59.3466209993,0.0,50.0982,9.24842099934
 09/19  18:00:00,54.0719864883,3.87130954136,9.9378418574,0.0,9.17985065927,26.9147,62.8486070251,0.0,50.0982,12.7504070251
 09/19  19:00:00,46.0348978498,3.87130954136,7.29490352434,0.0,9.17985065927,19.4245,47.3191618797,0.0,33.3988,13.9203618797
 09/19  20:00:00,44.6329248556,3.87130954136,5.91051268165,0.0,9.17985065927,19.4245,44.4022972818,0.0,33.3988,11.0034972818
 09/19  21:00:00,42.7675790997,3.87130954136,4.09738024512,0.0,9.17985065927,19.4245,37.7998744551,0.0,25.0491,12.7507744551
 09/19  22:00:00,41.4423788913,3.87130954136,2.77709843975,0.0,9.17985065927,19.4245,27.1125936263,0.0,16.6994,10.4131936263
 09/19  23:00:00,40.6953811197,3.87130954136,1.26287849083,0.0,9.17985065927,19.4245,14.1193738684,0.0,8.3497,5.7696738684
 09/19  24:00:00,22.7178167934,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.72114940088,0.193038847005,3.33988,5.18823055387
 09/20  01:00:00,15.0098353134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  02:00:00,15.0179523967,0.0,0.0,0.0,1.52997510988,7.4902,3.93192773939,0.0,3.33988,0.592047739389
 09/20  03:00:00,15.016724638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  04:00:00,15.1913595613,0.0,0.0,0.0,1.52997510988,7.4902,3.93193368027,0.0,3.33988,0.592053680268
 09/20  05:00:00,22.8499481052,3.87130954136,0.0440375447919,0.0,4.58992532963,8.1892,8.71967239506,0.349972395061,8.3497,0.02
 09/20  06:00:00,36.6499806961,3.87130954136,0.0305603556646,0.0,9.17985065927,19.4245,20.1616215401,0.0,16.6994,3.46222154007
 09/20  07:00:00,42.1587478613,3.87130954136,0.179943320466,0.0,9.17985065927,26.9147,38.9954033407,0.0222489864837,25.0491,13.9240543542
 09/20  08:00:00,43.0637696188,3.87130954136,1.05270029643,0.0,9.17985065927,26.9147,46.149501125,0.0,33.3988,12.750701125
 09/20  09:00:00,36.9016760633,3.87130954136,2.35489381553,0.0,9.17985065927,19.4245,35.4641411727,0.0,25.0491,10.4150411727
 09/20  10:00:00,46.5627296077,3.87130954136,4.50406530385,0.0,9.17985065927,26.9147,50.9982515876,0.0,41.7485,9.24975158763
 09/20  11:00:00,50.8973585774,3.87130954136,8.08750112772,0.0,9.17985065927,26.9147,52.1610732947,0.0,41.7485,10.4125732947
 09/20  12:00:00,53.6828923012,3.87130954136,11.5049303557,0.0,9.17985065927,26.9147,50.9979121897,0.0,41.7485,9.24941218968
 09/20  13:00:00,45.191748502,3.87130954136,10.5662056905,0.0,9.17985065927,19.4245,41.4852447006,0.0,33.3988,8.08644470058
 09/20  14:00:00,43.0384665499,3.87130954136,8.41502728867,0.0,9.17985065927,19.4245,31.9772440816,0.0,25.0491,6.92814408159
 09/20  15:00:00,42.2065167593,3.87130954136,7.58175852891,0.0,9.17985065927,19.4245,40.9005338186,0.0,33.3988,7.50173381864
 09/20  16:00:00,51.0868595427,3.87130954136,8.98439688537,0.0,9.17985065927,26.9147,57.0242372981,0.0,50.0982,6.92603729805
 09/20  17:00:00,51.6027397912,3.87130954136,9.56419261054,0.0,9.17985065927,26.9147,59.3456921258,0.0,50.0982,9.24749212582
 09/20  18:00:00,54.0185040962,3.87130954136,9.8865282868,0.0,9.17985065927,26.9147,62.8490334909,0.0,50.0982,12.7508334909
 09/20  19:00:00,46.3580882744,3.87130954136,7.43626688111,0.0,9.17985065927,19.4245,47.3176966699,0.0,33.3988,13.9188966699
 09/20  20:00:00,45.6986526314,3.87130954136,6.79482565161,0.0,9.17985065927,19.4245,44.6968191477,0.0,33.3988,11.2980191477
 09/20  21:00:00,43.8147559398,3.87130954136,5.00342214559,0.0,9.17985065927,19.4245,37.5016306011,0.0,25.0491,12.4525306011
 09/20  22:00:00,41.7497799833,3.87130954136,3.08085664117,0.0,9.17985065927,19.4245,27.1139456074,0.0,16.6994,10.4145456074
 09/20  23:00:00,39.8801149141,3.87130954136,0.466326071727,0.0,9.17985065927,19.4245,14.6950806949,0.0,8.3497,6.34538069487
 09/20  24:00:00,22.700763777,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.19046977351,0.236623202878,3.33988,4.61396657063
 09/21  01:00:00,14.9989939098,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  02:00:00,15.0277477659,0.0,0.0,0.0,1.52997510988,7.4902,3.93196212745,0.0,3.33988,0.592082127449
 09/21  03:00:00,15.0361104576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  04:00:00,15.2040374663,0.0,0.0,0.0,1.52997510988,7.4902,3.93196801487,0.0,3.33988,0.592088014871
 09/21  05:00:00,22.8702516051,3.87130954136,0.0439981631004,0.0,4.58992532963,8.1892,8.83964743816,0.469947438155,8.3497,0.02
 09/21  06:00:00,36.690660523,3.87130954136,0.0401469438162,0.0,9.17985065927,19.4245,20.735472999,0.0,16.6994,4.03607299905
 09/21  07:00:00,42.2572676578,3.87130954136,0.2592981863,0.0,9.17985065927,26.9147,38.3966292006,0.0,25.0491,13.3475292006
 09/21  08:00:00,43.8636024983,3.87130954136,1.83918551698,0.0,9.17985065927,26.9147,46.1507054956,0.0,33.3988,12.7519054956
 09/21  09:00:00,36.7530348353,3.87130954136,2.20808016639,0.0,9.17985065927,19.4245,35.4633267169,0.0,25.0491,10.4142267169
 09/21  10:00:00,45.5440763914,3.87130954136,3.49926479058,0.0,9.17985065927,26.9147,50.9983616339,0.0,41.7485,9.24986163395
 09/21  11:00:00,49.0250030599,3.87130954136,6.24411001902,0.0,9.17985065927,26.9147,52.1638259679,0.0,41.7485,10.4153259679
 09/21  12:00:00,50.2995229989,3.87130954136,8.16407956782,0.0,9.17985065927,26.9147,51.5755609444,0.0,41.7485,9.8270609444
 09/21  13:00:00,40.9922966095,3.87130954136,6.42223205064,0.0,9.17985065927,19.4245,41.4849065754,0.0,33.3988,8.08610657537
 09/21  14:00:00,39.3512661592,3.87130954136,4.78066891649,0.0,9.17985065927,19.4245,31.9750518642,0.0,25.0491,6.9259518642
 09/21  15:00:00,37.8398393018,3.87130954136,3.27693898128,0.0,9.17985065927,19.4245,40.3262532182,0.0,33.3988,6.92745321818
 09/21  16:00:00,45.1172814246,3.87130954136,3.08395665907,0.0,9.17985065927,26.9147,57.02544099,0.0,50.0982,6.92724098998
 09/21  17:00:00,45.2257099993,3.87130954136,3.26701302076,0.0,9.17985065927,26.9147,59.3480333007,0.0,50.0982,9.24983330071
 09/21  18:00:00,48.4027523913,3.87130954136,4.34309974539,0.0,9.17985065927,26.9147,62.8494376591,0.0,50.0982,12.7512376591
 09/21  19:00:00,41.8779511099,3.87130954136,3.02534884445,0.0,9.17985065927,19.4245,47.3251426277,0.0,33.3988,13.9263426277
 09/21  20:00:00,41.0742542941,3.87130954136,2.24285251286,0.0,9.17985065927,19.4245,44.9813337407,0.0,33.3988,11.5825337407
 09/21  21:00:00,39.5896200386,3.87130954136,0.854889276587,0.0,9.17985065927,19.4245,37.7987187671,0.0,25.0491,12.7496187671
 09/21  22:00:00,38.7394943751,3.87130954136,0.141143610374,0.0,9.17985065927,19.4245,27.1121130816,0.0,16.6994,10.4127130816
 09/21  23:00:00,39.3334445782,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.2770353448,0.15814369885,8.3497,5.769191646
 09/21  24:00:00,22.6006431681,3.87130954136,0.0,0.0,4.58992532963,8.1892,12.6657058044,4.13689748632,3.33988,5.18892831806
 09/22  01:00:00,14.9000846745,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  02:00:00,14.9101519695,0.0,0.0,0.0,1.52997510988,7.4902,3.9319671838,0.0,3.33988,0.592087183803
 09/22  03:00:00,14.9116403616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  04:00:00,15.6018443959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  05:00:00,23.2055693849,3.87130954136,0.0,0.0,4.58992532963,8.1892,35.5186823064,26.5768892268,8.3497,0.592093079632
 09/22  06:00:00,36.7525101205,3.87130954136,0.0236255066374,0.0,9.17985065927,19.4245,42.7971134503,22.6358726042,16.6994,3.46184084612
 09/22  07:00:00,41.8822803376,3.87130954136,0.0241566026114,0.0,9.17985065927,26.9147,46.8262030801,7.85131525459,25.0491,13.9257878255
 09/22  08:00:00,41.9093695634,3.87130954136,0.00272578690236,0.0,9.17985065927,26.9147,46.5476549455,0.397215945444,33.3988,12.751639
 09/22  09:00:00,34.4385106541,3.87130954136,0.0,0.0,9.17985065927,19.4245,35.4754819754,0.0115501233129,25.0491,10.4148318521
 09/22  10:00:00,41.9445884775,3.87130954136,0.00742622861082,0.0,9.17985065927,26.9147,50.9982969331,0.0,41.7485,9.24979693311
 09/22  11:00:00,43.0772763742,3.87130954136,0.406542127666,0.0,9.17985065927,26.9147,52.1633983579,0.0,41.7485,10.4148983579
 09/22  12:00:00,43.4796473029,3.87130954136,1.45061118326,0.0,9.17985065927,26.9147,51.5748288428,0.0,41.7485,9.82632884275
 09/22  13:00:00,35.7814785668,3.87130954136,1.27069627345,0.0,9.17985065927,19.4245,41.4851017401,0.0,33.3988,8.08630174007
 09/22  14:00:00,34.9570644871,3.87130954136,0.4506969772,0.0,9.17985065927,19.4245,31.976010058,0.0,25.0491,6.92691005795
 09/22  15:00:00,34.6378890308,3.87130954136,0.132232985295,0.0,9.17985065927,19.4245,40.3254196537,0.0,33.3988,6.92661965365
 09/22  16:00:00,42.9579927658,3.87130954136,1.04743732648,0.0,9.17985065927,26.9147,57.0262583695,0.0,50.0982,6.92805836952
 09/22  17:00:00,43.3673349165,3.87130954136,1.46130744483,0.0,9.17985065927,26.9147,59.9217562269,0.0,50.0982,9.82355622685
 09/22  18:00:00,45.7043836926,3.87130954136,1.69212605383,0.0,9.17985065927,26.9147,62.8506119259,0.0,50.0982,12.7524119259
 09/22  19:00:00,39.5412653462,3.87130954136,0.910996447215,0.0,9.17985065927,19.4245,46.7383716948,0.0,33.3988,13.3395716948
 09/22  20:00:00,39.2743761428,3.87130954136,0.6490803123,0.0,9.17985065927,19.4245,44.9845438762,0.0,33.3988,11.5857438762
 09/22  21:00:00,38.5649353394,3.87130954136,0.00468667510155,0.0,9.17985065927,19.4245,37.8682067367,0.0673765605626,25.0491,12.7517301761
 09/22  22:00:00,38.5239736829,3.87130954136,0.0,0.0,9.17985065927,19.4245,29.0178063425,1.3259020595,16.6994,10.992504283
 09/22  23:00:00,39.2594433664,3.87130954136,0.0,0.0,9.17985065927,19.4245,24.4786943537,10.3596953028,8.3497,5.76929905093
 09/22  24:00:00,22.5456651936,3.87130954136,0.0,0.0,4.58992532963,8.1892,27.2159971083,19.2612905328,3.33988,4.61482657542
 09/23  01:00:00,14.8546096502,0.0,0.0,0.0,1.52997510988,7.4902,3.93196125768,0.0,3.33988,0.59208125768
 09/23  02:00:00,14.8869180237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  03:00:00,14.8911022034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  04:00:00,15.032527588,0.0,0.0,0.0,1.52997510988,7.4902,3.93196714648,0.0,3.33988,0.592087146482
 09/23  05:00:00,22.6309624167,3.87130954136,0.0,0.0,4.58992532963,8.1892,43.2927732115,34.9230732115,8.3497,0.02
 09/23  06:00:00,36.4567056562,3.87130954136,0.0135280763661,0.0,9.17985065927,19.4245,54.286218438,33.5505567434,16.6994,4.03626169466
 09/23  07:00:00,41.8181259953,3.87130954136,0.011764130745,0.0,9.17985065927,26.9147,45.9241848097,17.4122140434,25.0491,3.46287076632
 09/23  08:00:00,41.8551913251,3.87130954136,0.0,0.0,9.17985065927,26.9147,42.8578949192,5.65269798182,33.3988,3.80639693739
 09/23  09:00:00,34.3964811258,3.87130954136,0.000841755429501,0.0,9.17985065927,19.4245,37.8851195993,1.02301441451,25.0491,11.8130051848
 09/23  10:00:00,41.9126624594,3.87130954136,0.00757243318593,0.0,9.17985065927,26.9147,52.1635913051,0.0,41.7485,10.4150913051
 09/23  11:00:00,42.8918521985,3.87130954136,0.233921660422,0.0,9.17985065927,26.9147,53.3314673246,0.0,41.7485,11.5829673246
 09/23  12:00:00,42.9826477788,3.87130954136,0.964132915308,0.0,9.17985065927,26.9147,53.3310618976,0.0,41.7485,11.5825618976
 09/23  13:00:00,35.8615404547,3.87130954136,1.35143149852,0.0,9.17985065927,19.4245,43.8131765728,0.0,33.3988,10.4143765728
 09/23  14:00:00,36.1813092659,3.87130954136,1.64850595456,0.0,9.17985065927,19.4245,34.2980836718,0.0,25.0491,9.24898367179
 09/23  15:00:00,36.3063338725,3.87130954136,1.77927878186,0.0,9.17985065927,19.4245,42.6482343371,0.0,33.3988,9.24943433706
 09/23  16:00:00,44.4789099625,3.87130954136,2.54050220625,0.0,9.17985065927,26.9147,58.1850936995,0.0,50.0982,8.0868936995
 09/23  17:00:00,43.6863548229,3.87130954136,1.76084439126,0.0,9.17985065927,26.9147,59.9216521791,0.0,50.0982,9.82345217906
 09/23  18:00:00,45.9961314134,3.87130954136,1.96544331662,0.0,9.17985065927,26.9147,62.8502938423,0.0,50.0982,12.7520938423
 09/23  19:00:00,39.9654577512,3.87130954136,1.15111311971,0.0,9.17985065927,19.4245,46.1504907255,0.0,33.3988,12.7516907255
 09/23  20:00:00,39.3233537854,3.87130954136,0.528540072938,0.0,9.17985065927,19.4245,44.9801813718,0.0,33.3988,11.5813813718
 09/23  21:00:00,38.9427965414,3.87130954136,0.231637152387,0.0,9.17985065927,19.4245,37.8005201106,0.0,25.0491,12.7514201106
 09/23  22:00:00,38.6054242116,3.87130954136,0.0137285007103,0.0,9.17985065927,19.4245,26.0036327284,0.0567109228994,16.6994,9.24752180547
 09/23  23:00:00,39.3565127978,3.87130954136,0.0,0.0,9.17985065927,19.4245,15.3644168339,0.0873222778378,8.3497,6.9273945561
 09/23  24:00:00,22.6468163541,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.770115443,0.240061542631,3.33988,5.19017390037
 09/24  01:00:00,14.951060364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  02:00:00,14.97804255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  03:00:00,14.9891052889,0.0,0.0,0.0,1.52997510988,7.4902,3.93193715436,0.0,3.33988,0.592057154359
 09/24  04:00:00,15.1512430465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  05:00:00,22.7315583108,3.87130954136,0.0,0.0,4.58992532963,8.1892,21.5493822177,12.6076191377,8.3497,0.592063079906
 09/24  06:00:00,36.5394088034,3.87130954136,0.0215240200476,0.0,9.17985065927,19.4245,31.2055692867,11.0439037269,16.6994,3.46226555985
 09/24  07:00:00,41.8678817761,3.87130954136,0.0159117012077,0.0,9.17985065927,26.9147,30.7110671158,1.62575490299,25.0491,4.03621221282
 09/24  08:00:00,41.8599790129,3.87130954136,0.0,0.0,9.17985065927,26.9147,38.3228607749,1.46185284877,33.3988,3.4622079261
 09/24  09:00:00,34.3727802721,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.3160246943,8.80454572788,25.0491,3.4623789664
 09/24  10:00:00,41.8750400286,3.87130954136,0.00494961336331,0.0,9.17985065927,26.9147,58.640133498,5.3079087309,41.7485,11.5837247671
 09/24  11:00:00,42.6245459524,3.87130954136,0.00695362950103,0.0,9.17985065927,26.9147,53.9097592674,0.0,41.7485,12.1612592674
 09/24  12:00:00,42.3505907055,3.87130954136,0.361958170791,0.0,9.17985065927,26.9147,50.997789409,0.0,41.7485,9.24928940895
 09/24  13:00:00,34.8795060803,3.87130954136,0.396247114831,0.0,9.17985065927,19.4245,42.648524566,0.0,33.3988,9.24972456603
 09/24  14:00:00,34.5368808069,3.87130954136,0.0511103000561,0.0,9.17985065927,19.4245,31.990213192,0.0140086883207,25.0491,6.92710450366
 09/24  15:00:00,34.4670325409,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.9032195686,0.0,33.3988,7.50441956864
 09/24  16:00:00,42.3729589776,3.87130954136,0.490504494418,0.0,9.17985065927,26.9147,57.0250523424,0.0,50.0982,6.92685234244
 09/24  17:00:00,42.526854303,3.87130954136,0.646990459835,0.0,9.17985065927,26.9147,59.3482092896,0.0,50.0982,9.25000928956
 09/24  18:00:00,44.5714258641,3.87130954136,0.586252106417,0.0,9.17985065927,26.9147,61.6804108422,0.0,50.0982,11.5822108422
 09/24  19:00:00,38.7490841778,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.0210338172,0.0408394779398,33.3988,11.5813943392
 09/24  20:00:00,38.7138025079,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.6701557295,0.0195561531317,33.3988,9.25179957633
 09/24  21:00:00,38.6200812727,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.5789987373,8.36857708956,25.0491,12.1613216478
 09/24  22:00:00,38.4988907715,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.9116610267,11.9658542665,16.6994,9.24640676018
 09/24  23:00:00,39.2414364512,3.87130954136,0.0,0.0,9.17985065927,19.4245,27.8038283192,14.8398535987,8.3497,4.61427472056
 09/24  24:00:00,22.5182870999,3.87130954136,0.0,0.0,4.58992532963,8.1892,36.624747777,27.5153276738,3.33988,5.76954010322
 09/25  01:00:00,14.8183043001,0.0,0.0,0.0,1.52997510988,7.4902,3.93196944412,0.0,3.33988,0.592089444122
 09/25  02:00:00,14.8423423242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  03:00:00,14.8453983816,0.0,0.0,0.0,1.52997510988,7.4902,3.9319606038,0.0,3.33988,0.592080603802
 09/25  04:00:00,14.9916834356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  05:00:00,22.6072570613,3.87130954136,0.0,0.0,4.58992532963,8.1892,50.0351544035,41.0933679116,8.3497,0.592086491874
 09/25  06:00:00,36.4422919284,3.87130954136,0.0133270712387,0.0,9.17985065927,19.4245,58.3348574086,38.1730769791,16.6994,3.46238042955
 09/25  07:00:00,41.8118031223,3.87130954136,0.0210039343944,0.0,9.17985065927,26.9147,64.5927686537,25.6176547436,25.0491,13.9260139102
 09/25  08:00:00,41.8443523758,3.87130954136,0.0,0.0,9.17985065927,26.9147,60.0604913466,13.9096405435,33.3988,12.7520508031
 09/25  09:00:00,34.3937614348,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.7510844855,5.28631594738,25.0491,10.4156685381
 09/25  10:00:00,41.9123725504,3.87130954136,0.00496254918006,0.0,9.17985065927,26.9147,52.5730910533,0.997066757917,41.7485,9.82752429538
 09/25  11:00:00,42.7759003228,3.87130954136,0.121764375854,0.0,9.17985065927,26.9147,52.1714227009,0.00766746710703,41.7485,10.4152552338
 09/25  12:00:00,43.0700941708,3.87130954136,1.06181891551,0.0,9.17985065927,26.9147,50.9981054249,0.0,41.7485,9.24960542493
 09/25  13:00:00,35.2862803977,3.87130954136,0.797041481596,0.0,9.17985065927,19.4245,41.4855883489,0.0,33.3988,8.08678834889
 09/25  14:00:00,35.1409313866,3.87130954136,0.632176032846,0.0,9.17985065927,19.4245,32.5520638869,0.0,25.0491,7.50296388688
 09/25  15:00:00,34.9928437881,3.87130954136,0.490450997578,0.0,9.17985065927,19.4245,40.3261906902,0.0,33.3988,6.9273906902
 09/25  16:00:00,43.26057813,3.87130954136,1.34494997237,0.0,9.17985065927,26.9147,57.0255905588,0.0,50.0982,6.92739055881
 09/25  17:00:00,43.5238484172,3.87130954136,1.61932606491,0.0,9.17985065927,26.9147,59.9248975795,0.0,50.0982,9.82669757955
 09/25  18:00:00,45.6016760821,3.87130954136,1.59463189791,0.0,9.17985065927,26.9147,62.8512187702,0.0,50.0982,12.7530187702
 09/25  19:00:00,39.5296616316,3.87130954136,0.742901220613,0.0,9.17985065927,19.4245,47.3212051889,0.0,33.3988,13.9224051889
 09/25  20:00:00,38.8575617092,3.87130954136,0.111860785277,0.0,9.17985065927,19.4245,45.0291180551,0.0470593104087,33.3988,11.5832587447
 09/25  21:00:00,38.6378175784,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.9700963585,1.16764700859,25.0491,12.7533493499
 09/25  22:00:00,38.5215803698,3.87130954136,0.0,0.0,9.17985065927,19.4245,30.5751794098,3.46279330478,16.6994,10.412986105
 09/25  23:00:00,39.2703251116,3.87130954136,0.0,0.0,9.17985065927,19.4245,23.6691275085,8.97406476063,8.3497,6.34536274787
 09/25  24:00:00,22.5525179337,3.87130954136,0.0,0.0,4.58992532963,8.1892,28.2989530951,20.3450524943,3.33988,4.61402060078
 09/26  01:00:00,14.8532148752,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  02:00:00,14.8870704643,0.0,0.0,0.0,1.52997510988,7.4902,3.93196613994,0.0,3.33988,0.592086139938
 09/26  03:00:00,14.8989925574,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  04:00:00,15.5807062639,0.0,0.0,0.0,1.52997510988,7.4902,3.93197202099,0.0,3.33988,0.592092020995
 09/26  05:00:00,23.1971753317,3.87130954136,0.0,0.0,4.58992532963,8.1892,36.7571540864,28.3874540864,8.3497,0.02
 09/26  06:00:00,36.7425978181,3.87130954136,0.0167972493874,0.0,9.17985065927,19.4245,46.2495141233,25.5137511598,16.6994,4.03636296349
 09/26  07:00:00,41.8763013117,3.87130954136,0.0200840223846,0.0,9.17985065927,26.9147,50.5281809243,11.5564384119,25.0491,13.9226425124
 09/26  08:00:00,41.8992197023,3.87130954136,0.0,0.0,9.17985065927,26.9147,50.0408484727,3.88894651165,33.3988,12.7531019611
 09/26  09:00:00,34.4224398102,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.7468941005,2.28216798494,25.0491,10.4156261156
 09/26  10:00:00,41.9404030258,3.87130954136,0.0182148280365,0.0,9.17985065927,26.9147,52.1044630945,1.1052918975,41.7485,9.25067119698
 09/26  11:00:00,43.1576716235,3.87130954136,0.466322654471,0.0,9.17985065927,26.9147,52.7419449361,0.0,41.7485,10.9934449361
 09/26  12:00:00,44.166104054,3.87130954136,2.11398781553,0.0,9.17985065927,26.9147,50.9958466161,0.0,41.7485,9.24734661606
 09/26  13:00:00,36.9856517206,3.87130954136,2.45471513663,0.0,9.17985065927,19.4245,41.4863295831,0.0,33.3988,8.0875295831
 09/26  14:00:00,36.347913744,3.87130954136,1.80730177881,0.0,9.17985065927,19.4245,32.5539555826,0.0,25.0491,7.50485558256
 09/26  15:00:00,34.8859770817,3.87130954136,0.36497378044,0.0,9.17985065927,19.4245,40.3240879536,0.0,33.3988,6.92528795356
 09/26  16:00:00,42.7284911647,3.87130954136,0.792552681676,0.0,9.17985065927,26.9147,57.025496385,0.0,50.0982,6.92729638502
 09/26  17:00:00,42.9586026049,3.87130954136,1.05489498686,0.0,9.17985065927,26.9147,59.3484814177,0.0,50.0982,9.25028141766
 09/26  18:00:00,45.3410191338,3.87130954136,1.32631106095,0.0,9.17985065927,26.9147,63.4299379002,0.0,50.0982,13.3317379002
 09/26  19:00:00,39.0140505442,3.87130954136,0.37799645291,0.0,9.17985065927,19.4245,47.3201674916,0.0,33.3988,13.9213674916
 09/26  20:00:00,38.7246995887,3.87130954136,0.0891248801289,0.0,9.17985065927,19.4245,44.9791875218,0.0,33.3988,11.5803875218
 09/26  21:00:00,38.5840144811,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.8643459398,0.0630828432597,25.0491,12.7521630966
 09/26  22:00:00,38.578011108,3.87130954136,0.0,0.0,9.17985065927,19.4245,27.1898140147,0.0758722979552,16.6994,10.4145417167
 09/26  23:00:00,39.3460261338,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.7829483845,0.0888410093994,8.3497,6.34440737513
 09/26  24:00:00,22.6433645035,3.87130954136,0.0,0.0,4.58992532963,8.1892,10.49537047,2.54080084426,3.33988,4.61468962569
 09/27  01:00:00,14.9650198486,0.0,0.0,0.0,1.52997510988,7.4902,3.9319683657,0.0,3.33988,0.592088365703
 09/27  02:00:00,15.0057475937,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  03:00:00,15.0156066499,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  04:00:00,15.1877255249,0.0,0.0,0.0,1.52997510988,7.4902,3.93194842937,0.0,3.33988,0.592068429368
 09/27  05:00:00,22.8153540707,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.70685823934,0.337158239336,8.3497,0.02
 09/27  06:00:00,36.712751847,3.87130954136,0.0608573977048,0.0,9.17985065927,19.4245,20.7357144073,0.0,16.6994,4.03631440734
 09/27  07:00:00,42.2429712767,3.87130954136,0.237100212362,0.0,9.17985065927,26.9147,38.973558965,0.0,25.0491,13.924458965
 09/27  08:00:00,43.4276881058,3.87130954136,1.40377593064,0.0,9.17985065927,26.9147,46.1516315526,0.0,33.3988,12.7528315526
 09/27  09:00:00,37.4728386879,3.87130954136,2.91903682445,0.0,9.17985065927,19.4245,35.4646897983,0.0,25.0491,10.4155897983
 09/27  10:00:00,46.5142338973,3.87130954136,4.45689150679,0.0,9.17985065927,26.9147,51.5753971195,0.0,41.7485,9.82689711945
 09/27  11:00:00,49.5069445471,3.87130954136,6.73096932466,0.0,9.17985065927,26.9147,52.1641548305,0.0,41.7485,10.4156548305
 09/27  12:00:00,51.3360945382,3.87130954136,9.20169041712,0.0,9.17985065927,26.9147,50.9995513091,0.0,41.7485,9.2510513091
 09/27  13:00:00,42.0370754587,3.87130954136,7.46508161737,0.0,9.17985065927,19.4245,42.0634849304,0.0,33.3988,8.66468493041
 09/27  14:00:00,39.9284351988,3.87130954136,5.35915713481,0.0,9.17985065927,19.4245,31.9751002351,0.0,25.0491,6.92600023513
 09/27  15:00:00,38.3844739588,3.87130954136,3.82019465565,0.0,9.17985065927,19.4245,40.3261029772,0.0,33.3988,6.92730297723
 09/27  16:00:00,46.3196336005,3.87130954136,4.27734282651,0.0,9.17985065927,26.9147,57.601883442,0.0,50.0982,7.50368344202
 09/27  17:00:00,47.3431730051,3.87130954136,5.31081392928,0.0,9.17985065927,26.9147,59.347314252,0.0,50.0982,9.24911425203
 09/27  18:00:00,51.7639068031,3.87130954136,7.61656751509,0.0,9.17985065927,26.9147,62.8505340586,0.0,50.0982,12.7523340586
 09/27  19:00:00,44.6358987563,3.87130954136,5.72346054036,0.0,9.17985065927,19.4245,47.3282668156,0.0,33.3988,13.9294668156
 09/27  20:00:00,41.2461153334,3.87130954136,2.3912599507,0.0,9.17985065927,19.4245,45.5601935656,0.0,33.3988,12.1613935656
 09/27  21:00:00,39.1951548841,3.87130954136,0.450061304385,0.0,9.17985065927,19.4245,37.8022193562,0.0,25.0491,12.7531193562
 09/27  22:00:00,38.5974503466,3.87130954136,0.0,0.0,9.17985065927,19.4245,27.2190841418,0.104377461799,16.6994,10.41530668
 09/27  23:00:00,39.3162748624,3.87130954136,0.0,0.0,9.17985065927,19.4245,17.2376529637,2.54250089243,8.3497,6.34545207125
 09/27  24:00:00,22.5869154839,3.87130954136,0.0,0.0,4.58992532963,8.1892,22.2785038783,14.3244677041,3.33988,4.61415617421
 09/28  01:00:00,14.8951143361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  02:00:00,14.9210789951,0.0,0.0,0.0,1.52997510988,7.4902,3.93192956505,0.0,3.33988,0.592049565053
 09/28  03:00:00,14.9357163814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  04:00:00,15.0955749334,0.0,0.0,0.0,1.52997510988,7.4902,3.93193550426,0.0,3.33988,0.592055504261
 09/28  05:00:00,22.7108617444,3.87130954136,0.0,0.0,4.58992532963,8.1892,28.9684794956,20.5987794956,8.3497,0.02
 09/28  06:00:00,36.5608294412,3.87130954136,0.0296580480995,0.0,9.17985065927,19.4245,36.9094268599,16.1734884995,16.6994,4.0365383604
 09/28  07:00:00,41.9035269442,3.87130954136,0.0250384927548,0.0,9.17985065927,26.9147,46.5698883436,7.59803932374,25.0491,13.9227490199
 09/28  08:00:00,41.8983275122,3.87130954136,0.0,0.0,9.17985065927,26.9147,51.091783787,4.93973897985,33.3988,12.7532448071
 09/28  09:00:00,34.4372451959,3.87130954136,0.00141383148164,0.0,9.17985065927,19.4245,36.0383589669,0.573478454117,25.0491,10.4157805128
 09/28  10:00:00,41.9617594404,3.87130954136,0.00943132621838,0.0,9.17985065927,26.9147,51.5765064807,0.0,41.7485,9.82800648071
 09/28  11:00:00,43.0585767062,3.87130954136,0.389093766525,0.0,9.17985065927,26.9147,52.1644146646,0.0,41.7485,10.4159146646
 09/28  12:00:00,43.0921631992,3.87130954136,1.08028463009,0.0,9.17985065927,26.9147,50.9999427075,0.0,41.7485,9.25144270746
 09/28  13:00:00,35.142185913,3.87130954136,0.649101649635,0.0,9.17985065927,19.4245,42.063825721,0.0,33.3988,8.66502572102
 09/28  14:00:00,34.8717809787,3.87130954136,0.3669392459,0.0,9.17985065927,19.4245,31.9769125392,0.0,25.0491,6.92781253922
 09/28  15:00:00,34.589941213,3.87130954136,0.10026514015,0.0,9.17985065927,19.4245,40.9018791661,0.0,33.3988,7.50307916613
 09/28  16:00:00,42.4016022466,3.87130954136,0.519395201775,0.0,9.17985065927,26.9147,57.0252356139,0.0,50.0982,6.92703561389
 09/28  17:00:00,42.7213596872,3.87130954136,0.843795030988,0.0,9.17985065927,26.9147,59.34972226,0.0,50.0982,9.25152226003
 09/28  18:00:00,46.0826760675,3.87130954136,1.03992536839,0.0,9.17985065927,26.9147,63.4309485044,0.0,50.0982,13.3327485044
 09/28  19:00:00,38.8288208236,3.87130954136,0.0818840852084,0.0,9.17985065927,19.4245,47.3327618173,0.0102344587369,33.3988,13.9237273586
 09/28  20:00:00,38.7083385862,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.0345007876,0.0531971436124,33.3988,11.582503644
 09/28  21:00:00,38.6089637025,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.2049517439,6.40261885724,25.0491,12.7532328867
 09/28  22:00:00,38.4761715546,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.2889577769,14.5963404385,16.6994,10.9932173385
 09/28  23:00:00,39.2243737412,3.87130954136,0.0,0.0,9.17985065927,19.4245,34.6100396719,20.4911648724,8.3497,5.76917479951
 09/28  24:00:00,22.5060713338,3.87130954136,0.0,0.0,4.58992532963,8.1892,38.678681737,30.1484586409,3.33988,5.19034309608
 09/29  01:00:00,14.8063227175,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  02:00:00,14.8337906689,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  03:00:00,14.844270569,0.0,0.0,0.0,1.52997510988,7.4902,3.93195166481,0.0,3.33988,0.592071664812
 09/29  04:00:00,15.5023999732,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  05:00:00,23.1236747012,3.87130954136,0.0,0.0,4.58992532963,8.1892,50.7740004434,41.8322228764,8.3497,0.592077567088
 09/29  06:00:00,36.6758930704,3.87130954136,0.0138166911592,0.0,9.17985065927,19.4245,59.4505919141,39.2883821541,16.6994,3.46280975999
 09/29  07:00:00,41.8107169584,3.87130954136,0.020660043161,0.0,9.17985065927,26.9147,66.6090637199,27.5042704622,25.0491,14.0556932577
 09/29  08:00:00,41.8224981842,3.87130954136,0.0,0.0,9.17985065927,26.9147,66.7817035911,20.1755137192,33.3988,13.2073898719
 09/29  09:00:00,34.3546461467,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.5832627568,14.1179416904,25.0491,10.4162210664
 09/29  10:00:00,41.867631522,3.87130954136,0.00307384296705,0.0,9.17985065927,26.9147,60.5524310514,8.97629320352,41.7485,9.82763784788
 09/29  11:00:00,42.6248878209,3.87130954136,0.00773282208412,0.0,9.17985065927,26.9147,52.164753711,0.0,41.7485,10.416253711
 09/29  12:00:00,42.4982573603,3.87130954136,0.512406938677,0.0,9.17985065927,26.9147,50.9992757926,0.0,41.7485,9.2507757926
 09/29  13:00:00,34.7451886891,3.87130954136,0.268098180162,0.0,9.17985065927,19.4245,42.0622002163,0.0,33.3988,8.66340021626
 09/29  14:00:00,34.500020456,3.87130954136,0.00785635596182,0.0,9.17985065927,19.4245,31.9759844385,0.0,25.0491,6.92688443852
 09/29  15:00:00,34.5145279536,3.87130954136,0.0280956805625,0.0,9.17985065927,19.4245,40.9175797084,0.0148927766437,33.3988,7.50388693172
 09/29  16:00:00,42.6869663498,3.87130954136,0.787003397042,0.0,9.17985065927,26.9147,57.026839326,0.0,50.0982,6.92863932601
 09/29  17:00:00,43.093991403,3.87130954136,1.19616453473,0.0,9.17985065927,26.9147,59.3499847161,0.0,50.0982,9.25178471613
 09/29  18:00:00,46.4141650774,3.87130954136,1.35299015104,0.0,9.17985065927,26.9147,63.4308622253,0.0,50.0982,13.3326622253
 09/29  19:00:00,38.9007488871,3.87130954136,0.290359783208,0.0,9.17985065927,19.4245,47.3232323374,0.0,33.3988,13.9244323374
 09/29  20:00:00,38.5961977297,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.9980607818,0.0169099448905,33.3988,11.5823508369
 09/29  21:00:00,38.5313727757,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.5833004817,0.200205043413,25.0491,13.3339954383
 09/29  22:00:00,38.5061855209,3.87130954136,0.0,0.0,9.17985065927,19.4245,34.457479023,7.34248857659,16.6994,10.4155904464
 09/29  23:00:00,39.2576540627,3.87130954136,0.0,0.0,9.17985065927,19.4245,27.4064294417,13.2871662902,8.3497,5.7695631515
 09/29  24:00:00,22.5501699265,3.87130954136,0.0,0.0,4.58992532963,8.1892,28.6470671016,20.1187646411,3.33988,5.18842246055
 09/30  01:00:00,14.8566764658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  02:00:00,14.8863489383,0.0,0.0,0.0,1.52997510988,7.4902,3.93194521778,0.0,3.33988,0.592065217782
 09/30  03:00:00,14.9000178643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  04:00:00,15.0492611258,0.0,0.0,0.0,1.52997510988,7.4902,3.93195113207,0.0,3.33988,0.592071132067
 09/30  05:00:00,22.6619954153,3.87130954136,0.0,0.0,4.58992532963,8.1892,38.3736298791,30.0039298791,8.3497,0.02
 09/30  06:00:00,36.5072077042,3.87130954136,0.0239907620293,0.0,9.17985065927,19.4245,45.8887129735,25.1529293255,16.6994,4.03638364795
 09/30  07:00:00,41.8620816313,3.87130954136,0.0137168248544,0.0,9.17985065927,26.9147,36.8561754581,8.34371075623,25.0491,3.46336470191
 09/30  08:00:00,41.9001606829,3.87130954136,0.00462210131138,0.0,9.17985065927,26.9147,37.9860465378,0.549894246922,33.3988,4.03735229085
 09/30  09:00:00,34.4472721981,3.87130954136,0.00152009369351,0.0,9.17985065927,19.4245,36.6452922029,0.0124844044267,25.0491,11.5837077985
 09/30  10:00:00,42.0006182181,3.87130954136,0.0372305659414,0.0,9.17985065927,26.9147,52.16342364,0.0,41.7485,10.41492364
 09/30  11:00:00,43.4328472387,3.87130954136,0.74678336574,0.0,9.17985065927,26.9147,53.9097116068,0.0,41.7485,12.1612116068
 09/30  12:00:00,43.0545814497,3.87130954136,1.02447484949,0.0,9.17985065927,26.9147,53.3317678018,0.0,41.7485,11.5832678018
 09/30  13:00:00,35.1049545383,3.87130954136,0.598209851464,0.0,9.17985065927,19.4245,44.2895115769,0.0,33.3988,10.8907115769
 09/30  14:00:00,34.9785956434,3.87130954136,0.464361780351,0.0,9.17985065927,19.4245,34.4019449475,0.0,25.0491,9.35284494751
 09/30  15:00:00,35.0547851792,3.87130954136,0.538399695638,0.0,9.17985065927,19.4245,42.6496011486,0.0,33.3988,9.25080114858
 09/30  16:00:00,42.6698307458,3.87130954136,0.753618569615,0.0,9.17985065927,26.9147,58.7635022682,0.0,50.0982,8.66530226821
 09/30  17:00:00,42.4221190535,3.87130954136,0.523993828125,0.0,9.17985065927,26.9147,59.3493419509,0.0,50.0982,9.25114195088
 09/30  18:00:00,46.0687568926,3.87130954136,1.00243065341,0.0,9.17985065927,26.9147,63.4310006557,0.0,50.0982,13.3328006557
 09/30  19:00:00,39.2232231044,3.87130954136,0.429346591452,0.0,9.17985065927,19.4245,46.1531005005,0.0,33.3988,12.7543005005
 09/30  20:00:00,38.7748478853,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.9834641647,0.0,33.3988,11.5846641647
 09/30  21:00:00,38.6842613852,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.4103253203,0.0277690951355,25.0491,13.3334562252
 09/30  22:00:00,38.572998993,3.87130954136,0.0,0.0,9.17985065927,19.4245,25.9966011532,0.0480249537798,16.6994,9.24917619945
 09/30  23:00:00,39.3636818657,3.87130954136,0.0,0.0,9.17985065927,19.4245,15.9102001525,0.0556472453891,8.3497,7.50485290713
 09/30  24:00:00,22.6707152829,3.87130954136,0.0,0.0,4.58992532963,8.1892,8.13576404853,0.181321875745,3.33988,4.61456217279
 10/01  01:00:00,14.9990795299,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  02:00:00,15.0432120908,0.0,0.0,0.0,1.52997510988,7.4902,3.93197319283,0.0,3.33988,0.592093192835
 10/01  03:00:00,15.0762386311,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  04:00:00,15.2853582943,0.0,0.0,0.0,1.52997510988,7.4902,3.93195325536,0.0,3.33988,0.592073255365
 10/01  05:00:00,25.4913453824,3.87130954136,2.53444159733,0.0,4.58992532963,8.1892,8.38804170157,0.0183417015665,8.3497,0.02
 10/01  06:00:00,40.114383677,3.87130954136,3.32662281101,0.0,9.17985065927,19.4245,20.7357646387,0.0,16.6994,4.03636463875
 10/01  07:00:00,49.2924979093,3.87130954136,7.20359620758,0.0,9.17985065927,26.9147,28.5118933397,0.0,25.0491,3.46279333972
 10/01  08:00:00,50.61061107,3.87130954136,8.50950416825,0.0,9.17985065927,26.9147,37.435869202,0.0,33.3988,4.03706920197
 10/01  09:00:00,40.4238484042,3.87130954136,5.81274599526,0.0,9.17985065927,19.4245,28.5121564687,0.0,25.0491,3.46305646869
 10/01  10:00:00,49.1511619563,3.87130954136,7.05308276236,0.0,9.17985065927,26.9147,53.9112325969,0.0,41.7485,12.1627325969
 10/01  11:00:00,49.8657783466,3.87130954136,7.05909544296,0.0,9.17985065927,26.9147,53.3331893484,0.0,41.7485,11.5846893484
 10/01  12:00:00,49.3166818536,3.87130954136,7.16238394577,0.0,9.17985065927,26.9147,51.5784296171,0.0,41.7485,9.82992961714
 10/01  13:00:00,40.7922031327,3.87130954136,6.19851462889,0.0,9.17985065927,19.4245,42.6475196691,0.0,33.3988,9.24871966914
 10/01  14:00:00,39.3977593143,3.87130954136,4.8113693687,0.0,9.17985065927,19.4245,32.5539427356,0.0,25.0491,7.50484273556
 10/01  15:00:00,39.0031440816,3.87130954136,4.41878543011,0.0,9.17985065927,19.4245,40.3260134662,0.0,33.3988,6.92721346617
 10/01  16:00:00,47.6379359231,3.87130954136,5.56542008672,0.0,9.17985065927,26.9147,57.6021127557,0.0,50.0982,7.50391275566
 10/01  17:00:00,47.2611802576,3.87130954136,5.26768367086,0.0,9.17985065927,26.9147,59.3468268673,0.0,50.0982,9.24862686731
 10/01  18:00:00,50.0681861917,3.87130954136,4.92751994589,0.0,9.17985065927,26.9147,61.6828347882,0.0,50.0982,11.5846347882
 10/01  19:00:00,42.020206832,3.87130954136,3.15100905655,0.0,9.17985065927,19.4245,45.5612236661,0.0,33.3988,12.1624236661
 10/01  20:00:00,41.4960557553,3.87130954136,2.64599644953,0.0,9.17985065927,19.4245,42.6497733762,0.0,33.3988,9.25097337617
 10/01  21:00:00,39.9339588098,3.87130954136,1.17201701919,0.0,9.17985065927,19.4245,37.2111496559,0.0,25.0491,12.1620496559
 10/01  22:00:00,39.1375187062,3.87130954136,0.505710630757,0.0,9.17985065927,19.4245,25.9494980755,0.0,16.6994,9.25009807547
 10/01  23:00:00,39.4917309632,3.87130954136,0.0960402852254,0.0,9.17985065927,19.4245,13.5399293652,0.0,8.3497,5.19022936523
 10/01  24:00:00,22.6720049379,3.87130954136,0.0,0.0,4.58992532963,8.1892,9.32734150811,0.217217363383,3.33988,5.77024414472
 10/02  01:00:00,14.9490891036,0.0,0.0,0.0,1.52997510988,7.4902,3.93195048421,0.0,3.33988,0.592070484205
 10/02  02:00:00,14.9616131367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  03:00:00,14.9704097702,0.0,0.0,0.0,1.52997510988,7.4902,3.93195639012,0.0,3.33988,0.592076390118
 10/02  04:00:00,15.1382251805,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  05:00:00,22.7561999312,3.87130954136,0.0,0.0,4.58992532963,8.1892,15.5059486656,7.13624866563,8.3497,0.02
 10/02  06:00:00,37.6580851647,3.87130954136,0.028836999472,0.0,9.17985065927,19.4245,24.8956583005,4.15939886817,16.6994,4.03685943234
 10/02  07:00:00,41.9560626324,3.87130954136,0.0390327933877,0.0,9.17985065927,26.9147,38.9784123455,0.0,25.0491,13.9293123455
 10/02  08:00:00,41.9419503345,3.87130954136,0.00448242809225,0.0,9.17985065927,26.9147,46.733408203,0.0,33.3988,13.334608203
 10/02  09:00:00,34.4617038484,3.87130954136,0.0,0.0,9.17985065927,19.4245,35.4867217854,0.0207927490602,25.0491,10.4168290363
 10/02  10:00:00,41.9581379578,3.87130954136,0.00774195658445,0.0,9.17985065927,26.9147,51.5776794206,0.0,41.7485,9.82917942063
 10/02  11:00:00,42.6935874002,3.87130954136,0.0234200373861,0.0,9.17985065927,26.9147,52.1654208262,0.0,41.7485,10.4169208262
 10/02  12:00:00,42.7726940115,3.87130954136,0.746503103001,0.0,9.17985065927,26.9147,51.5754647837,0.0,41.7485,9.82696478368
 10/02  13:00:00,34.5845022216,3.87130954136,0.0959409392213,0.0,9.17985065927,19.4245,41.4869209466,0.0,33.3988,8.08812094659
 10/02  14:00:00,34.4785129085,3.87130954136,0.0,0.0,9.17985065927,19.4245,32.6632407385,0.109754780328,25.0491,7.50438595821
 10/02  15:00:00,34.4780757867,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.3520227118,0.0249170612685,33.3988,6.92830565054
 10/02  16:00:00,41.9306438105,3.87130954136,0.019882852979,0.0,9.17985065927,26.9147,57.6009116367,0.0,50.0982,7.50271163669
 10/02  17:00:00,41.8959650558,3.87130954136,0.00564514401139,0.0,9.17985065927,26.9147,59.3497498445,0.0,50.0982,9.25154984449
 10/02  18:00:00,45.1378958083,3.87130954136,0.0817468638088,0.0,9.17985065927,26.9147,63.4330039826,0.0,50.0982,13.3348039826
 10/02  19:00:00,38.7633836576,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.3887374272,0.0610380632169,33.3988,13.9288993639
 10/02  20:00:00,38.7491476552,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.5616276819,0.0,33.3988,12.1628276819
 10/02  21:00:00,38.6560321719,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.1171302782,3.31265776422,25.0491,12.7553725139
 10/02  22:00:00,38.531004315,3.87130954136,0.0,0.0,9.17985065927,19.4245,35.428615587,7.73567111473,16.6994,10.9935444723
 10/02  23:00:00,39.2884711339,3.87130954136,0.0,0.0,9.17985065927,19.4245,25.7433638498,11.6233326175,8.3497,5.77033123224
 10/02  24:00:00,22.5710858884,3.87130954136,0.0,0.0,4.58992532963,8.1892,29.6082935472,21.0788835044,3.33988,5.18953004285
 10/03  01:00:00,14.8731819599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  02:00:00,14.8963810521,0.0,0.0,0.0,1.52997510988,7.4902,3.93192484561,0.0,3.33988,0.592044845609
 10/03  03:00:00,14.9064592539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  04:00:00,15.5963315405,0.0,0.0,0.0,1.52997510988,7.4902,3.93193079234,0.0,3.33988,0.592050792341
 10/03  05:00:00,23.2072652981,3.87130954136,0.0,0.0,4.58992532963,8.1892,38.7949401907,30.4252401907,8.3497,0.02
 10/03  06:00:00,37.8059242897,3.87130954136,0.0223878381342,0.0,9.17985065927,19.4245,50.4681142709,29.7321849796,16.6994,4.03652929128
 10/03  07:00:00,41.8772652818,3.87130954136,0.0276874647707,0.0,9.17985065927,26.9147,55.7133446464,16.738182042,25.0491,13.9260626044
 10/03  08:00:00,41.8930393861,3.87130954136,0.0,0.0,9.17985065927,26.9147,55.8019125776,9.06787913507,33.3988,13.3352334425
 10/03  09:00:00,34.4241954125,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.7499447404,5.28432527654,25.0491,10.4165194639
 10/03  10:00:00,41.9308379119,3.87130954136,0.00991891745785,0.0,9.17985065927,26.9147,55.8778760378,4.30168949042,41.7485,9.82768654741
 10/03  11:00:00,42.6668621394,3.87130954136,0.0209050729878,0.0,9.17985065927,26.9147,52.1647856399,0.0,41.7485,10.4162856399
 10/03  12:00:00,42.007214521,3.87130954136,0.00826288149358,0.0,9.17985065927,26.9147,51.5760466847,0.0,41.7485,9.82754668465
 10/03  13:00:00,34.4656086356,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.6040002444,0.116798869653,33.3988,8.08840137475
 10/03  14:00:00,34.454102531,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.2602398886,0.706483088008,25.0491,7.50465680054
 10/03  15:00:00,34.4270070216,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.9594187567,7.63209960422,33.3988,6.92851915243
 10/03  16:00:00,41.8623947957,3.87130954136,0.0160840377582,0.0,9.17985065927,26.9147,64.3394200797,6.73808907758,50.0982,7.50313100211
 10/03  17:00:00,41.8622254754,3.87130954136,0.0,0.0,9.17985065927,26.9147,61.4821198846,1.55375930888,50.0982,9.83016057574
 10/03  18:00:00,45.0884483228,3.87130954136,0.0303203457887,0.0,9.17985065927,26.9147,62.8549319494,0.0,50.0982,12.7567319494
 10/03  19:00:00,38.6188650472,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.9998311039,0.0898972653175,33.3988,14.5111338386
 10/03  20:00:00,38.6098726868,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.0101624632,0.0291676585368,33.3988,11.5821948047
 10/03  21:00:00,38.5633366876,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.7692580459,0.385841118083,25.0491,13.3343169278
 10/03  22:00:00,38.5552168681,3.87130954136,0.0,0.0,9.17985065927,19.4245,30.8616392548,3.74710752622,16.6994,10.4151317286
 10/03  23:00:00,39.3130598347,3.87130954136,0.0,0.0,9.17985065927,19.4245,22.1767010019,7.48095517236,8.3497,6.3460458295
 10/03  24:00:00,22.6013729821,3.87130954136,0.0,0.0,4.58992532963,8.1892,23.0616866569,15.1064920159,3.33988,4.61531464102
 10/04  01:00:00,14.9110165578,0.0,0.0,0.0,1.52997510988,7.4902,3.93196215799,0.0,3.33988,0.592082157995
 10/04  02:00:00,14.9416468558,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  03:00:00,14.9559258439,0.0,0.0,0.0,1.52997510988,7.4902,3.93196804537,0.0,3.33988,0.592088045369
 10/04  04:00:00,15.1197564749,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  05:00:00,22.7556166715,3.87130954136,0.0,0.0,4.58992532963,8.1892,22.9440785947,14.5743785947,8.3497,0.02
 10/04  06:00:00,37.6808423692,3.87130954136,0.0321103927702,0.0,9.17985065927,19.4245,29.2992558775,8.56293254816,16.6994,4.03692332934
 10/04  07:00:00,41.982646118,3.87130954136,0.0437491257189,0.0,9.17985065927,26.9147,39.5603391584,0.0,25.0491,14.5112391584
 10/04  08:00:00,41.9595258973,3.87130954136,0.0056571561045,0.0,9.17985065927,26.9147,46.1553616411,0.0,33.3988,12.7565616411
 10/04  09:00:00,34.4785496817,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.0707611411,0.0272028617897,25.0491,10.9944582793
 10/04  10:00:00,42.031250705,3.87130954136,0.0350099165553,0.0,9.17985065927,26.9147,51.000297503,0.0,41.7485,9.25179750298
 10/04  11:00:00,45.5997883683,3.87130954136,2.83673528652,0.0,9.17985065927,26.9147,52.7426260911,0.0,41.7485,10.9941260911
 10/04  12:00:00,48.7226675386,3.87130954136,6.60078819576,0.0,9.17985065927,26.9147,51.2818355609,0.0,41.7485,9.53333556088
 10/04  13:00:00,40.1116725634,3.87130954136,5.54247793559,0.0,9.17985065927,19.4245,41.783534161,0.0,33.3988,8.38473416096
 10/04  14:00:00,39.230394916,3.87130954136,4.65188340669,0.0,9.17985065927,19.4245,32.5536299243,0.0,25.0491,7.50452992425
 10/04  15:00:00,38.33355762,3.87130954136,3.75497984067,0.0,9.17985065927,19.4245,40.3261173438,0.0,33.3988,6.92731734377
 10/04  16:00:00,45.9710149059,3.87130954136,3.91910515922,0.0,9.17985065927,26.9147,57.6030976263,0.0,50.0982,7.50489762635
 10/04  17:00:00,45.9628849258,3.87130954136,3.96142882124,0.0,9.17985065927,26.9147,59.3494966394,0.0,50.0982,9.25129663942
 10/04  18:00:00,49.3402656488,3.87130954136,4.20296006637,0.0,9.17985065927,26.9147,63.434149625,0.0,50.0982,13.335949625
 10/04  19:00:00,40.8587493819,3.87130954136,1.99427630311,0.0,9.17985065927,19.4245,47.9102268624,0.0,33.3988,14.5114268624
 10/04  20:00:00,39.6891344093,3.87130954136,0.853752138199,0.0,9.17985065927,19.4245,44.9834940702,0.0,33.3988,11.5846940702
 10/04  21:00:00,38.7269851873,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.449635327,0.0658852575856,25.0491,13.3346500694
 10/04  22:00:00,38.5711502066,3.87130954136,0.0,0.0,9.17985065927,19.4245,27.5004600384,0.384543264851,16.6994,10.4165167736
 10/04  23:00:00,39.291776241,3.87130954136,0.0,0.0,9.17985065927,19.4245,24.1963015001,9.50111098707,8.3497,6.34549051303
 10/04  24:00:00,22.5626465487,3.87130954136,0.0,0.0,4.58992532963,8.1892,29.8780935886,21.922502364,3.33988,4.61571122458
 10/05  01:00:00,14.8665033978,0.0,0.0,0.0,1.52997510988,7.4902,3.93196955994,0.0,3.33988,0.592089559937
