Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  02:00:00,14.8899575576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  03:00:00,14.900088398,0.0,0.0,0.0,1.52997510988,7.4902,3.9319533341,0.0,3.33988,0.592073334103
 10/05  04:00:00,15.0564550023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  05:00:00,22.6775938443,3.87130954136,0.0,0.0,4.58992532963,8.1892,37.0109823375,28.0692031038,8.3497,0.592079233715
 10/05  06:00:00,37.5933050026,3.87130954136,0.0239159367975,0.0,9.17985065927,19.4245,42.2948227617,22.1326484323,16.6994,3.46277432947
 10/05  07:00:00,41.8935718407,3.87130954136,0.0306514265171,0.0,9.17985065927,26.9147,52.1679692644,12.6101138751,25.0491,14.5087553893
 10/05  08:00:00,41.8790275812,3.87130954136,0.0,0.0,9.17985065927,26.9147,56.5287883904,10.3748802861,33.3988,12.7551081044
 10/05  09:00:00,34.3997249275,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.615606493,8.57094190403,25.0491,10.9955645889
 10/05  10:00:00,41.9101886012,3.87130954136,0.00900383043939,0.0,9.17985065927,26.9147,56.7932263179,5.21565260608,41.7485,9.82907371185
 10/05  11:00:00,42.62346403,3.87130954136,0.0119324620814,0.0,9.17985065927,26.9147,52.3351098629,0.169117863304,41.7485,10.4174919996
 10/05  12:00:00,41.9557185642,3.87130954136,0.00592120871121,0.0,9.17985065927,26.9147,51.5759209285,0.0,41.7485,9.8274209285
 10/05  13:00:00,34.4284979931,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.1310973376,0.0674160335762,33.3988,8.66488130401
 10/05  14:00:00,34.4245467435,3.87130954136,0.0,0.0,9.17985065927,19.4245,32.883626914,0.906279992242,25.0491,6.92824692174
 10/05  15:00:00,34.4058451869,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.2164769518,5.31323004261,33.3988,7.50444690918
 10/05  16:00:00,41.8337270158,3.87130954136,0.0144597207876,0.0,9.17985065927,26.9147,62.4721570631,4.86948207503,50.0982,7.50447498803
 10/05  17:00:00,41.828171082,3.87130954136,0.0,0.0,9.17985065927,26.9147,60.0096956775,0.661661645251,50.0982,9.2498340322
 10/05  18:00:00,45.0182891718,3.87130954136,0.0051632157078,0.0,9.17985065927,26.9147,63.4334974816,0.0,50.0982,13.3352974816
 10/05  19:00:00,38.7242735697,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.4088438856,0.0803230712603,33.3988,13.9297208144
 10/05  20:00:00,38.6900811738,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.9385978739,1.37733515111,33.3988,12.1624627228
 10/05  21:00:00,38.5953368241,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.535799676,11.1517587487,25.0491,13.3349409273
 10/05  22:00:00,38.4711605429,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.3848874303,17.2690850064,16.6994,10.4164024239
 10/05  23:00:00,39.219242165,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.1421047327,23.4465887473,8.3497,6.34581598538
 10/05  24:00:00,22.5051394608,3.87130954136,0.0,0.0,4.58992532963,8.1892,40.1474218696,32.1916500389,3.33988,4.61589183067
 10/06  01:00:00,14.806814207,0.0,0.0,0.0,1.52997510988,7.4902,3.93197626041,0.0,3.33988,0.59209626041
 10/06  02:00:00,14.8209385427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  03:00:00,14.826205762,0.0,0.0,0.0,1.52997510988,7.4902,3.93197479393,0.0,3.33988,0.592094793933
 10/06  04:00:00,15.4901850805,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  05:00:00,23.1244750764,3.87130954136,0.0,0.0,4.58992532963,8.1892,49.8064707586,40.8647218119,8.3497,0.592048946711
 10/06  06:00:00,37.7706483176,3.87130954136,0.0202334536526,0.0,9.17985065927,19.4245,51.8533437301,31.6905977696,16.6994,3.46334596056
 10/06  07:00:00,41.8504471129,3.87130954136,0.0244462633931,0.0,9.17985065927,26.9147,59.203831141,19.6456243222,25.0491,14.5091068188
 10/06  08:00:00,41.8486375147,3.87130954136,0.0,0.0,9.17985065927,26.9147,62.6953833445,15.9616293309,33.3988,13.3349540136
 10/06  09:00:00,34.3570682344,3.87130954136,0.0,0.0,9.17985065927,19.4245,51.1805845084,15.7139000484,25.0491,10.41758446
 10/06  10:00:00,41.8562831593,3.87130954136,0.00730047417399,0.0,9.17985065927,26.9147,66.3178347617,14.7399932659,41.7485,9.82934149574
 10/06  11:00:00,42.5799847351,3.87130954136,0.0,0.0,9.17985065927,26.9147,56.9647871319,4.22003637184,41.7485,10.99625076
 10/06  12:00:00,41.9263126035,3.87130954136,0.00593280916648,0.0,9.17985065927,26.9147,51.0000949143,0.0,41.7485,9.25159491434
 10/06  13:00:00,34.3906243417,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.1701247991,0.105256540987,33.3988,8.66606825811
 10/06  14:00:00,34.3869434324,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.2221283802,5.66842545501,25.0491,7.50460292522
 10/06  15:00:00,34.3666510837,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.3671460626,12.0401223491,33.3988,6.92822371349
 10/06  16:00:00,41.787034567,3.87130954136,0.0123681438618,0.0,9.17985065927,26.9147,71.1709330472,13.568673856,50.0982,7.50405919115
 10/06  17:00:00,41.7705542231,3.87130954136,0.0,0.0,9.17985065927,26.9147,73.0972029378,13.1698408475,50.0982,9.82916209033
 10/06  18:00:00,45.9962292645,3.87130954136,0.0,0.0,9.17985065927,26.9147,74.652763684,11.7981513442,50.0982,12.7564123397
 10/06  19:00:00,38.4832924144,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.0072106924,18.099815583,33.3988,14.5085951094
 10/06  20:00:00,38.4610763372,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.5873614006,23.0248108064,33.3988,12.1637505943
 10/06  21:00:00,38.4094551273,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.9244234989,33.1191413718,25.0491,12.7561821271
 10/06  22:00:00,38.3961105902,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.8903888598,39.1941546095,16.6994,10.9968342504
 10/06  23:00:00,39.1647848441,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.9866219192,45.2906749329,8.3497,6.34624698623
 10/06  24:00:00,22.4268691238,3.87130954136,0.0,0.0,4.58992532963,8.1892,63.4875012832,55.5319169977,3.33988,4.6157042855
 10/07  01:00:00,14.7242694563,0.0,0.0,0.0,1.52997510988,7.4902,3.9319557736,0.0,3.33988,0.592075773596
 10/07  02:00:00,14.7469721384,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  03:00:00,14.754979933,0.0,0.0,0.0,1.52997510988,7.4902,3.93196168888,0.0,3.33988,0.592081688877
 10/07  04:00:00,14.900761379,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  05:00:00,22.5204966204,3.87130954136,0.0,0.0,4.58992532963,8.1892,78.5281166613,69.5863290859,8.3497,0.592087575413
 10/07  06:00:00,37.4196375806,3.87130954136,0.0133898525232,0.0,9.17985065927,19.4245,86.5943801415,66.4323807865,16.6994,3.46259935505
 10/07  07:00:00,41.7155521638,3.87130954136,0.00993808696333,0.0,9.17985065927,26.9147,81.1216846271,52.0357904508,25.0491,4.03679417634
 10/07  08:00:00,41.7365619898,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.9013459342,44.0389745513,33.3988,3.46357138281
 10/07  09:00:00,34.2673802715,3.87130954136,0.000908037940726,0.0,9.17985065927,19.4245,77.7338388364,40.5209848641,25.0491,12.1637539723
 10/07  10:00:00,41.779897917,3.87130954136,0.00407990886202,0.0,9.17985065927,26.9147,87.6750660994,34.9308520449,41.7485,10.9957140545
 10/07  11:00:00,42.5171080576,3.87130954136,0.0,0.0,9.17985065927,26.9147,76.3439221457,22.4303225184,41.7485,12.1650996273
 10/07  12:00:00,41.8566836276,3.87130954136,0.0,0.0,9.17985065927,26.9147,69.0286543034,15.6935652577,41.7485,11.5865890457
 10/07  13:00:00,34.3399199412,3.87130954136,0.0,0.0,9.17985065927,19.4245,57.9038380931,13.5093940591,33.3988,10.995644034
 10/07  14:00:00,34.3512080201,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.3028270097,12.4242156604,25.0491,9.82951134929
 10/07  15:00:00,34.3450969572,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.2834532974,11.6321098813,33.3988,9.25254341609
 10/07  16:00:00,41.778433757,3.87130954136,0.00487171557167,0.0,9.17985065927,26.9147,69.1624233706,10.3983484708,50.0982,8.66587489983
 10/07  17:00:00,41.7785069117,3.87130954136,0.0,0.0,9.17985065927,26.9147,72.2826574939,12.3552030598,50.0982,9.8292544341
 10/07  18:00:00,46.009131152,3.87130954136,0.0,0.0,9.17985065927,26.9147,72.1354582108,8.70072784716,50.0982,13.3365303636
 10/07  19:00:00,38.6496387079,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.0813789889,7.92640830999,33.3988,12.756170679
 10/07  20:00:00,38.6242104976,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.4189620403,13.8558284893,33.3988,12.164333551
 10/07  21:00:00,38.5441857367,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.1516727862,17.7675574831,25.0491,13.335015303
 10/07  22:00:00,38.4217913598,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.3218423721,25.7928821686,16.6994,9.82956020342
 10/07  23:00:00,39.1848268226,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.5299569591,33.2525891157,8.3497,6.92766784343
 10/07  24:00:00,22.4608698186,3.87130954136,0.0,0.0,4.58992532963,8.1892,54.3037011486,45.7738940869,3.33988,5.18992706171
 10/08  01:00:00,14.749536666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  02:00:00,14.7710280759,0.0,0.0,0.0,1.52997510988,7.4902,3.93196571981,0.0,3.33988,0.592085719809
 10/08  03:00:00,14.7844948166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  04:00:00,14.9358899866,0.0,0.0,0.0,1.52997510988,7.4902,3.93197160153,0.0,3.33988,0.592091601532
 10/08  05:00:00,22.5665499253,3.87130954136,0.0,0.0,4.58992532963,8.1892,62.8292159632,54.4595159632,8.3497,0.02
 10/08  06:00:00,37.4828746448,3.87130954136,0.0164537052466,0.0,9.17985065927,19.4245,65.937735099,45.2013124136,16.6994,4.03702268536
 10/08  07:00:00,41.7767323354,3.87130954136,0.00812939015498,0.0,9.17985065927,26.9147,58.0317312845,29.5192782084,25.0491,3.4633530761
 10/08  08:00:00,41.8064808909,3.87130954136,0.0,0.0,9.17985065927,26.9147,56.6736463698,19.2373233976,33.3988,4.03752297219
 10/08  09:00:00,34.3515789345,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.2841197927,15.1974348629,25.0491,4.03758492983
 10/08  10:00:00,41.8814413818,3.87130954136,0.0058461725649,0.0,9.17985065927,26.9147,56.970273117,3.63628422516,41.7485,11.5854888918
 10/08  11:00:00,42.6506617398,3.87130954136,0.0126816311029,0.0,9.17985065927,26.9147,53.9144606019,0.0,41.7485,12.1659606019
 10/08  12:00:00,42.3981582991,3.87130954136,0.39147361687,0.0,9.17985065927,26.9147,51.5777610023,0.0,41.7485,9.82926100227
 10/08  13:00:00,34.8199592058,3.87130954136,0.327048290406,0.0,9.17985065927,19.4245,43.2292513889,0.0,33.3988,9.83045138887
 10/08  14:00:00,34.756673552,3.87130954136,0.247723789403,0.0,9.17985065927,19.4245,31.9774086396,0.0,25.0491,6.9283086396
 10/08  15:00:00,34.7853632968,3.87130954136,0.284810146192,0.0,9.17985065927,19.4245,40.9035336622,0.0,33.3988,7.50473366218
 10/08  16:00:00,42.8693570447,3.87130954136,0.958801421292,0.0,9.17985065927,26.9147,57.6035040191,0.0,50.0982,7.50530401913
 10/08  17:00:00,42.8101967161,3.87130954136,0.914164080996,0.0,9.17985065927,26.9147,59.9284398756,0.0,50.0982,9.8302398756
 10/08  18:00:00,46.9454512594,3.87130954136,0.830919704968,0.0,9.17985065927,26.9147,61.6851290235,0.0,50.0982,11.5869290235
 10/08  19:00:00,38.8391440448,3.87130954136,0.070527943764,0.0,9.17985065927,19.4245,45.5797151538,0.0162286290517,33.3988,12.1646865247
 10/08  20:00:00,38.73845039,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.2452409484,0.0170734904001,33.3988,9.82936745805
 10/08  21:00:00,38.6356906593,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.1221510354,0.908712334057,25.0491,12.1643387013
 10/08  22:00:00,38.4977806155,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.776082507,7.24705343314,16.6994,9.82962907382
 10/08  23:00:00,39.2550033407,3.87130954136,0.0,0.0,9.17985065927,19.4245,21.986866322,9.02269164449,8.3497,4.61447467747
 10/08  24:00:00,22.5530807332,3.87130954136,0.0,0.0,4.58992532963,8.1892,26.6306944074,16.9454507786,3.33988,6.34536362883
 10/09  01:00:00,14.8814068324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  02:00:00,14.9193168128,0.0,0.0,0.0,1.52997510988,7.4902,3.93193331822,0.0,3.33988,0.592053318224
 10/09  03:00:00,14.9438028375,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  04:00:00,15.1208703386,0.0,0.0,0.0,1.52997510988,7.4902,3.93193925145,0.0,3.33988,0.592059251451
 10/09  05:00:00,22.7523063631,3.87130954136,0.0,0.0,4.58992532963,8.1892,23.1058108065,14.7361108065,8.3497,0.02
 10/09  06:00:00,37.6662001398,3.87130954136,0.0294005764319,0.0,9.17985065927,19.4245,31.5834164054,10.8470792669,16.6994,4.03693713845
 10/09  07:00:00,41.9688479419,3.87130954136,0.0377851708993,0.0,9.17985065927,26.9147,28.5120965869,0.0,25.0491,3.46299658685
 10/09  08:00:00,41.9889514582,3.87130954136,0.0176795070116,0.0,9.17985065927,26.9147,37.4364236858,0.0,33.3988,4.03762368579
 10/09  09:00:00,34.5258202574,3.87130954136,0.00822997498707,0.0,9.17985065927,19.4245,29.117414718,0.0309834915605,25.0491,4.03733122648
 10/09  10:00:00,42.7763545361,3.87130954136,0.747053518605,0.0,9.17985065927,26.9147,53.3363037771,0.0,41.7485,11.5878037771
 10/09  11:00:00,44.8681132777,3.87130954136,2.11528019461,0.0,9.17985065927,26.9147,53.9128909872,0.0,41.7485,12.1643909872
 10/09  12:00:00,46.4680837225,3.87130954136,4.3568710298,0.0,9.17985065927,26.9147,51.5782756876,0.0,41.7485,9.82977568759
 10/09  13:00:00,39.2487211428,3.87130954136,4.67241624991,0.0,9.17985065927,19.4245,43.2284624959,0.0,33.3988,9.82966249587
 10/09  14:00:00,38.8239409287,3.87130954136,4.2386790339,0.0,9.17985065927,19.4245,32.554302685,0.0,25.0491,7.50520268504
 10/09  15:00:00,38.3537421068,3.87130954136,3.77162488278,0.0,9.17985065927,19.4245,40.3278330167,0.0,33.3988,6.92903301672
 10/09  16:00:00,45.7873464042,3.87130954136,3.77536732871,0.0,9.17985065927,26.9147,57.6031122149,0.0,50.0982,7.50491221486
 10/09  17:00:00,44.7287406166,3.87130954136,2.77226580745,0.0,9.17985065927,26.9147,59.9278724968,0.0,50.0982,9.82967249677
 10/09  18:00:00,47.8656893963,3.87130954136,1.70634846682,0.0,9.17985065927,26.9147,62.2640120767,0.0,50.0982,12.1658120767
 10/09  19:00:00,38.9607780131,3.87130954136,0.170488787229,0.0,9.17985065927,19.4245,45.5976858198,0.0333199895342,33.3988,12.1655658303
 10/09  20:00:00,38.7268653328,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.7255222115,0.0733127926904,33.3988,9.25340941885
 10/09  21:00:00,38.5978685931,3.87130954136,0.0,0.0,9.17985065927,19.4245,51.1289076046,13.9137157961,25.0491,12.1660918085
 10/09  22:00:00,38.4531938767,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.9971618406,26.4688836812,16.6994,9.82887815932
 10/09  23:00:00,39.202694066,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.6020767847,33.0621656665,8.3497,5.19021111823
 10/09  24:00:00,22.4792766862,3.87130954136,0.0,0.0,4.58992532963,8.1892,53.4796704855,44.3686031895,3.33988,5.77118729604
 10/10  01:00:00,14.7829825293,0.0,0.0,0.0,1.52997510988,7.4902,3.9319742172,0.0,3.33988,0.5920942172
 10/10  02:00:00,14.8074439785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  03:00:00,14.816127838,0.0,0.0,0.0,1.52997510988,7.4902,3.93192840174,0.0,3.33988,0.592048401745
 10/10  04:00:00,15.46769028,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  05:00:00,23.0750856519,3.87130954136,0.0,0.0,4.58992532963,8.1892,67.6720236539,58.7302693128,8.3497,0.592054341036
 10/10  06:00:00,37.6704314458,3.87130954136,0.00922162846733,0.0,9.17985065927,19.4245,78.3950112538,58.2325036457,16.6994,3.46310760812
 10/10  07:00:00,41.7332792619,3.87130954136,0.0178118125665,0.0,9.17985065927,26.9147,90.8007975513,51.2399810974,25.0491,14.5117164539
 10/10  08:00:00,41.7354514606,3.87130954136,0.0019312501111,0.0,9.17985065927,26.9147,95.2562405281,48.5201581588,33.3988,13.3372823693
 10/10  09:00:00,34.2563623292,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.9371563352,44.8915900711,25.0491,10.9964662642
 10/10  10:00:00,41.7578775633,3.87130954136,0.00219516512466,0.0,9.17985065927,26.9147,93.5350948171,41.9563727983,41.7485,9.83022201876
 10/10  11:00:00,42.5020181919,3.87130954136,0.0,0.0,9.17985065927,26.9147,84.4600945099,31.7152131826,41.7485,10.9963813273
 10/10  12:00:00,41.8246981864,3.87130954136,0.0,0.0,9.17985065927,26.9147,72.1559544207,20.5780721128,41.7485,9.82938230791
 10/10  13:00:00,34.3085582567,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.0930869885,19.0282060757,33.3988,8.66608091282
 10/10  14:00:00,34.3076900167,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.7044916732,24.7276989982,25.0491,6.92769267496
 10/10  15:00:00,34.2952172709,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.9734253857,30.0702832385,33.3988,7.50434214717
 10/10  16:00:00,41.7239459275,3.87130954136,0.0046989655177,0.0,9.17985065927,26.9147,87.427714732,29.8245108196,50.0982,7.50500391238
 10/10  17:00:00,41.7266640302,3.87130954136,0.0,0.0,9.17985065927,26.9147,87.3234728024,27.395086054,50.0982,9.8301867484
 10/10  18:00:00,45.9638649649,3.87130954136,0.0,0.0,9.17985065927,26.9147,87.5145869789,24.0791440981,50.0982,13.3372428807
 10/10  19:00:00,38.4603925583,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.7392128311,26.8289210398,33.3988,14.5114917913
 10/10  20:00:00,38.4505599395,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.8023079233,27.2366661898,33.3988,12.1668417335
 10/10  21:00:00,38.4079900374,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.8302886516,34.0241629679,25.0491,12.7570256837
 10/10  22:00:00,38.3946986725,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.8380348345,39.1419045596,16.6994,10.9967302749
 10/10  23:00:00,39.1651822929,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.9975573441,45.301058844,8.3497,6.34679850016
 10/10  24:00:00,22.4295491907,3.87130954136,0.0,0.0,4.58992532963,8.1892,65.7980911943,57.2678321125,3.33988,5.19037908182
 10/11  01:00:00,14.7308339467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  02:00:00,14.7509701988,0.0,0.0,0.0,1.52997510988,7.4902,3.93195350447,0.0,3.33988,0.592073504465
 10/11  03:00:00,14.7526104585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  04:00:00,14.900857343,0.0,0.0,0.0,1.52997510988,7.4902,3.93195940558,0.0,3.33988,0.592079405579
 10/11  05:00:00,22.5270554725,3.87130954136,0.0,0.0,4.58992532963,8.1892,75.4089401286,67.0392401286,8.3497,0.02
 10/11  06:00:00,37.4328921721,3.87130954136,0.0141227738116,0.0,9.17985065927,19.4245,82.2417622353,61.5055290102,16.6994,4.03683322516
 10/11  07:00:00,41.7403387541,3.87130954136,0.0175858132146,0.0,9.17985065927,26.9147,89.4915280366,49.9303483043,25.0491,14.5120797323
 10/11  08:00:00,41.7586981903,3.87130954136,0.0,0.0,9.17985065927,26.9147,89.4251477749,42.6880589429,33.3988,13.3382888319
 10/11  09:00:00,34.30196691,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.6889332347,31.6432694052,25.0491,10.9965638295
 10/11  10:00:00,41.8220428998,3.87130954136,0.00276066299516,0.0,9.17985065927,26.9147,75.5016714768,23.9223421534,41.7485,9.83082932334
 10/11  11:00:00,42.5397780929,3.87130954136,0.0,0.0,9.17985065927,26.9147,68.1463589457,15.9794097008,41.7485,10.4184492448
 10/11  12:00:00,41.8847265856,3.87130954136,0.0,0.0,9.17985065927,26.9147,57.917632544,6.33925681754,41.7485,9.82987572644
 10/11  13:00:00,34.3669561948,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.0787165527,7.01276293329,33.3988,8.66715361937
 10/11  14:00:00,34.3600411742,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.0223473603,14.4671604094,25.0491,7.50608695087
 10/11  15:00:00,34.3448982483,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.7456950687,19.8419226205,33.3988,7.50497244818
 10/11  16:00:00,41.7783012807,3.87130954136,0.00815802421642,0.0,9.17985065927,26.9147,75.3085954192,17.7052575854,50.0982,7.50513783385
 10/11  17:00:00,41.7742762597,3.87130954136,0.0,0.0,9.17985065927,26.9147,75.6710020665,15.7433573656,50.0982,9.82944470091
 10/11  18:00:00,46.0118932859,3.87130954136,0.0,0.0,9.17985065927,26.9147,74.9108398008,11.4753043433,50.0982,13.3373354575
 10/11  19:00:00,38.6516356821,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.635467581,14.7244868875,33.3988,14.5121806935
 10/11  20:00:00,38.6306831187,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.4657177601,15.9018627612,33.3988,12.1650549989
 10/11  21:00:00,38.5566115732,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.9820135119,22.5963124585,25.0491,13.3366010534
 10/11  22:00:00,38.4468411232,3.87130954136,0.0,0.0,9.17985065927,19.4245,53.4213876964,26.3041107925,16.6994,10.4178769039
 10/11  23:00:00,39.199486562,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.6072606926,32.9113083096,8.3497,6.34625238293
 10/11  24:00:00,22.4863241441,3.87130954136,0.0,0.0,4.58992532963,8.1892,49.6306444872,41.1007102916,3.33988,5.1900541956
 10/12  01:00:00,14.7919531767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  02:00:00,14.8061043514,0.0,0.0,0.0,1.52997510988,7.4902,3.93192621972,0.0,3.33988,0.592046219723
 10/12  03:00:00,14.8095770379,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  04:00:00,14.9601963062,0.0,0.0,0.0,1.52997510988,7.4902,3.93193216426,0.0,3.33988,0.592052164264
 10/12  05:00:00,22.5841776752,3.87130954136,0.0,0.0,4.58992532963,8.1892,60.0477191123,51.6780191123,8.3497,0.02
 10/12  06:00:00,37.4899878251,3.87130954136,0.0177774266137,0.0,9.17985065927,19.4245,67.9084437626,47.1723944699,16.6994,4.03664929269
 10/12  07:00:00,41.785370861,3.87130954136,0.0183194459278,0.0,9.17985065927,26.9147,78.0895176731,38.5270340762,25.0491,14.5133835969
 10/12  08:00:00,41.791241467,3.87130954136,0.0,0.0,9.17985065927,26.9147,81.3212499991,34.584201556,33.3988,13.3382484431
 10/12  09:00:00,34.3154682142,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.1302838584,32.0835590406,25.0491,10.9976248179
 10/12  10:00:00,41.8184688698,3.87130954136,0.0108385799755,0.0,9.17985065927,26.9147,83.6944755399,32.1160432773,41.7485,9.8299322626
 10/12  11:00:00,42.5482402881,3.87130954136,0.0,0.0,9.17985065927,26.9147,72.5925578861,19.8467626081,41.7485,10.997295278
 10/12  12:00:00,41.8970723993,3.87130954136,0.0,0.0,9.17985065927,26.9147,59.9266836716,8.34709299793,41.7485,9.8310906737
 10/12  13:00:00,34.3774594104,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.3776290002,10.3125032691,33.3988,8.66632573109
 10/12  14:00:00,34.3894422614,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.0899335693,13.5348319946,25.0491,7.50600157466
 10/12  15:00:00,34.3778158218,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.336018814,18.0076321576,33.3988,6.92958665645
 10/12  16:00:00,41.8079644715,3.87130954136,0.0114790617675,0.0,9.17985065927,26.9147,74.208447165,16.6050774964,50.0982,7.50516966853
 10/12  17:00:00,41.8102818292,3.87130954136,0.0,0.0,9.17985065927,26.9147,71.4318412776,11.5023205444,50.0982,9.83132073322
 10/12  18:00:00,46.0577879378,3.87130954136,0.00189372193564,0.0,9.17985065927,26.9147,68.4889568704,5.05316781708,50.0982,13.3375890534
 10/12  19:00:00,38.7082991117,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.3644070897,6.45309609011,33.3988,14.5125109996
 10/12  20:00:00,38.6842071416,3.87130954136,0.0,0.0,9.17985065927,19.4245,53.4604663749,7.89599065016,33.3988,12.1656757248
 10/12  21:00:00,38.6069321335,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.2934806788,13.9056377585,25.0491,13.3387429203
 10/12  22:00:00,38.4917296432,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.3891356741,16.6920472185,16.6994,10.9976884555
 10/12  23:00:00,39.2436193872,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.3789149227,21.6828601148,8.3497,6.34635480791
 10/12  24:00:00,22.525334498,3.87130954136,0.0,0.0,4.58992532963,8.1892,40.3436020919,31.8134829994,3.33988,5.19023909249
 10/13  01:00:00,14.8317136956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,14.8660522174,0.0,0.0,0.0,1.52997510988,7.4902,3.93194572395,0.0,3.33988,0.59206572395
 10/13  03:00:00,14.8734622091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  04:00:00,15.5642853044,0.0,0.0,0.0,1.52997510988,7.4902,3.93195163743,0.0,3.33988,0.59207163743
 10/13  05:00:00,23.1978912889,3.87130954136,0.0,0.0,4.58992532963,8.1892,39.5711664512,31.2014664512,8.3497,0.02
 10/13  06:00:00,37.8156623374,3.87130954136,0.0232640835404,0.0,9.17985065927,19.4245,48.2304335401,27.4941852452,16.6994,4.03684829487
 10/13  07:00:00,41.8884504235,3.87130954136,0.0286457333198,0.0,9.17985065927,26.9147,54.1469300662,14.5840654436,25.0491,14.5137646225
 10/13  08:00:00,41.8929412614,3.87130954136,0.0,0.0,9.17985065927,26.9147,56.0669413349,9.3299947597,33.3988,13.3381465752
 10/13  09:00:00,34.4239383343,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.780524043,5.73435980757,25.0491,10.9970642355
 10/13  10:00:00,41.9423145709,3.87130954136,0.0203707891523,0.0,9.17985065927,26.9147,56.6690480584,5.08914341685,41.7485,9.83140464152
 10/13  11:00:00,42.6883403665,3.87130954136,0.0227851874611,0.0,9.17985065927,26.9147,52.7456864909,0.0,41.7485,10.9971864909
 10/13  12:00:00,42.6198242584,3.87130954136,0.578340460963,0.0,9.17985065927,26.9147,51.5792727274,0.0,41.7485,9.83077272741
 10/13  13:00:00,34.6955323715,3.87130954136,0.187268712566,0.0,9.17985065927,19.4245,42.0660295927,0.0,33.3988,8.6672295927
 10/13  14:00:00,34.507600521,3.87130954136,0.0,0.0,9.17985065927,19.4245,32.5911000788,0.03584067808,25.0491,7.50615940074
 10/13  15:00:00,34.503824174,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.9333260774,0.0301656704563,33.3988,7.5043604069
 10/13  16:00:00,42.0941347796,3.87130954136,0.119641974053,0.0,9.17985065927,26.9147,57.6034304873,0.0,50.0982,7.50523048727
 10/13  17:00:00,42.6635323796,3.87130954136,0.736165657601,0.0,9.17985065927,26.9147,59.9290078818,0.0,50.0982,9.83080788184
 10/13  18:00:00,47.4008335045,3.87130954136,1.24680245936,0.0,9.17985065927,26.9147,63.4363341406,0.0,50.0982,13.3381341406
 10/13  19:00:00,39.0156780371,3.87130954136,0.359321520768,0.0,9.17985065927,19.4245,47.9109946265,0.0,33.3988,14.5121946265
 10/13  20:00:00,38.7027049155,3.87130954136,0.0468652267466,0.0,9.17985065927,19.4245,45.5655479444,0.0,33.3988,12.1667479444
 10/13  21:00:00,38.6035108548,3.87130954136,0.0,0.0,9.17985065927,19.4245,38.4538282354,0.0678674757453,25.0491,13.3368607597
 10/13  22:00:00,38.5924316573,3.87130954136,0.0,0.0,9.17985065927,19.4245,27.7798387065,0.0842066426683,16.6994,10.9962320638
 10/13  23:00:00,39.3459188731,3.87130954136,0.0,0.0,9.17985065927,19.4245,14.7974633771,0.100761617051,8.3497,6.34700176004
 10/13  24:00:00,22.6314417643,3.87130954136,0.0,0.0,4.58992532963,8.1892,15.159944481,6.63000240635,3.33988,5.19006207469
 10/14  01:00:00,14.9333284716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  02:00:00,14.9558730253,0.0,0.0,0.0,1.52997510988,7.4902,3.93192635881,0.0,3.33988,0.592046358814
 10/14  03:00:00,14.9569343959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  04:00:00,15.1199644849,0.0,0.0,0.0,1.52997510988,7.4902,3.93193230313,0.0,3.33988,0.592052303133
 10/14  05:00:00,22.7549346193,3.87130954136,0.0,0.0,4.58992532963,8.1892,23.5458572393,15.1761572393,8.3497,0.02
 10/14  06:00:00,37.6589844368,3.87130954136,0.0239771784597,0.0,9.17985065927,19.4245,32.8734021212,12.1372298007,16.6994,4.03677232048
 10/14  07:00:00,41.942631454,3.87130954136,0.026103300146,0.0,9.17985065927,26.9147,30.4844895347,1.3989384954,25.0491,4.03645103929
 10/14  08:00:00,41.9527222041,3.87130954136,0.0180824554122,0.0,9.17985065927,26.9147,36.8618304975,0.0,33.3988,3.46303049747
 10/14  09:00:00,34.4460605145,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.5832092225,4.36769407397,25.0491,12.1664151485
 10/14  10:00:00,41.9503763334,3.87130954136,0.0107191644878,0.0,9.17985065927,26.9147,57.1597884421,3.83521086575,41.7485,11.5760775764
 10/14  11:00:00,42.6929672727,3.87130954136,0.0164532694889,0.0,9.17985065927,26.9147,53.9162647666,0.0,41.7485,12.1677647666
 10/14  12:00:00,42.7206225904,3.87130954136,0.660273117106,0.0,9.17985065927,26.9147,53.9149667466,0.0,41.7485,12.1664667466
 10/14  13:00:00,35.967219915,3.87130954136,1.42806311423,0.0,9.17985065927,19.4245,44.3964574789,0.0,33.3988,10.9976574789
 10/14  14:00:00,35.7991643685,3.87130954136,1.25158528198,0.0,9.17985065927,19.4245,34.8802767757,0.0,25.0491,9.83117677567
 10/14  15:00:00,36.2549309514,3.87130954136,1.70225108945,0.0,9.17985065927,19.4245,43.2302970219,0.0,33.3988,9.83149702192
 10/14  16:00:00,45.5772224592,3.87130954136,3.53178257648,0.0,9.17985065927,26.9147,58.7655359403,0.0,50.0982,8.66733594026
 10/14  17:00:00,45.3336987662,3.87130954136,3.29365033384,0.0,9.17985065927,26.9147,59.9294053848,0.0,50.0982,9.83120538479
 10/14  18:00:00,51.7450061517,3.87130954136,5.50292605905,0.0,9.17985065927,26.9147,63.4372134423,0.0,50.0982,13.3390134423
 10/14  19:00:00,44.250413196,3.87130954136,5.34756360757,0.0,9.17985065927,19.4245,46.7364165375,0.0,33.3988,13.3376165375
 10/14  20:00:00,41.8257349377,3.87130954136,2.94248851596,0.0,9.17985065927,19.4245,46.1443095623,0.0,33.3988,12.7455095623
 10/14  21:00:00,39.9029844867,3.87130954136,1.12472423194,0.0,9.17985065927,19.4245,38.3890813584,0.0,25.0491,13.3399813584
 10/14  22:00:00,38.8404883127,3.87130954136,0.196354613847,0.0,9.17985065927,19.4245,26.5302233078,0.0,16.6994,9.83082330776
 10/14  23:00:00,39.393208249,3.87130954136,0.0,0.0,9.17985065927,19.4245,15.9466104155,0.0905306733841,8.3497,7.50637974211
 10/14  24:00:00,22.6370128996,3.87130954136,0.0,0.0,4.58992532963,8.1892,10.6004134891,2.64442321566,3.33988,4.61611027347
 10/15  01:00:00,14.8989868322,0.0,0.0,0.0,1.52997510988,7.4902,3.93196987733,0.0,3.33988,0.592089877328
 10/15  02:00:00,14.9034632836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  03:00:00,14.8973999512,0.0,0.0,0.0,1.52997510988,7.4902,3.9319536435,0.0,3.33988,0.592073643504
 10/15  04:00:00,15.0407621163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  05:00:00,22.6444399062,3.87130954136,0.0,0.0,4.58992532963,8.1892,41.7062244133,32.764444854,8.3497,0.592079559308
 10/15  06:00:00,38.5855249437,3.87130954136,0.0138787626919,0.0,9.17985065927,19.4245,50.8239478178,30.6612615884,16.6994,3.46328622931
 10/15  07:00:00,41.8076944585,3.87130954136,0.00923342921528,0.0,9.17985065927,26.9147,48.4948553469,19.4083980857,25.0491,4.03735726119
 10/15  08:00:00,41.8113878699,3.87130954136,0.0,0.0,9.17985065927,26.9147,55.2661606228,17.8299357537,33.3988,4.03742486917
 10/15  09:00:00,34.3340357909,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.6227773856,21.5361545481,25.0491,4.03752283744
 10/15  10:00:00,41.8465989255,3.87130954136,0.00553867441527,0.0,9.17985065927,26.9147,68.619128215,14.7032656042,41.7485,12.1673626108
 10/15  11:00:00,42.5852078414,3.87130954136,0.0,0.0,9.17985065927,26.9147,59.7595295224,5.84330352728,41.7485,12.1677259951
 10/15  12:00:00,41.9242311859,3.87130954136,0.00173883371808,0.0,9.17985065927,26.9147,51.5794256224,0.0,41.7485,9.83092562238
 10/15  13:00:00,34.3731957725,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.5595901853,5.32967415667,33.3988,9.83111602868
 10/15  14:00:00,34.3875224309,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.7839767519,4.22934521326,25.0491,7.50553153868
 10/15  15:00:00,34.3835058843,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.9654325584,4.06125315087,33.3988,7.5053794075
 10/15  16:00:00,41.8042982804,3.87130954136,0.00548248144943,0.0,9.17985065927,26.9147,63.0617672678,5.45780997128,50.0982,7.5057572965
 10/15  17:00:00,42.8578910453,3.87130954136,0.0,0.0,9.17985065927,26.9147,67.725532282,7.7963031501,50.0982,9.83102913191
 10/15  18:00:00,46.029343463,3.87130954136,0.0,0.0,9.17985065927,26.9147,69.9735892935,7.70710170473,50.0982,12.1682875888
 10/15  19:00:00,38.66246873,3.87130954136,0.0,0.0,9.17985065927,19.4245,57.544173915,11.3997433895,33.3988,12.7456305255
 10/15  20:00:00,38.6367780639,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.660984891,12.4314660668,33.3988,9.83071882427
 10/15  21:00:00,38.5573041327,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.8404824194,21.6253422948,25.0491,12.1660401245
 10/15  22:00:00,38.4424628032,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.8202546941,26.2900839341,16.6994,9.83077075992
 10/15  23:00:00,39.1920087887,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.5468600642,30.005912359,8.3497,5.19124770525
 10/15  24:00:00,22.4779936922,3.87130954136,0.0,0.0,4.58992532963,8.1892,49.3387536863,39.6521547508,3.33988,6.34671893552
 10/16  01:00:00,14.7835690787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  02:00:00,14.808304314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  03:00:00,14.813193915,0.0,0.0,0.0,1.52997510988,7.4902,3.93196676551,0.0,3.33988,0.592086765513
 10/16  04:00:00,14.9633513911,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  05:00:00,22.5837780772,3.87130954136,0.0,0.0,4.58992532963,8.1892,56.8607435864,47.9189509425,8.3497,0.592092643824
 10/16  06:00:00,38.5410535522,3.87130954136,0.0161655009236,0.0,9.17985065927,19.4245,66.6194570174,45.8832854803,16.6994,4.03677153707
 10/16  07:00:00,41.7829552309,3.87130954136,0.0196317401387,0.0,9.17985065927,26.9147,76.0062347199,36.443064699,25.0491,14.5140700209
 10/16  08:00:00,41.7847616661,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.6435477965,33.9058505243,33.3988,13.3388972722
 10/16  09:00:00,34.3116569988,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.7090667802,29.6613299875,25.0491,10.9986367927
 10/16  10:00:00,41.821800914,3.87130954136,0.00219985470904,0.0,9.17985065927,26.9147,76.6283400982,24.4702444116,41.7485,10.4095956865
 10/16  11:00:00,42.5594035382,3.87130954136,0.0,0.0,9.17985065927,26.9147,64.5019124749,11.7550213222,41.7485,10.9983911527
 10/16  12:00:00,41.9112982477,3.87130954136,0.00497154618587,0.0,9.17985065927,26.9147,52.1265300947,0.546390241415,41.7485,9.83163985324
 10/16  13:00:00,34.3842387615,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.4886674178,1.42233279831,33.3988,8.66753461946
 10/16  14:00:00,34.3901633674,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.6294692142,5.07516526522,25.0491,7.50520394901
 10/16  15:00:00,34.3776366208,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.4737530125,9.569192533,33.3988,7.50576047954
 10/16  16:00:00,41.8061970408,3.87130954136,0.00819460876255,0.0,9.17985065927,26.9147,66.0987086541,8.49479047066,50.0982,7.50571818341
 10/16  17:00:00,42.8619723567,3.87130954136,0.0,0.0,9.17985065927,26.9147,65.0005943504,5.07063076267,50.0982,9.83176358776
 10/16  18:00:00,46.040753299,3.87130954136,0.00249294023277,0.0,9.17985065927,26.9147,64.2733366446,0.837286315577,50.0982,13.337850329
 10/16  19:00:00,38.6818572633,3.87130954136,0.0,0.0,9.17985065927,19.4245,53.3049352352,4.80984292722,33.3988,15.096292308
 10/16  20:00:00,38.6536448838,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.7810210729,7.21434642687,33.3988,12.1678746461
 10/16  21:00:00,38.5712385341,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.6851709685,16.2970816219,25.0491,13.3389893466
 10/16  22:00:00,38.4508676604,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.6075116023,22.3328501081,16.6994,11.5752614942
 10/16  23:00:00,39.1968970066,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.1621082752,30.0408289235,8.3497,5.77157935172
 10/16  24:00:00,22.4800337024,3.87130954136,0.0,0.0,4.58992532963,8.1892,49.6921034337,41.1617441394,3.33988,5.19047929428
 10/17  01:00:00,14.785907136,0.0,0.0,0.0,1.52997510988,7.4902,3.93197317741,0.0,3.33988,0.592093177414
 10/17  02:00:00,14.8101300634,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  03:00:00,14.8199878107,0.0,0.0,0.0,1.52997510988,7.4902,3.93194463136,0.0,3.33988,0.592064631358
 10/17  04:00:00,15.479781116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  05:00:00,23.1024989367,3.87130954136,0.0,0.0,4.58992532963,8.1892,57.7383610769,48.7965905322,8.3497,0.592070544789
 10/17  06:00:00,38.7749699535,3.87130954136,0.0169217319118,0.0,9.17985065927,19.4245,67.4816139951,47.3191994949,16.6994,3.46301450012
 10/17  07:00:00,41.7779870652,3.87130954136,0.0177693345806,0.0,9.17985065927,26.9147,80.2730226081,40.1279043614,25.0491,15.0960182467
 10/17  08:00:00,41.7984641903,3.87130954136,0.00143304231696,0.0,9.17985065927,26.9147,77.9829622193,31.2446376251,33.3988,13.3395245942
 10/17  09:00:00,34.3291576934,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.7752262604,25.7282837423,25.0491,10.9978425181
 10/17  10:00:00,41.8150975335,3.87130954136,0.0089101348,0.0,9.17985065927,26.9147,84.7231289361,32.5653473915,41.7485,10.4092815446
 10/17  11:00:00,42.5285339601,3.87130954136,0.0,0.0,9.17985065927,26.9147,81.6480926395,28.9007289949,41.7485,10.9988636446
 10/17  12:00:00,41.8567130317,3.87130954136,0.0,0.0,9.17985065927,26.9147,72.085008385,20.5048484793,41.7485,9.83165990569
 10/17  13:00:00,34.3345009102,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.6190808787,22.5523221828,33.3988,8.6679586959
 10/17  14:00:00,34.3282506993,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.2697034133,30.7149122876,25.0491,7.50569112565
 10/17  15:00:00,34.3072370195,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.1480026141,36.2433258186,33.3988,7.50587679549
 10/17  16:00:00,41.7346790953,3.87130954136,0.00896725853302,0.0,9.17985065927,26.9147,91.6338417673,34.0293345394,50.0982,7.50630722794
 10/17  17:00:00,42.7962846228,3.87130954136,0.0,0.0,9.17985065927,26.9147,88.7068977574,28.7763788474,50.0982,9.83231891003
 10/17  18:00:00,45.9817408857,3.87130954136,0.00227231401768,0.0,9.17985065927,26.9147,86.2395191102,22.2204709874,50.0982,13.9208481228
 10/17  19:00:00,38.4773600751,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.8408066531,24.9255398861,33.3988,14.516466767
 10/17  20:00:00,38.4658022835,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.8882302203,25.7433626223,33.3988,12.746067598
 10/17  21:00:00,38.4166988254,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.6816101886,35.2915478652,25.0491,13.3409623234
 10/17  22:00:00,38.4075770949,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.4515630702,40.7548796097,16.6994,10.9972834605
 10/17  23:00:00,39.1807335943,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.7018324742,46.0052797633,8.3497,6.34685271088
 10/17  24:00:00,22.4499896269,3.87130954136,0.0,0.0,4.58992532963,8.1892,63.3604556514,54.8304714932,3.33988,5.19010415818
 10/18  01:00:00,14.7487342383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  02:00:00,14.7742537645,0.0,0.0,0.0,1.52997510988,7.4902,3.93192944862,0.0,3.33988,0.592049448624
 10/18  03:00:00,14.787668185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  04:00:00,14.9385540073,0.0,0.0,0.0,1.52997510988,7.4902,3.93193538802,0.0,3.33988,0.592055388017
 10/18  05:00:00,22.5587708025,3.87130954136,0.0,0.0,4.58992532963,8.1892,68.8575815242,60.4878815242,8.3497,0.02
 10/18  06:00:00,38.5214343095,3.87130954136,0.0163731844929,0.0,9.17985065927,19.4245,76.0292044057,55.2927582143,16.6994,4.03704619139
 10/18  07:00:00,41.7625730884,3.87130954136,0.0211177128784,0.0,9.17985065927,26.9147,85.0824749348,45.5177293674,25.0491,14.5156455674
 10/18  08:00:00,41.7661974164,3.87130954136,0.00236675259968,0.0,9.17985065927,26.9147,88.3287404521,41.0071208223,33.3988,13.9228196298
 10/18  09:00:00,34.2900005955,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.6197659329,36.5716932315,25.0491,10.9989727013
 10/18  10:00:00,41.7979203629,3.87130954136,0.00662684356213,0.0,9.17985065927,26.9147,84.4718622825,32.8908146059,41.7485,9.83254767658
 10/18  11:00:00,42.5243539628,3.87130954136,0.0,0.0,9.17985065927,26.9147,74.7075959421,21.3819121004,41.7485,11.5771838417
 10/18  12:00:00,41.8500306738,3.87130954136,0.0,0.0,9.17985065927,26.9147,66.2791871865,14.6992871703,41.7485,9.83140001618
 10/18  13:00:00,34.3216107678,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.9153601061,18.8496044224,33.3988,8.66695568366
 10/18  14:00:00,34.3174114618,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.6058822464,27.05128763,25.0491,7.50549461635
 10/18  15:00:00,34.306017696,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.6119328561,32.7067467913,33.3988,7.50638606479
 10/18  16:00:00,41.7421329488,3.87130954136,0.0119740665335,0.0,9.17985065927,26.9147,86.6740967347,29.0693955718,50.0982,7.50650116291
 10/18  17:00:00,42.7978020955,3.87130954136,0.0,0.0,9.17985065927,26.9147,86.7329974635,26.2249927765,50.0982,10.409804687
 10/18  18:00:00,45.9725617174,3.87130954136,0.0,0.0,9.17985065927,26.9147,88.1573596921,24.7163384129,50.0982,13.3428212792
 10/18  19:00:00,38.6086540533,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.8137599416,29.3177845311,33.3988,15.0971754105
 10/18  20:00:00,38.5883723054,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.8834070844,30.3172453603,33.3988,12.1673617241
 10/18  21:00:00,38.5169002098,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.0037813916,35.6168136751,25.0491,13.3378677165
 10/18  22:00:00,38.3999512286,3.87130954136,0.0,0.0,9.17985065927,19.4245,69.7364144897,41.4593518277,16.6994,11.577662662
 10/18  23:00:00,39.172604564,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.589253637,46.8923548529,8.3497,6.34719878414
 10/18  24:00:00,22.4343178447,3.87130954136,0.0,0.0,4.58992532963,8.1892,66.2969150055,57.7658640595,3.33988,5.19117094603
 10/19  01:00:00,14.7272032324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  02:00:00,14.7492941594,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  03:00:00,14.7567132617,0.0,0.0,0.0,1.52997510988,7.4902,3.93194660661,0.0,3.33988,0.592066606607
 10/19  04:00:00,14.9016839285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  05:00:00,22.5216712111,3.87130954136,0.0,0.0,4.58992532963,8.1892,80.1240273703,71.1822548534,8.3497,0.592072516921
 10/19  06:00:00,38.4821658272,3.87130954136,0.0142361952536,0.0,9.17985065927,19.4245,87.3256817352,66.5887142685,16.6994,4.03756746667
 10/19  07:00:00,41.7272064559,3.87130954136,0.0171614618687,0.0,9.17985065927,26.9147,94.3250956601,54.7603800637,25.0491,14.5156155964
 10/19  08:00:00,41.7451084651,3.87130954136,0.0,0.0,9.17985065927,26.9147,94.1521368285,46.8314253473,33.3988,13.9219114813
 10/19  09:00:00,34.2829150319,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.2223034647,38.1732264722,25.0491,10.9999769925
 10/19  10:00:00,41.7932828243,3.87130954136,0.00199057523165,0.0,9.17985065927,26.9147,82.2334175575,30.652183734,41.7485,9.83273382346
 10/19  11:00:00,42.5388068153,3.87130954136,0.0,0.0,9.17985065927,26.9147,68.8855381478,15.5591141559,41.7485,11.5779239919
 10/19  12:00:00,41.8758604889,3.87130954136,0.0,0.0,9.17985065927,26.9147,56.2670760174,4.68710485673,41.7485,9.83147116068
 10/19  13:00:00,34.3557272028,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.4990327444,5.43241449284,33.3988,8.66781825152
 10/19  14:00:00,34.3713020351,3.87130954136,0.0,0.0,9.17985065927,19.4245,39.060586606,6.50494994952,25.0491,7.50653665647
 10/19  15:00:00,34.3662270002,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.8463216185,7.94207636503,33.3988,7.50544525349
 10/19  16:00:00,41.8098570096,3.87130954136,0.00807929169562,0.0,9.17985065927,26.9147,61.8470744363,4.2428995561,50.0982,7.50597488023
 10/19  17:00:00,42.8819117345,3.87130954136,0.00274499114534,0.0,9.17985065927,26.9147,60.5074217012,0.0,50.0982,10.4092217012
 10/19  18:00:00,46.0697758961,3.87130954136,0.00522675993463,0.0,9.17985065927,26.9147,63.4402890105,0.0,50.0982,13.3420890105
 10/19  19:00:00,38.696909164,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.6992164816,1.2023501601,33.3988,15.0980663215
 10/19  20:00:00,38.6745056117,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.2731898933,0.706707006764,33.3988,12.1676828866
 10/19  21:00:00,38.5820563964,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.4641530468,11.4931916879,25.0491,13.9218613589
 10/19  22:00:00,38.4508245324,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.8122813432,20.1133731127,16.6994,10.9995082305
 10/19  23:00:00,39.2076559536,3.87130954136,0.0,0.0,9.17985065927,19.4245,39.4824322688,24.7853912404,8.3497,6.34734102839
 10/19  24:00:00,22.4920582895,3.87130954136,0.0,0.0,4.58992532963,8.1892,42.4175281451,33.8869362058,3.33988,5.19071193924
 10/20  01:00:00,14.7871799854,0.0,0.0,0.0,1.52997510988,7.4902,3.93194212938,0.0,3.33988,0.592062129382
 10/20  02:00:00,14.8092407611,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  03:00:00,14.8173909553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  04:00:00,15.4798590691,0.0,0.0,0.0,1.52997510988,7.4902,3.93194804858,0.0,3.33988,0.592068048581
 10/20  05:00:00,23.0990464712,3.87130954136,0.0,0.0,4.58992532963,8.1892,54.0800285837,45.7103285837,8.3497,0.02
 10/20  06:00:00,38.7718831708,3.87130954136,0.0157859468687,0.0,9.17985065927,19.4245,62.9680597704,42.2310276468,16.6994,4.03763212368
 10/20  07:00:00,41.7872898237,3.87130954136,0.0191365845599,0.0,9.17985065927,26.9147,71.8043431386,31.6579361609,25.0491,15.0973069776
 10/20  08:00:00,41.7972135093,3.87130954136,0.0,0.0,9.17985065927,26.9147,72.8285042383,26.0881173283,33.3988,13.34158691
 10/20  09:00:00,34.3396793518,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.0815859977,18.4538817379,25.0491,11.5786042598
 10/20  10:00:00,41.8579992803,3.87130954136,0.00233313679593,0.0,9.17985065927,26.9147,65.3872274786,13.8061288298,41.7485,9.83259864871
 10/20  11:00:00,42.5884199316,3.87130954136,0.0,0.0,9.17985065927,26.9147,56.650431866,3.32407440433,41.7485,11.5778574617
 10/20  12:00:00,41.9386923546,3.87130954136,0.00708111014078,0.0,9.17985065927,26.9147,51.5796131441,0.0,41.7485,9.83111314406
 10/20  13:00:00,34.3953095429,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.1938376541,2.12825995011,33.3988,8.66677770402
 10/20  14:00:00,34.3899235132,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.6170694242,9.06132811314,25.0491,7.50664131107
 10/20  15:00:00,34.371207159,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.0644055476,15.1600780181,33.3988,7.50552752951
 10/20  16:00:00,41.7944348645,3.87130954136,0.00624347619826,0.0,9.17985065927,26.9147,73.7731618357,15.5926075164,50.0982,8.08235431926
 10/20  17:00:00,42.8468381614,3.87130954136,0.0,0.0,9.17985065927,26.9147,74.6994821732,14.769371722,50.0982,9.83191045118
 10/20  18:00:00,46.0194330738,3.87130954136,0.0,0.0,9.17985065927,26.9147,75.7546313734,12.3158960383,50.0982,13.3405353351
 10/20  19:00:00,38.5157944343,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.5322028033,15.0364481828,33.3988,15.0969546205
 10/20  20:00:00,38.5027358662,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.1150095353,16.9691398773,33.3988,12.7470696581
 10/20  21:00:00,38.4487763157,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.0475293484,27.6565380662,25.0491,13.3418912822
 10/20  22:00:00,38.4353742452,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.4835448215,33.206835337,16.6994,11.5773094844
 10/20  23:00:00,39.1985812662,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.9741335079,38.2770993102,8.3497,6.34733419773
 10/20  24:00:00,22.4745091491,3.87130954136,0.0,0.0,4.58992532963,8.1892,55.5182366692,46.9868588313,3.33988,5.19149783788
 10/21  01:00:00,14.7740184034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  02:00:00,14.7987630865,0.0,0.0,0.0,1.52997510988,7.4902,3.931927488,0.0,3.33988,0.592047488001
 10/21  03:00:00,14.8119857016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  04:00:00,14.9673316969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  05:00:00,22.6010825202,3.87130954136,0.0,0.0,4.58992532963,8.1892,57.7678975908,48.8261096676,8.3497,0.592087923177
 10/21  06:00:00,38.5755742024,3.87130954136,0.0200967050225,0.0,9.17985065927,19.4245,62.6650099218,41.9284111841,16.6994,4.03719873773
 10/21  07:00:00,41.807376502,3.87130954136,0.0107442658071,0.0,9.17985065927,26.9147,56.9705313083,27.8844490247,25.0491,4.0369822836
