Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  08:00:00,41.8222300523,3.87130954136,0.0,0.0,9.17985065927,26.9147,59.4042461476,22.5417481442,33.3988,3.46369800333
 10/21  09:00:00,34.3684438771,3.87130954136,0.00134247873413,0.0,9.17985065927,19.4245,54.736458533,16.9385696821,25.0491,12.7487888509
 10/21  10:00:00,41.8898099501,3.87130954136,0.00362417074698,0.0,9.17985065927,26.9147,63.6571570497,10.9103733033,41.7485,10.9982837464
 10/21  11:00:00,42.6494874677,3.87130954136,0.00908342290097,0.0,9.17985065927,26.9147,54.4967258791,0.0,41.7485,12.7482258791
 10/21  12:00:00,42.1154623588,3.87130954136,0.106186690183,0.0,9.17985065927,26.9147,54.4972153656,0.0,41.7485,12.7487153656
 10/21  13:00:00,34.4963481901,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.4139941644,0.0139660561155,33.3988,11.0012281083
 10/21  14:00:00,34.5042534032,3.87130954136,0.0,0.0,9.17985065927,19.4245,34.8987262728,0.016576667844,25.0491,9.83304960498
 10/21  15:00:00,34.5881361317,3.87130954136,0.0869795057694,0.0,9.17985065927,19.4245,43.8088767412,0.0,33.3988,10.4100767412
 10/21  16:00:00,42.7469112405,3.87130954136,0.832633364719,0.0,9.17985065927,26.9147,58.7663470199,0.0,50.0982,8.66814701992
 10/21  17:00:00,43.7913431416,3.87130954136,0.826665919651,0.0,9.17985065927,26.9147,59.9308888958,0.0,50.0982,9.8326888958
 10/21  18:00:00,47.105578313,3.87130954136,0.982781448905,0.0,9.17985065927,26.9147,64.0230837923,0.0,50.0982,13.9248837923
 10/21  19:00:00,39.1561333548,3.87130954136,0.369988816415,0.0,9.17985065927,19.4245,47.3198243272,0.0,33.3988,13.9210243272
 10/21  20:00:00,38.7761417742,3.87130954136,0.00329068046176,0.0,9.17985065927,19.4245,45.5679111459,0.0,33.3988,12.1691111459
 10/21  21:00:00,38.6769737273,3.87130954136,0.0,0.0,9.17985065927,19.4245,39.0164877703,0.0437104947374,25.0491,13.9236772756
 10/21  22:00:00,38.5346210891,3.87130954136,0.0,0.0,9.17985065927,19.4245,26.6323514361,0.100351352454,16.6994,9.83260008363
 10/21  23:00:00,39.2732410787,3.87130954136,0.0,0.0,9.17985065927,19.4245,22.2431277282,5.81093825765,8.3497,8.08248947058
 10/21  24:00:00,22.5552757303,3.87130954136,0.0,0.0,4.58992532963,8.1892,26.3037142465,18.3475481273,3.33988,4.61628611921
 10/22  01:00:00,14.8580899269,0.0,0.0,0.0,1.52997510988,7.4902,3.93197110652,0.0,3.33988,0.592091106516
 10/22  02:00:00,14.8889898399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  03:00:00,14.8952900426,0.0,0.0,0.0,1.52997510988,7.4902,3.93196964332,0.0,3.33988,0.592089643322
 10/22  04:00:00,15.0449216747,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  05:00:00,22.6542880476,3.87130954136,0.0,0.0,4.58992532963,8.1892,41.7631427703,32.8213472531,8.3497,0.592095517256
 10/22  06:00:00,38.6056302095,3.87130954136,0.0159407496093,0.0,9.17985065927,19.4245,50.8407877049,30.1038187229,16.6994,4.03756898199
 10/22  07:00:00,41.8409849708,3.87130954136,0.0108560919611,0.0,9.17985065927,26.9147,43.5742959669,15.0617725745,25.0491,3.46342339246
 10/22  08:00:00,41.859160053,3.87130954136,0.0,0.0,9.17985065927,26.9147,45.8061785792,8.36957314569,33.3988,4.03780543355
 10/22  09:00:00,34.3917535316,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.5057764524,8.41857871123,25.0491,4.03809774121
 10/22  10:00:00,41.9043819814,3.87130954136,0.00656848208871,0.0,9.17985065927,26.9147,56.4980783165,1.99990085692,41.7485,12.7496774595
 10/22  11:00:00,42.6468980799,3.87130954136,0.00901647114441,0.0,9.17985065927,26.9147,53.9184952175,0.0,41.7485,12.1699952175
 10/22  12:00:00,42.205868153,3.87130954136,0.20154506879,0.0,9.17985065927,26.9147,52.1597448192,0.0,41.7485,10.4112448192
 10/22  13:00:00,34.8791012261,3.87130954136,0.376302021988,0.0,9.17985065927,19.4245,43.231248708,0.0,33.3988,9.83244870798
 10/22  14:00:00,34.7930306095,3.87130954136,0.273537712183,0.0,9.17985065927,19.4245,32.5552398771,0.0,25.0491,7.50613987711
 10/22  15:00:00,34.8535022408,3.87130954136,0.339566456981,0.0,9.17985065927,19.4245,41.4815062436,0.0,33.3988,8.08270624361
 10/22  16:00:00,43.4479434937,3.87130954136,1.51807659515,0.0,9.17985065927,26.9147,57.60528085,0.0,50.0982,7.50708085004
 10/22  17:00:00,43.8962990684,3.87130954136,0.934094565843,0.0,9.17985065927,26.9147,59.93182201,0.0,50.0982,9.83362201003
 10/22  18:00:00,46.6536267082,3.87130954136,0.537620081982,0.0,9.17985065927,26.9147,62.8476179125,0.0,50.0982,12.7494179125
 10/22  19:00:00,38.7649834996,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.2069643345,0.0591816102636,33.3988,12.7489827243
 10/22  20:00:00,38.7324549315,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.2502195167,0.0189296815659,33.3988,9.83248983512
 10/22  21:00:00,38.6375889567,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.0992477137,6.29959446235,25.0491,12.7505532514
 10/22  22:00:00,38.5014494772,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.081508801,13.5494705275,16.6994,9.83263827356
 10/22  23:00:00,39.2541817735,3.87130954136,0.0,0.0,9.17985065927,19.4245,29.582169675,16.0416454326,8.3497,5.19082424236
 10/22  24:00:00,22.5407391095,3.87130954136,0.0,0.0,4.58992532963,8.1892,35.1793862346,25.492238126,3.33988,6.34726810863
 10/23  01:00:00,14.8391005765,0.0,0.0,0.0,1.52997510988,7.4902,3.93193592955,0.0,3.33988,0.592055929547
 10/23  02:00:00,14.8601480021,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  03:00:00,14.8754803093,0.0,0.0,0.0,1.52997510988,7.4902,3.93194185861,0.0,3.33988,0.592061858615
 10/23  04:00:00,15.0356461169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  05:00:00,22.6685349974,3.87130954136,0.0,0.0,4.58992532963,8.1892,38.1783240768,29.8086240768,8.3497,0.02
 10/23  06:00:00,38.6407601109,3.87130954136,0.022987052767,0.0,9.17985065927,19.4245,45.3448876225,24.6084160277,16.6994,4.03707159486
 10/23  07:00:00,41.8879046432,3.87130954136,0.027659674755,0.0,9.17985065927,26.9147,52.8968844342,12.748510773,25.0491,15.0992736613
 10/23  08:00:00,41.8991216048,3.87130954136,0.0,0.0,9.17985065927,26.9147,52.1752208814,4.8526755524,33.3988,13.923745329
 10/23  09:00:00,34.435430806,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.0023237673,0.376153922845,25.0491,11.5770698445
 10/23  10:00:00,41.967721207,3.87130954136,0.0129580177511,0.0,9.17985065927,26.9147,51.5822900689,0.0,41.7485,9.83379006886
 10/23  11:00:00,43.7588694007,3.87130954136,1.0410551686,0.0,9.17985065927,26.9147,53.328021273,0.0,41.7485,11.579521273
 10/23  12:00:00,46.2295241513,3.87130954136,4.14287448585,0.0,9.17985065927,26.9147,51.5814158827,0.0,41.7485,9.83291588268
 10/23  13:00:00,38.5877014469,3.87130954136,4.02564000385,0.0,9.17985065927,19.4245,42.0663671731,0.0,33.3988,8.66756717312
 10/23  14:00:00,37.8410200876,3.87130954136,3.27240581645,0.0,9.17985065927,19.4245,33.1332558669,0.0,25.0491,8.08415586689
 10/23  15:00:00,36.9959906847,3.87130954136,2.42995065276,0.0,9.17985065927,19.4245,40.9060350163,0.0,33.3988,7.50723501634
 10/23  16:00:00,45.1243807229,3.87130954136,3.14055195524,0.0,9.17985065927,26.9147,57.6044893758,0.0,50.0982,7.50628937579
 10/23  17:00:00,45.2232186525,3.87130954136,2.22402157034,0.0,9.17985065927,26.9147,60.5092491207,0.0,50.0982,10.4110491207
 10/23  18:00:00,48.0657147762,3.87130954136,1.90657816382,0.0,9.17985065927,26.9147,64.0169063261,0.0,50.0982,13.9187063261
 10/23  19:00:00,39.7400364975,3.87130954136,0.914247486059,0.0,9.17985065927,19.4245,47.918028309,0.0,33.3988,14.519228309
 10/23  20:00:00,39.192560321,3.87130954136,0.393494682664,0.0,9.17985065927,19.4245,46.1487663964,0.0,33.3988,12.7499663964
 10/23  21:00:00,38.6972517289,3.87130954136,0.0,0.0,9.17985065927,19.4245,39.0254612657,0.0532573386863,25.0491,13.9231039271
 10/23  22:00:00,38.5270091026,3.87130954136,0.0,0.0,9.17985065927,19.4245,31.9274590488,4.22744645642,16.6994,11.0006125923
 10/23  23:00:00,39.2360652118,3.87130954136,0.0,0.0,9.17985065927,19.4245,32.1575242527,16.8841477201,8.3497,6.92367653262
 10/23  24:00:00,22.5038008664,3.87130954136,0.0,0.0,4.58992532963,8.1892,39.287198138,30.7559678539,3.33988,5.19135028404
 10/24  01:00:00,14.8048894888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  02:00:00,14.8272717514,0.0,0.0,0.0,1.52997510988,7.4902,3.93194025865,0.0,3.33988,0.592060258648
 10/24  03:00:00,14.836143663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  04:00:00,15.4949491629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  05:00:00,23.108899326,3.87130954136,0.0,0.0,4.58992532963,8.1892,53.1955770895,44.2537850675,8.3497,0.59209202202
 10/24  06:00:00,38.7815200708,3.87130954136,0.0162168712501,0.0,9.17985065927,19.4245,61.6569067473,40.9200090091,16.6994,4.03749773817
 10/24  07:00:00,41.7885086499,3.87130954136,0.0210020878089,0.0,9.17985065927,26.9147,73.6988525927,33.5501160951,25.0491,15.0996364976
 10/24  08:00:00,41.7894194571,3.87130954136,0.00235075974384,0.0,9.17985065927,26.9147,77.1480643042,29.8298225582,33.3988,13.919441746
 10/24  09:00:00,34.3097532944,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.9103807927,26.8591314564,25.0491,11.0021493363
 10/24  10:00:00,41.8111474277,3.87130954136,0.00264157965591,0.0,9.17985065927,26.9147,77.0102744162,24.8508971898,41.7485,10.4108772265
 10/24  11:00:00,42.5530884895,3.87130954136,0.0,0.0,9.17985065927,26.9147,64.1992786944,11.4505122139,41.7485,11.0002664805
 10/24  12:00:00,41.8872934397,3.87130954136,0.0,0.0,9.17985065927,26.9147,53.5806786398,1.42072563494,41.7485,10.4114530048
 10/24  13:00:00,34.3673544232,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.7707387912,1.70509087935,33.3988,8.66684791182
 10/24  14:00:00,34.3752121697,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.7086968134,4.57646822491,25.0491,8.0831285885
 10/24  15:00:00,34.3597648341,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.7709700417,9.86505423643,33.3988,7.50711580531
 10/24  16:00:00,41.7832326601,3.87130954136,0.00517339294615,0.0,9.17985065927,26.9147,68.0492089765,10.4436543523,50.0982,7.50735462427
 10/24  17:00:00,42.8316796529,3.87130954136,0.0,0.0,9.17985065927,26.9147,71.8791714244,11.3700397206,50.0982,10.4109317039
 10/24  18:00:00,45.9963495918,3.87130954136,0.0,0.0,9.17985065927,26.9147,75.1609877864,11.1415032553,50.0982,13.9212845311
 10/24  19:00:00,38.4862000069,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.7786926472,16.2794217239,33.3988,15.1004709233
 10/24  20:00:00,38.4664427661,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.1023612885,20.5328407363,33.3988,12.1707205522
 10/24  21:00:00,38.4149769438,3.87130954136,0.0,0.0,9.17985065927,19.4245,69.3960286083,30.4198034849,25.0491,13.9271251234
 10/24  22:00:00,38.3973455421,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.2760671171,37.9969211601,16.6994,11.5797459569
 10/24  23:00:00,39.1656900736,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.8250930084,45.1273980167,8.3497,6.34799499179
 10/24  24:00:00,22.4268944993,3.87130954136,0.0,0.0,4.58992532963,8.1892,65.6283919818,57.0978058479,3.33988,5.19070613396
 10/25  01:00:00,14.7216082867,0.0,0.0,0.0,1.52997510988,7.4902,3.93193957492,0.0,3.33988,0.592059574915
 10/25  02:00:00,14.7446398088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  03:00:00,14.7556502134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  04:00:00,14.9028358896,0.0,0.0,0.0,1.52997510988,7.4902,3.93194549818,0.0,3.33988,0.592065498179
 10/25  05:00:00,22.5228870941,3.87130954136,0.0,0.0,4.58992532963,8.1892,76.9298141378,68.5601141378,8.3497,0.02
 10/25  06:00:00,38.482245616,3.87130954136,0.0137824238379,0.0,9.17985065927,19.4245,86.0975254082,65.3609969749,16.6994,4.03712843326
 10/25  07:00:00,41.7267087363,3.87130954136,0.0169351268561,0.0,9.17985065927,26.9147,94.4714140241,54.3204450193,25.0491,15.1018690048
 10/25  08:00:00,41.7447496271,3.87130954136,0.0,0.0,9.17985065927,26.9147,93.6235098046,46.2995116714,33.3988,13.9251981332
 10/25  09:00:00,34.2818348391,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.2915725697,37.6624964342,25.0491,11.5799761355
 10/25  10:00:00,41.7905875421,3.87130954136,0.00195779763088,0.0,9.17985065927,26.9147,83.415207106,31.832746586,41.7485,9.83396052005
 10/25  11:00:00,42.5279625766,3.87130954136,0.0,0.0,9.17985065927,26.9147,72.1856432996,18.8574716188,41.7485,11.5796716808
 10/25  12:00:00,41.8763308353,3.87130954136,0.0,0.0,9.17985065927,26.9147,57.3138768979,5.15375256749,41.7485,10.4116243304
 10/25  13:00:00,34.3700624517,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.4732984666,1.40453589343,33.3988,8.66996257319
 10/25  14:00:00,34.3850736385,3.87130954136,0.0,0.0,9.17985065927,19.4245,35.074534956,1.94300388531,25.0491,8.08243107065
 10/25  15:00:00,34.3783321351,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.6007793577,2.69482445054,33.3988,7.50715490719
 10/25  16:00:00,41.8023278612,3.87130954136,0.00686215223291,0.0,9.17985065927,26.9147,60.7453434607,3.13993036987,50.0982,7.50721309087
 10/25  17:00:00,43.9192091791,3.87130954136,0.0,0.0,9.17985065927,26.9147,62.4472839032,1.93788302971,50.0982,10.4112008735
 10/25  18:00:00,46.0267839919,3.87130954136,0.0,0.0,9.17985065927,26.9147,66.8334905528,2.81375173048,50.0982,13.9215388224
 10/25  19:00:00,38.6618717925,3.87130954136,0.0,0.0,9.17985065927,19.4245,57.8911653746,9.39275437795,33.3988,15.0996109967
 10/25  20:00:00,38.6327144108,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.07245666,11.9237413819,33.3988,12.7499152782
 10/25  21:00:00,38.5510376028,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.3862196111,19.4178596035,25.0491,13.9192600076
 10/25  22:00:00,38.4321470053,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.4723403046,24.7696405458,16.6994,11.0032997588
 10/25  23:00:00,39.188398311,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.1146123352,29.4173900153,8.3497,6.34752231983
 10/25  24:00:00,22.4739700913,3.87130954136,0.0,0.0,4.58992532963,8.1892,47.9376436033,38.8317792679,3.33988,5.76598433537
 10/26  01:00:00,14.7789425313,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  02:00:00,14.8068666192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  03:00:00,14.8188608424,0.0,0.0,0.0,1.52997510988,7.4902,3.93194186916,0.0,3.33988,0.592061869162
 10/26  04:00:00,14.9747690825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  05:00:00,22.5897943195,3.87130954136,0.0,0.0,4.58992532963,8.1892,52.6482864005,43.7065186135,8.3497,0.59206778701
 10/26  06:00:00,38.5478812018,3.87130954136,0.0163316911909,0.0,9.17985065927,19.4245,62.7274405668,41.9907582078,16.6994,4.03728235896
 10/26  07:00:00,41.7953286659,3.87130954136,0.022240164953,0.0,9.17985065927,26.9147,72.0286391431,31.8775645373,25.0491,15.1019746058
 10/26  08:00:00,41.8038867003,3.87130954136,0.00516015813677,0.0,9.17985065927,26.9147,74.5083584235,27.1873118865,33.3988,13.922246537
 10/26  09:00:00,34.3166802832,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.1094671094,26.4814473285,25.0491,11.5789197809
 10/26  10:00:00,41.8111999788,3.87130954136,0.0124613818172,0.0,9.17985065927,26.9147,82.2450540227,30.6626483206,41.7485,9.8339057021
 10/26  11:00:00,42.525967734,3.87130954136,0.0,0.0,9.17985065927,26.9147,76.6490487569,23.3197741941,41.7485,11.5807745628
 10/26  12:00:00,41.8654450709,3.87130954136,0.0,0.0,9.17985065927,26.9147,65.8997257661,13.7389613663,41.7485,10.4122643998
 10/26  13:00:00,34.3468834359,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.5965378037,14.5285735848,33.3988,8.66916421891
 10/26  14:00:00,34.3442520324,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.3583893717,21.2995811912,25.0491,8.00970818051
 10/26  15:00:00,34.3308905643,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.6850449642,26.7051677256,33.3988,7.58107723863
 10/26  16:00:00,41.7623552379,3.87130954136,0.0129639317893,0.0,9.17985065927,26.9147,83.7615751548,26.15687215,50.0982,7.50650300483
 10/26  17:00:00,43.8744833197,3.87130954136,0.0,0.0,9.17985065927,26.9147,83.8836959512,23.3731306444,50.0982,10.4123653068
 10/26  18:00:00,45.9949234451,3.87130954136,0.00234775061584,0.0,9.17985065927,26.9147,84.7089384343,20.6875723064,50.0982,13.9231661278
 10/26  19:00:00,38.6355103062,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.315411996,23.8125648638,33.3988,15.1040471323
 10/26  20:00:00,38.6225347744,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.3641097748,22.2123268106,33.3988,12.7529829643
 10/26  21:00:00,38.5573134818,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.4346913897,26.4625151019,25.0491,13.9230762878
 10/26  22:00:00,38.4461553093,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.9048526069,30.6278798131,16.6994,11.5775727937
 10/26  23:00:00,39.2048570471,3.87130954136,0.0,0.0,9.17985065927,19.4245,51.3461008162,36.6479120421,8.3497,6.34848877406
 10/26  24:00:00,22.4906625259,3.87130954136,0.0,0.0,4.58992532963,8.1892,52.2230128811,43.6914636571,3.33988,5.191669224
 10/27  01:00:00,14.794832713,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  02:00:00,14.8223018623,0.0,0.0,0.0,1.52997510988,7.4902,3.93193860328,0.0,3.33988,0.592058603277
 10/27  03:00:00,14.836298918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  04:00:00,15.5026098256,0.0,0.0,0.0,1.52997510988,7.4902,3.93194452809,0.0,3.33988,0.592064528088
 10/27  05:00:00,23.1388861652,3.87130954136,0.0,0.0,4.58992532963,8.1892,49.1638225064,40.7941225064,8.3497,0.02
 10/27  06:00:00,38.8307822078,3.87130954136,0.0218816094325,0.0,9.17985065927,19.4245,56.0619386833,35.3248285512,16.6994,4.03771013204
 10/27  07:00:00,41.837531127,3.87130954136,0.0279738819464,0.0,9.17985065927,26.9147,68.5310302151,28.3794439625,25.0491,15.1024862526
 10/27  08:00:00,41.8338744678,3.87130954136,0.00635554473736,0.0,9.17985065927,26.9147,74.2574721152,26.9294691628,33.3988,13.9292029524
 10/27  09:00:00,34.346390594,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.5766241801,26.9459201124,25.0491,11.5816040677
 10/27  10:00:00,41.8506513786,3.87130954136,0.0126310846372,0.0,9.17985065927,26.9147,79.7182642627,27.5569095636,41.7485,10.4128546991
 10/27  11:00:00,42.5584181225,3.87130954136,0.0,0.0,9.17985065927,26.9147,72.9983401795,19.6692018667,41.7485,11.5806383128
 10/27  12:00:00,41.8978421426,3.87130954136,0.0,0.0,9.17985065927,26.9147,62.7280895261,11.1453534036,41.7485,9.83423612255
 10/27  13:00:00,34.3771859888,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.0646537284,13.4179697738,33.3988,9.24788395458
 10/27  14:00:00,34.3761705749,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.3483810758,19.7918845042,25.0491,7.50739657162
 10/27  15:00:00,34.3575347729,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.2565177968,25.7736820356,33.3988,8.08403576116
 10/27  16:00:00,41.7927052688,3.87130954136,0.0157266958422,0.0,9.17985065927,26.9147,81.9635718756,24.3582445701,50.0982,7.50712730552
 10/27  17:00:00,43.9066238257,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.5668144325,19.0560204619,50.0982,10.4125939706
 10/27  18:00:00,46.0337702275,3.87130954136,0.00292670571841,0.0,9.17985065927,26.9147,76.4692224518,12.4467128737,50.0982,13.9243095781
 10/27  19:00:00,38.5259824304,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.862826473,15.3639561812,33.3988,15.1000702918
 10/27  20:00:00,38.5132874419,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.4634432126,16.3143046655,33.3988,12.7503385472
 10/27  21:00:00,38.4681475977,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.8301761752,22.8542515637,25.0491,13.9268246115
 10/27  22:00:00,38.4601827515,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.7534797619,26.4729054669,16.6994,11.581174295
 10/27  23:00:00,39.2176531787,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.7461722107,30.0485425136,8.3497,6.34792969705
 10/27  24:00:00,22.5049466128,3.87130954136,0.0,0.0,4.58992532963,8.1892,46.2620094312,37.7313609659,3.33988,5.19076846532
 10/28  01:00:00,14.8109071843,0.0,0.0,0.0,1.52997510988,7.4902,3.93197601332,0.0,3.33988,0.592096013317
 10/28  02:00:00,14.8429102672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  03:00:00,14.8549916802,0.0,0.0,0.0,1.52997510988,7.4902,3.93193761684,0.0,3.33988,0.592057616842
 10/28  04:00:00,15.0097506461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  05:00:00,22.6437833137,3.87130954136,0.0,0.0,4.58992532963,8.1892,47.057260239,38.1154966973,8.3497,0.592063541642
 10/28  06:00:00,38.6133512284,3.87130954136,0.0228491919876,0.0,9.17985065927,19.4245,54.3359289966,33.5987639429,16.6994,4.03776505376
 10/28  07:00:00,42.9067736632,3.87130954136,0.0202146579352,0.0,9.17985065927,26.9147,49.5579421927,20.4710411883,25.0491,4.03780100436
 10/28  08:00:00,41.8490732285,3.87130954136,0.0,0.0,9.17985065927,26.9147,54.4458096996,17.0098967944,33.3988,4.03711290521
 10/28  09:00:00,34.3778038698,3.87130954136,0.00399947360684,0.0,9.17985065927,19.4245,55.4650483056,17.6647874012,25.0491,12.7511609044
 10/28  10:00:00,41.8908569408,3.87130954136,0.00927081205245,0.0,9.17985065927,26.9147,67.3403383336,14.5895004275,41.7485,11.0023379061
 10/28  11:00:00,42.6430659917,3.87130954136,0.00829113021879,0.0,9.17985065927,26.9147,55.7192190058,1.2185032012,41.7485,12.7522158046
 10/28  12:00:00,41.9933476914,3.87130954136,0.00688155683009,0.0,9.17985065927,26.9147,54.5027246175,0.0,41.7485,12.7542246175
 10/28  13:00:00,34.4573820344,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.0724458383,0.0895928334607,33.3988,11.5840530049
 10/28  14:00:00,34.4867625392,3.87130954136,0.00840280714126,0.0,9.17985065927,19.4245,35.4617876825,0.0,25.0491,10.4126876825
 10/28  15:00:00,34.4730276397,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.8113071801,0.0,33.3988,10.4125071801
 10/28  16:00:00,41.9067691365,3.87130954136,0.0215032562767,0.0,9.17985065927,26.9147,58.7656190033,0.0,50.0982,8.66741900327
 10/28  17:00:00,44.0077176667,3.87130954136,0.0,0.0,9.17985065927,26.9147,60.5108763223,0.0,50.0982,10.4126763223
 10/28  18:00:00,46.3821355931,3.87130954136,0.261671892072,0.0,9.17985065927,26.9147,64.0263613432,0.0,50.0982,13.9281613432
 10/28  19:00:00,38.7747048569,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.3639773737,0.0349714809306,33.3988,13.9302058927
 10/28  20:00:00,38.7406112017,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.2329978073,0.0803425246749,33.3988,12.7538552826
 10/28  21:00:00,38.6434631804,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.8196947176,1.26779191467,25.0491,14.502802803
 10/28  22:00:00,38.5058976951,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.7700823524,7.23772530391,16.6994,9.83295704846
 10/28  23:00:00,39.2433790748,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.1218822136,16.6874533171,8.3497,8.0847288965
 10/28  24:00:00,22.5211616233,3.87130954136,0.0,0.0,4.58992532963,8.1892,39.684459735,31.1528656792,3.33988,5.19171405572
 10/29  01:00:00,14.8192432001,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  02:00:00,14.8397959639,0.0,0.0,0.0,1.52997510988,7.4902,3.93194170405,0.0,3.33988,0.59206170405
 10/29  03:00:00,14.842646126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  04:00:00,14.9917372501,0.0,0.0,0.0,1.52997510988,7.4902,3.93194762393,0.0,3.33988,0.592067623926
 10/29  05:00:00,22.6072236863,3.87130954136,0.0,0.0,4.58992532963,8.1892,55.6319285066,47.2622285066,8.3497,0.02
 10/29  06:00:00,38.569681833,3.87130954136,0.0190108603307,0.0,9.17985065927,19.4245,63.1715370794,42.4342676163,16.6994,4.03786946308
 10/29  07:00:00,42.8571336677,3.87130954136,0.0100259440941,0.0,9.17985065927,26.9147,57.8192570204,28.7325200735,25.0491,4.03763694689
 10/29  08:00:00,41.8211334087,3.87130954136,0.00246773304877,0.0,9.17985065927,26.9147,58.4116720715,20.974974918,33.3988,4.03789715353
 10/29  09:00:00,34.3631946657,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.0292502383,17.9417107925,25.0491,4.03843944574
 10/29  10:00:00,41.8896594089,3.87130954136,0.00662888538811,0.0,9.17985065927,26.9147,62.1501292965,7.6490476033,41.7485,12.7525816932
 10/29  11:00:00,42.661946188,3.87130954136,0.0100963057305,0.0,9.17985065927,26.9147,54.5013241499,0.0,41.7485,12.7528241499
 10/29  12:00:00,42.5851605904,3.87130954136,0.554634085613,0.0,9.17985065927,26.9147,52.161737666,0.0,41.7485,10.413237666
 10/29  13:00:00,35.3035516228,3.87130954136,0.78203936272,0.0,9.17985065927,19.4245,43.812036964,0.0,33.3988,10.413236964
 10/29  14:00:00,35.2488428358,3.87130954136,0.712732372589,0.0,9.17985065927,19.4245,32.5565619155,0.0,25.0491,7.5074619155
 10/29  15:00:00,35.1607668241,3.87130954136,0.632785890256,0.0,9.17985065927,19.4245,41.4832891256,0.0,33.3988,8.08448912565
 10/29  16:00:00,43.6957891034,3.87130954136,1.7582071195,0.0,9.17985065927,26.9147,57.6059995095,0.0,50.0982,7.5077995095
 10/29  17:00:00,44.9039721792,3.87130954136,0.879094168553,0.0,9.17985065927,26.9147,60.5110815812,0.0,50.0982,10.4128815812
 10/29  18:00:00,46.6631211096,3.87130954136,0.541881747347,0.0,9.17985065927,26.9147,62.8506833975,0.0,50.0982,12.7524833975
 10/29  19:00:00,38.7777542573,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.1845225936,0.033941725036,33.3988,12.7517808686
 10/29  20:00:00,38.7469756854,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.8115784093,0.0,33.3988,10.4127784093
 10/29  21:00:00,38.6482872558,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.7469416509,3.94651106374,25.0491,12.7513305872
 10/29  22:00:00,38.5204488045,3.87130954136,0.0,0.0,9.17985065927,19.4245,37.2435801289,10.1324198334,16.6994,10.4117602955
 10/29  23:00:00,39.2789514148,3.87130954136,0.0,0.0,9.17985065927,19.4245,25.2245129376,11.6833955758,8.3497,5.19141736175
 10/29  24:00:00,22.5695357955,3.87130954136,0.0,0.0,4.58992532963,8.1892,29.6748701627,19.4119728821,3.33988,6.92301728059
 10/30  01:00:00,14.8671169884,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  02:00:00,14.8960589211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.9123432524,0.0,0.0,0.0,1.52997510988,7.4902,3.93195199279,0.0,3.33988,0.592071992789
 10/30  04:00:00,15.0757495795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  05:00:00,22.6932525623,3.87130954136,0.0,0.0,4.58992532963,8.1892,32.2166431872,23.2748652926,8.3497,0.592077894544
 10/30  06:00:00,38.650772946,3.87130954136,0.0227660735952,0.0,9.17985065927,19.4245,41.9001924783,21.1631486516,16.6994,4.03764382675
 10/30  07:00:00,42.9493308909,3.87130954136,0.0300145238047,0.0,9.17985065927,26.9147,52.0249670577,11.8729793789,25.0491,15.1028876788
 10/30  08:00:00,41.8939606768,3.87130954136,0.00349172148154,0.0,9.17985065927,26.9147,54.2516223885,6.34233128084,33.3988,14.5104911077
 10/30  09:00:00,34.4252212939,3.87130954136,0.00158868197271,0.0,9.17985065927,19.4245,37.6456903334,1.01809770492,25.0491,11.5784926285
 10/30  10:00:00,41.9407875655,3.87130954136,0.0107962148043,0.0,9.17985065927,26.9147,51.583365403,0.0,41.7485,9.834865403
 10/30  11:00:00,42.69135185,3.87130954136,0.0325302051019,0.0,9.17985065927,26.9147,53.3306476463,0.0,41.7485,11.5821476463
 10/30  12:00:00,42.7989749614,3.87130954136,0.787302813309,0.0,9.17985065927,26.9147,52.1611507532,0.0,41.7485,10.4126507532
 10/30  13:00:00,34.7827396745,3.87130954136,0.2977759695,0.0,9.17985065927,19.4245,42.6461858958,0.0,33.3988,9.2473858958
 10/30  14:00:00,34.4714560065,3.87130954136,0.0,0.0,9.17985065927,19.4245,32.5973322484,0.0401186938635,25.0491,7.50811355452
 10/30  15:00:00,34.435654187,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.5052370222,0.0216939661716,33.3988,8.08474305598
 10/30  16:00:00,41.8436870874,3.87130954136,0.00459744550598,0.0,9.17985065927,26.9147,58.1816230951,0.0,50.0982,8.08342309511
 10/30  17:00:00,43.9282042915,3.87130954136,0.0,0.0,9.17985065927,26.9147,62.9900655348,3.05668366948,50.0982,9.83518186531
 10/30  18:00:00,46.0078756035,3.87130954136,0.0,0.0,9.17985065927,26.9147,74.2575406837,9.65309423113,50.0982,14.5062464526
 10/30  19:00:00,38.625905482,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.6712531337,19.1679430414,33.3988,15.1045100923
 10/30  20:00:00,38.5899413401,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.9541751099,25.8024325064,33.3988,12.7529426034
 10/30  21:00:00,38.4996732266,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.6944529755,38.2460594832,25.0491,14.3992934923
 10/30  22:00:00,38.3779743688,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.9119316148,45.5231021993,16.6994,11.6894294155
 10/30  23:00:00,39.1545950956,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.6795274999,51.9813566477,8.3497,6.34847085226
 10/30  24:00:00,22.4085366498,3.87130954136,0.0,0.0,4.58992532963,8.1892,71.0110321338,62.4790507721,3.33988,5.19210136167
 10/31  01:00:00,14.7037434011,0.0,0.0,0.0,1.52997510988,7.4902,3.93192989722,0.0,3.33988,0.592049897219
 10/31  02:00:00,14.7279385587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  03:00:00,14.7373116942,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  04:00:00,15.3965065926,0.0,0.0,0.0,1.52997510988,7.4902,3.9319358359,0.0,3.33988,0.592055835898
 10/31  05:00:00,23.0167453378,3.87130954136,0.0,0.0,4.58992532963,8.1892,83.6854236944,75.3157236944,8.3497,0.02
 10/31  06:00:00,38.687011516,3.87130954136,0.0126120350465,0.0,9.17985065927,19.4245,93.1137912998,72.3769311115,16.6994,4.03746018824
 10/31  07:00:00,42.756562636,3.87130954136,0.0151692874541,0.0,9.17985065927,26.9147,103.650405411,62.917323463,25.0491,15.6839819476
 10/31  08:00:00,41.7154620942,3.87130954136,0.00163440564556,0.0,9.17985065927,26.9147,103.182877647,55.8578671015,33.3988,13.9262105454
 10/31  09:00:00,34.2473219453,3.87130954136,0.0,0.0,9.17985065927,19.4245,85.4051407168,48.7724943081,25.0491,11.5835464088
 10/31  10:00:00,41.7517186239,3.87130954136,0.00223058780208,0.0,9.17985065927,26.9147,97.2842731457,45.1231847341,41.7485,10.4125884117
 10/31  11:00:00,42.497804,3.87130954136,0.0,0.0,9.17985065927,26.9147,88.0252038466,34.6955524205,41.7485,11.5811514261
 10/31  12:00:00,41.8158927333,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.1527204953,24.9906616284,41.7485,10.4135588669
 10/31  13:00:00,34.2898131501,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.3166155479,28.6707722541,33.3988,9.24704329376
 10/31  14:00:00,34.2856772299,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.1006618268,35.5438784835,25.0491,7.50768334333
 10/31  15:00:00,34.2720371574,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.5000584257,40.0162535625,33.3988,8.08500486321
 10/31  16:00:00,41.6991624127,3.87130954136,0.00449220448984,0.0,9.17985065927,26.9147,97.9716597266,39.7893043947,50.0982,8.08415533198
 10/31  17:00:00,43.8157659122,3.87130954136,0.0,0.0,9.17985065927,26.9147,99.2985356895,39.3656137765,50.0982,9.83472191304
 10/31  18:00:00,45.9370027524,3.87130954136,0.0,0.0,9.17985065927,26.9147,99.9215000342,35.3189111951,50.0982,14.5043888391
 10/31  19:00:00,38.4373512003,3.87130954136,0.0,0.0,9.17985065927,19.4245,85.6000518065,37.0965823198,33.3988,15.1046694867
 10/31  20:00:00,38.4266663002,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.1599127626,37.4272028913,33.3988,13.3339098713
 10/31  21:00:00,38.3835395232,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.7870972815,45.8141147468,25.0491,13.9238825347
 10/31  22:00:00,38.3770703544,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.2282211052,48.947751537,16.6994,11.5810695682
 10/31  23:00:00,39.1672261423,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.5170745164,49.8201900099,8.3497,6.34718450649
 10/31  24:00:00,22.4424839549,3.87130954136,0.0,0.0,4.58992532963,8.1892,64.0791481307,54.9727796247,3.33988,5.766488506
 11/01  01:00:00,14.7486931075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  02:00:00,14.7818856683,0.0,0.0,0.0,1.52997510988,7.4902,3.9319341289,0.0,3.33988,0.592054128896
 11/01  03:00:00,14.8020430787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  04:00:00,14.9609175012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  05:00:00,22.5898522083,3.87130954136,0.0,0.0,4.58992532963,8.1892,55.575434528,46.6336486055,8.3497,0.592085922493
 11/01  06:00:00,38.5473907388,3.87130954136,0.0172631493205,0.0,9.17985065927,19.4245,66.7739862216,46.0365546785,16.6994,4.03803154318
 11/01  07:00:00,42.8490006059,3.87130954136,0.0210128040395,0.0,9.17985065927,26.9147,76.5840336733,36.2460704502,25.0491,15.2888632231
 11/01  08:00:00,41.7930996602,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.6198209571,32.9005674251,33.3988,14.3204535321
 11/01  09:00:00,34.3180627164,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.2831491187,28.6512831312,25.0491,11.5827659875
 11/01  10:00:00,41.8251345107,3.87130954136,0.00916737966268,0.0,9.17985065927,26.9147,79.1204595455,26.9592568878,41.7485,10.4127026577
 11/01  11:00:00,42.5386802533,3.87130954136,0.0,0.0,9.17985065927,26.9147,71.9979962715,18.6671530904,41.7485,11.5823431811
 11/01  12:00:00,41.8697232024,3.87130954136,0.0,0.0,9.17985065927,26.9147,63.1279291685,10.9668649554,41.7485,10.4125642131
 11/01  13:00:00,34.3404106538,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.5154240548,13.8693619971,33.3988,9.24726205774
 11/01  14:00:00,34.3329157565,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.5268325299,21.5796583307,25.0491,7.89807419916
 11/01  15:00:00,34.3128991855,3.87130954136,0.0,0.0,9.17985065927,19.4245,69.7374208674,28.6439256424,33.3988,7.69469522506
 11/01  16:00:00,41.7365000394,3.87130954136,0.00507650066353,0.0,9.17985065927,26.9147,87.323197819,29.1406286849,50.0982,8.08436913404
 11/01  17:00:00,43.849413295,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.4703687938,29.958526548,50.0982,10.4136422458
 11/01  18:00:00,45.9642346316,3.87130954136,0.0,0.0,9.17985065927,26.9147,91.9813510926,27.9556703572,50.0982,13.9274807353
 11/01  19:00:00,38.6044155149,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.4973047698,30.4111053917,33.3988,15.6873993781
 11/01  20:00:00,38.5818454513,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.4077495105,32.2546470611,33.3988,12.7543024495
 11/01  21:00:00,38.5028578761,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.2308024392,41.2521656616,25.0491,13.9295367776
 11/01  22:00:00,38.3905754396,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.6518797288,45.7900494602,16.6994,12.1624302686
 11/01  23:00:00,39.16993884,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.128638265,49.4299580456,8.3497,6.3489802194
 11/01  24:00:00,22.4309745857,3.87130954136,0.0,0.0,4.58992532963,8.1892,67.4282649994,58.897103234,3.33988,5.19128176538
 11/02  01:00:00,14.7288014054,0.0,0.0,0.0,1.52997510988,7.4902,3.93194656859,0.0,3.33988,0.592066568585
 11/02  02:00:00,14.7556159016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  03:00:00,14.7693037076,0.0,0.0,0.0,1.52997510988,7.4902,3.93195248072,0.0,3.33988,0.592072480723
 11/02  04:00:00,14.9209927035,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  05:00:00,22.5533553195,3.87130954136,0.0,0.0,4.58992532963,8.1892,68.9002439013,60.5305439013,8.3497,0.02
 11/02  06:00:00,38.5246802921,3.87130954136,0.0168698614372,0.0,9.17985065927,19.4245,76.3857773971,55.074761135,16.6994,4.6116162621
 11/02  07:00:00,42.8256253288,3.87130954136,0.0202778814002,0.0,9.17985065927,26.9147,86.3691154939,46.216303971,25.0491,15.1037115229
 11/02  08:00:00,41.7739870862,3.87130954136,0.0,0.0,9.17985065927,26.9147,87.9401803421,40.0320032684,33.3988,14.5093770737
 11/02  09:00:00,34.3083420687,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.5864537032,29.9572663612,25.0491,11.580087342
 11/02  10:00:00,41.8218176682,3.87130954136,0.00279543019408,0.0,9.17985065927,26.9147,74.993828378,22.8312387017,41.7485,10.4140896763
 11/02  11:00:00,42.5783916735,3.87130954136,0.0,0.0,9.17985065927,26.9147,58.883463583,5.55311163986,41.7485,11.5818519432
 11/02  12:00:00,41.9583703037,3.87130954136,0.0157931758912,0.0,9.17985065927,26.9147,52.1618873348,0.0,41.7485,10.4133873348
 11/02  13:00:00,34.4343439861,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.742516067,0.0961911849777,33.3988,9.24752488207
 11/02  14:00:00,34.4412686682,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.2061155093,0.0725076477383,25.0491,8.0845078616
 11/02  15:00:00,34.4310000906,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.9235930545,0.0167845412764,33.3988,7.50800851326
 11/02  16:00:00,41.8694322466,3.87130954136,0.0102891693208,0.0,9.17985065927,26.9147,58.1826936553,0.0,50.0982,8.08449365531
 11/02  17:00:00,44.0962841433,3.87130954136,0.120949359353,0.0,9.17985065927,26.9147,60.5115549409,0.0,50.0982,10.4133549409
 11/02  18:00:00,46.228143028,3.87130954136,0.154158198613,0.0,9.17985065927,26.9147,64.0290744756,0.0,50.0982,13.9308744756
 11/02  19:00:00,38.7171084888,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.1657937454,0.0796612381858,33.3988,15.6873325072
 11/02  20:00:00,38.6937436938,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.1522766699,0.0,33.3988,12.7534766699
 11/02  21:00:00,38.6008658006,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.9212583611,6.36575766848,25.0491,14.5064006926
 11/02  22:00:00,38.4676354125,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.826877279,12.5453487524,16.6994,11.5821285267
 11/02  23:00:00,39.2186906501,3.87130954136,0.0,0.0,9.17985065927,19.4245,34.0438082103,18.7708439297,8.3497,6.92326428059
 11/02  24:00:00,22.5033231016,3.87130954136,0.0,0.0,4.58992532963,8.1892,37.3932664765,28.8618166797,3.33988,5.19156979678
 11/03  01:00:00,14.7957135964,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  02:00:00,14.8149409795,0.0,0.0,0.0,1.52997510988,7.4902,3.93193423798,0.0,3.33988,0.592054237978
 11/03  03:00:00,14.8223731536,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  04:00:00,15.48196237,0.0,0.0,0.0,1.52997510988,7.4902,3.93194016974,0.0,3.33988,0.59206016974
 11/03  05:00:00,23.0980007423,3.87130954136,0.00554138896511,0.0,4.58992532963,8.1892,58.5045891687,50.1348891687,8.3497,0.02
 11/03  06:00:00,38.7558139973,3.87130954136,0.0154117382856,0.0,9.17985065927,19.4245,71.5501230173,50.8129219878,16.6994,4.0378010295
 11/03  07:00:00,42.8282827162,3.87130954136,0.0166671123716,0.0,9.17985065927,26.9147,80.9944925481,40.2603700075,25.0491,15.6850225406
 11/03  08:00:00,41.7854858926,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.2493055244,32.5701244723,33.3988,14.2803810521
 11/03  09:00:00,34.3302582262,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.4261613532,22.5659898181,25.0491,11.8110715351
 11/03  10:00:00,41.8561798009,3.87130954136,0.00229629214825,0.0,9.17985065927,26.9147,66.21541801,14.0529011315,41.7485,10.4140168785
 11/03  11:00:00,42.5907839931,3.87130954136,0.0,0.0,9.17985065927,26.9147,55.1459332156,1.81516365552,41.7485,11.5822695601
 11/03  12:00:00,41.9378463465,3.87130954136,0.00570140572839,0.0,9.17985065927,26.9147,52.1616072046,0.0,41.7485,10.4131072046
 11/03  13:00:00,34.3956885996,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.757536884,0.110525700942,33.3988,9.24821118306
 11/03  14:00:00,34.3865175356,3.87130954136,0.0,0.0,9.17985065927,19.4245,39.691193407,6.55734301558,25.0491,8.08475039143
 11/03  15:00:00,34.3723654963,3.87130954136,0.0,0.0,9.17985065927,19.4245,53.1556062887,12.2480012953,33.3988,7.5088049934
 11/03  16:00:00,41.7955483203,3.87130954136,0.00584160592413,0.0,9.17985065927,26.9147,71.8003905457,13.6173708243,50.0982,8.08481972134
 11/03  17:00:00,43.8976827629,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.2737896031,16.7620266228,50.0982,10.4135629802
 11/03  18:00:00,46.0097527037,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.4345894289,15.8271269949,50.0982,14.509262434
 11/03  19:00:00,38.507907766,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.947029991,18.4405927559,33.3988,15.107637235
 11/03  20:00:00,38.4954050848,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.7567333141,20.0224400469,33.3988,13.3354932672
 11/03  21:00:00,38.4415182893,3.87130954136,0.0,0.0,9.17985065927,19.4245,69.441443162,30.4619487526,25.0491,13.9303944094
 11/03  22:00:00,38.4305778538,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.4965723427,34.6380061937,16.6994,12.159166149
 11/03  23:00:00,39.1942912424,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.1576019237,40.4589210255,8.3497,6.34898089821
 11/03  24:00:00,22.4659657366,3.87130954136,0.0,0.0,4.58992532963,8.1892,59.1423394374,50.0364310258,3.33988,5.7660284116
 11/04  01:00:00,14.7626198362,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  02:00:00,14.7865344847,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  03:00:00,14.7953135581,0.0,0.0,0.0,1.52997510988,7.4902,3.93193951269,0.0,3.33988,0.592059512695
 11/04  04:00:00,14.9438958016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  05:00:00,22.5685359969,3.87130954136,0.0,0.0,4.58992532963,8.1892,68.3287761878,59.3870107533,8.3497,0.592065434488
 11/04  06:00:00,38.5306234437,3.87130954136,0.0172868686461,0.0,9.17985065927,19.4245,76.5039785428,55.766656526,16.6994,4.03792201688
 11/04  07:00:00,42.8150065582,3.87130954136,0.00910515493074,0.0,9.17985065927,26.9147,73.0564698345,43.9695996033,25.0491,4.03777023116
 11/04  08:00:00,41.766165651,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.0119036296,41.5752315602,33.3988,4.03787206945
 11/04  09:00:00,34.2889589214,3.87130954136,0.00337688633244,0.0,9.17985065927,19.4245,82.3167750963,43.9345282191,25.0491,13.3331468772
 11/04  10:00:00,41.795155669,3.87130954136,0.010702002598,0.0,9.17985065927,26.9147,96.8203418572,43.4886459766,41.7485,11.5831958806
 11/04  11:00:00,42.5323627189,3.87130954136,0.0,0.0,9.17985065927,26.9147,85.8928173803,31.3899064177,41.7485,12.7544109626
 11/04  12:00:00,41.871851011,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.0167775763,23.9333379384,41.7485,13.3349396379
 11/04  13:00:00,34.3556205382,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.4273793655,23.4450653246,33.3988,11.5835140409
 11/04  14:00:00,34.3502490052,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.6557316258,28.1927701181,25.0491,10.4138615077
 11/04  15:00:00,34.3362307444,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.2824946429,30.4696906907,33.3988,10.4140039523
 11/04  16:00:00,41.7742608906,3.87130954136,0.0141445838496,0.0,9.17985065927,26.9147,88.4691954599,29.1203004358,50.0982,9.25069502402
 11/04  17:00:00,43.8855550971,3.87130954136,0.0,0.0,9.17985065927,26.9147,89.6795760068,29.1662626545,50.0982,10.4151133523
 11/04  18:00:00,46.0108429784,3.87130954136,0.00273358808352,0.0,9.17985065927,26.9147,85.2675486764,20.6616370291,50.0982,14.5077116472
 11/04  19:00:00,38.6550095483,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.5575442371,17.6481197444,33.3988,14.5106244927
 11/04  20:00:00,38.6363735959,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.9020894561,21.7488340441,33.3988,12.754455412
 11/04  21:00:00,38.558459057,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.8800342854,24.3217395836,25.0491,14.5091947018
 11/04  22:00:00,38.4489621333,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.5911689568,27.4758394402,16.6994,10.4159295166
 11/04  23:00:00,39.211891863,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.3989823583,31.9634220987,8.3497,8.08586025959
 11/04  24:00:00,22.4914227718,3.87130954136,0.0,0.0,4.58992532963,8.1892,51.3819713594,42.84988758,3.33988,5.19220377939
 11/05  01:00:00,14.7859153796,0.0,0.0,0.0,1.52997510988,7.4902,3.93193642279,0.0,3.33988,0.592056422795
 11/05  02:00:00,14.8034291925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  03:00:00,14.8173579744,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  04:00:00,14.9710806611,0.0,0.0,0.0,1.52997510988,7.4902,3.93194235108,0.0,3.33988,0.592062351077
 11/05  05:00:00,22.5961732232,3.87130954136,0.0,0.0,4.58992532963,8.1892,60.686970058,52.317270058,8.3497,0.02
 11/05  06:00:00,38.5590579402,3.87130954136,0.0195026122226,0.0,9.17985065927,19.4245,69.5680476187,48.8310766626,16.6994,4.03757095604
 11/05  07:00:00,42.8485901876,3.87130954136,0.0169328466839,0.0,9.17985065927,26.9147,66.7962677927,37.1351660821,25.0491,4.61200171062
 11/05  08:00:00,41.7859539769,3.87130954136,0.0,0.0,9.17985065927,26.9147,73.5610411324,36.1244783055,33.3988,4.03776282699
 11/05  09:00:00,34.2989241129,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.4896998637,43.4025748081,25.0491,4.03802505558
 11/05  10:00:00,41.8060379932,3.87130954136,0.0168613067152,0.0,9.17985065927,26.9147,96.1780302642,41.6742637803,41.7485,12.7552664839
 11/05  11:00:00,42.5231372245,3.87130954136,0.0,0.0,9.17985065927,26.9147,94.0942635039,39.0104238393,41.7485,13.3353396646
 11/05  12:00:00,41.8460848307,3.87130954136,0.0,0.0,9.17985065927,26.9147,83.512539413,31.3500400067,41.7485,10.4139994063
 11/05  13:00:00,34.3331759099,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.4260236017,27.6121429456,33.3988,10.4150806561
 11/05  14:00:00,34.3535676613,3.87130954136,0.0,0.0,9.17985065927,19.4245,57.6419717392,24.5066301649,25.0491,8.08624157433
 11/05  15:00:00,34.3507435972,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.1379509426,23.6551115185,33.3988,8.08403942417
 11/05  16:00:00,41.7769647176,3.87130954136,0.00622421738731,0.0,9.17985065927,26.9147,81.2630249822,23.0793734717,50.0982,8.08545151047
 11/05  17:00:00,44.9442488822,3.87130954136,0.0,0.0,9.17985065927,26.9147,85.9341768076,25.4211366872,50.0982,10.4148401204
 11/05  18:00:00,46.0031138229,3.87130954136,0.0,0.0,9.17985065927,26.9147,86.1515548345,23.2985864151,50.0982,12.7547684194
 11/05  19:00:00,38.6428441017,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.836031861,24.1023733769,33.3988,13.3348584841
 11/05  20:00:00,38.6256504555,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.3363564964,22.5232476838,33.3988,10.4143088126
 11/05  21:00:00,38.5538947219,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.7155931179,29.3316997054,25.0491,13.3347934125
 11/05  22:00:00,38.4402104045,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.4383293725,34.324813784,16.6994,10.4141155886
 11/05  23:00:00,39.2022776743,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.0175748455,35.4755700463,8.3497,5.19230479922
 11/05  24:00:00,22.4860442001,3.87130954136,0.0,0.0,4.58992532963,8.1892,53.2512488048,42.9872417884,3.33988,6.92412701641
 11/06  01:00:00,22.4567761383,3.87130954136,0.0,0.0,4.58992532963,8.1892,52.27211246,43.7401985394,3.33988,5.19203392057
 11/06  02:00:00,14.7813727707,0.0,0.0,0.0,1.52997510988,7.4902,3.93194608367,0.0,3.33988,0.592066083674
 11/06  03:00:00,14.8090701457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  04:00:00,14.8239093014,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  05:00:00,14.9723863054,0.0,0.0,0.0,1.52997510988,7.4902,3.93195199658,0.0,3.33988,0.592071996583
 11/06  06:00:00,22.5989073791,3.87130954136,0.0,0.0,4.58992532963,8.1892,55.9777641625,47.6080641625,8.3497,0.02
 11/06  07:00:00,35.3873384242,3.87130954136,0.0194145712479,0.0,9.17985065927,19.4245,65.4333389641,44.383663821,16.6994,4.35027514309
 11/06  08:00:00,41.8007008689,3.87130954136,0.0225989037785,0.0,9.17985065927,26.9147,76.5630845466,36.1408812265,25.0491,15.3731033202
 11/06  09:00:00,41.8009274162,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.8695665897,32.9600458889,33.3988,14.5107207008
 11/06  10:00:00,34.3254469925,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.7334690408,29.5199912613,25.0491,12.1643777794
 11/06  11:00:00,41.839879615,3.87130954136,0.005643500278,0.0,9.17985065927,26.9147,75.6812076499,23.5181279918,41.7485,10.4145796581
 11/06  12:00:00,42.5831766311,3.87130954136,0.0,0.0,9.17985065927,26.9147,61.5429599507,8.21035377137,41.7485,11.5841061793
 11/06  13:00:00,41.930142633,3.87130954136,0.00327281576944,0.0,9.17985065927,26.9147,52.7419125591,0.0,41.7485,10.9934125591
