Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  14:00:00,34.3999060456,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.5004157348,2.85628070443,33.3988,9.24533503041
 11/06  15:00:00,34.4189622203,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.7402743963,4.1820472423,25.0491,7.50912715401
 11/06  16:00:00,34.4415341546,3.87130954136,0.00447409110286,0.0,9.17985065927,19.4245,42.5873185166,1.10390458156,33.3988,8.08461393505
 11/06  17:00:00,45.0498735523,3.87130954136,0.00955079417717,0.0,9.17985065927,26.9147,58.1828413245,0.0,50.0982,8.08464132449
 11/06  18:00:00,46.0929417083,3.87130954136,0.00412710762615,0.0,9.17985065927,26.9147,60.9870057503,0.474044509646,50.0982,10.4147612407
 11/06  19:00:00,46.1323106225,3.87130954136,0.0305764738117,0.0,9.17985065927,26.9147,64.6074855909,0.0,50.0982,14.5092855909
 11/06  20:00:00,38.7623925488,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.2068444277,0.118429888779,33.3988,15.6896145389
 11/06  21:00:00,38.7260289573,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.8368431229,0.102231851061,33.3988,13.3358112719
 11/06  22:00:00,38.6306922359,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.008108245,7.44822131203,25.0491,14.510786933
 11/06  23:00:00,38.507322483,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.2633798609,11.9832237614,16.6994,11.5807560995
 11/06  24:00:00,39.265376866,3.87130954136,0.0,0.0,9.17985065927,19.4245,30.9481723667,15.6752514387,8.3497,6.92322092795
 11/07  01:00:00,22.547508706,3.87130954136,0.0,0.0,4.58992532963,8.1892,33.1536581161,24.6216937155,3.33988,5.19208440055
 11/07  02:00:00,14.846778352,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  03:00:00,14.8739852384,0.0,0.0,0.0,1.52997510988,7.4902,3.93193356618,0.0,3.33988,0.592053566181
 11/07  04:00:00,14.8873306058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  05:00:00,15.5786871024,0.0,0.0,0.0,1.52997510988,7.4902,3.93193949901,0.0,3.33988,0.592059499013
 11/07  06:00:00,23.1813775369,3.87130954136,0.0,0.0,4.58992532963,8.1892,41.4487480719,33.0790480719,8.3497,0.02
 11/07  07:00:00,35.6724105244,3.87130954136,0.0211906281098,0.0,9.17985065927,19.4245,50.8636625533,30.126636482,16.6994,4.03762607127
 11/07  08:00:00,41.8543345132,3.87130954136,0.0198541710298,0.0,9.17985065927,26.9147,58.606909556,17.8666659026,25.0491,15.6911436534
 11/07  09:00:00,41.8680468108,3.87130954136,0.0,0.0,9.17985065927,26.9147,59.3100457848,11.3996634038,33.3988,14.511582381
 11/07  10:00:00,34.3963674672,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.3063538412,7.09460028656,25.0491,12.1626535547
 11/07  11:00:00,41.9029535827,3.87130954136,0.00964659544306,0.0,9.17985065927,26.9147,58.5724880301,6.40968951853,41.7485,10.4142985115
 11/07  12:00:00,42.6008884859,3.87130954136,0.0,0.0,9.17985065927,26.9147,56.0545218992,2.142630119,41.7485,12.1633917802
 11/07  13:00:00,41.9410081705,3.87130954136,0.00620718988399,0.0,9.17985065927,26.9147,52.1625048608,0.0,41.7485,10.4140048608
 11/07  14:00:00,34.3999732631,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.9756175762,3.32899657937,33.3988,9.24782099684
 11/07  15:00:00,34.3873840136,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.1415302086,13.0069526917,25.0491,8.08547751693
 11/07  16:00:00,34.3629281887,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.5633364088,21.0795801822,33.3988,8.08495622666
 11/07  17:00:00,44.9669216317,3.87130954136,0.0141697672672,0.0,9.17985065927,26.9147,79.5695572125,21.386117003,50.0982,8.08524020946
 11/07  18:00:00,46.0191109329,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.5045824371,16.991551221,50.0982,10.4148312161
 11/07  19:00:00,46.0280060209,3.87130954136,0.00548189706307,0.0,9.17985065927,26.9147,74.9434643304,10.3325130407,50.0982,14.5127512897
 11/07  20:00:00,38.5166662055,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.7230109271,14.6328064311,33.3988,15.691404496
 11/07  21:00:00,38.4988373097,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.1635065569,18.0081352001,33.3988,12.7565713568
 11/07  22:00:00,38.4504482887,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.4613980236,26.9010131153,25.0491,14.5112849084
 11/07  23:00:00,38.4419244445,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.245165849,31.3832411885,16.6994,12.1625246605
 11/07  24:00:00,39.2050950658,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.6825282825,34.9854486442,8.3497,6.34737963833
 11/08  01:00:00,22.4872719351,3.87130954136,0.0,0.0,4.58992532963,8.1892,51.7912256021,42.6847723974,3.33988,5.76657320469
 11/08  02:00:00,14.7864992596,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  03:00:00,14.8107053034,0.0,0.0,0.0,1.52997510988,7.4902,3.93194295074,0.0,3.33988,0.592062950738
 11/08  04:00:00,14.8236414449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  05:00:00,14.967733927,0.0,0.0,0.0,1.52997510988,7.4902,3.93194886863,0.0,3.33988,0.59206886863
 11/08  06:00:00,22.5858263444,3.87130954136,0.0,0.0,4.58992532963,8.1892,61.7001843611,53.3304843611,8.3497,0.02
 11/08  07:00:00,35.3719576246,3.87130954136,0.0182967384318,0.0,9.17985065927,19.4245,70.3684974541,49.6317056173,16.6994,4.03739183679
 11/08  08:00:00,41.7902066155,3.87130954136,0.0240075720143,0.0,9.17985065927,26.9147,81.8220223956,41.0827576464,25.0491,15.6901647493
 11/08  09:00:00,41.7910733986,3.87130954136,0.00536939439834,0.0,9.17985065927,26.9147,86.7619718045,38.8503096416,33.3988,14.5128621629
 11/08  10:00:00,34.3022876064,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.9934837618,38.7810484755,25.0491,12.1633352863
 11/08  11:00:00,41.7978019949,3.87130954136,0.0112740481899,0.0,9.17985065927,26.9147,93.3254763521,41.1615301098,41.7485,10.4154462423
 11/08  12:00:00,42.5198126933,3.87130954136,0.0,0.0,9.17985065927,26.9147,88.2787498443,34.3674342781,41.7485,12.1628155662
 11/08  13:00:00,41.8421007943,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.8884114774,25.724644694,41.7485,10.4152667834
 11/08  14:00:00,34.3229155695,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.758859933,28.1094393162,33.3988,9.25062061684
 11/08  15:00:00,34.3252937545,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.4759982796,33.3411912205,25.0491,8.08570705916
 11/08  16:00:00,34.3107638519,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.7546804575,37.2700193977,33.3988,8.08586105974
 11/08  17:00:00,44.9211915885,3.87130954136,0.0129341226454,0.0,9.17985065927,26.9147,93.2830671234,35.0996779495,50.0982,8.0851891739
 11/08  18:00:00,45.978146711,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.2423449285,29.7293117901,50.0982,10.4148331384
 11/08  19:00:00,45.9869193816,3.87130954136,0.0050323457632,0.0,9.17985065927,26.9147,89.0313789558,24.4220460157,50.0982,14.51113294
 11/08  20:00:00,38.6247554821,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.5842927677,26.4961848624,33.3988,15.6893079053
 11/08  21:00:00,38.6069454805,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.2249485234,26.4904152783,33.3988,13.3357332451
 11/08  22:00:00,38.5297624945,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.1621339316,34.6005523622,25.0491,14.5124815694
 11/08  23:00:00,38.4201488059,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.4116067474,37.548115524,16.6994,12.1640912235
 11/08  24:00:00,39.1884638779,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.4417973196,41.7436430136,8.3497,6.348454306
 11/09  01:00:00,22.4600979588,3.87130954136,0.0,0.0,4.58992532963,8.1892,59.5177862961,50.410369833,3.33988,5.76753646308
 11/09  02:00:00,14.7616702615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  03:00:00,14.7852463502,0.0,0.0,0.0,1.52997510988,7.4902,3.93192580389,0.0,3.33988,0.592045803889
 11/09  04:00:00,14.789309381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  05:00:00,14.9387475336,0.0,0.0,0.0,1.52997510988,7.4902,3.93193174909,0.0,3.33988,0.592051749093
 11/09  06:00:00,22.5634324098,3.87130954136,0.0,0.0,4.58992532963,8.1892,66.9605295839,58.5908295839,8.3497,0.02
 11/09  07:00:00,36.4092909048,3.87130954136,0.0169858998456,0.0,9.17985065927,19.4245,75.4648933557,54.7273432727,16.6994,4.03815008301
 11/09  08:00:00,41.7673624574,3.87130954136,0.0159041666757,0.0,9.17985065927,26.9147,85.3595898303,44.0378861502,25.0491,16.2726036801
 11/09  09:00:00,41.7844095223,3.87130954136,0.0,0.0,9.17985065927,26.9147,84.944505829,37.032767706,33.3988,14.512938123
 11/09  10:00:00,34.3154054342,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.9600440049,30.3275221144,25.0491,11.5834218906
 11/09  11:00:00,41.8316659965,3.87130954136,0.00300981814399,0.0,9.17985065927,26.9147,74.9041967129,22.1618253307,41.7485,10.9938713821
 11/09  12:00:00,42.580624846,3.87130954136,0.0,0.0,9.17985065927,26.9147,59.1065343876,5.77270492781,41.7485,11.5853294598
 11/09  13:00:00,41.9580205201,3.87130954136,0.0152320343564,0.0,9.17985065927,26.9147,52.7417817687,0.0,41.7485,10.9932817687
 11/09  14:00:00,34.4434370035,3.87130954136,0.00297597695253,0.0,9.17985065927,19.4245,42.7471606278,0.102150986614,33.3988,9.24620964116
 11/09  15:00:00,34.4464630812,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.1652085572,0.0305504733385,25.0491,8.08555808385
 11/09  16:00:00,34.4253032704,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.5071243907,0.0220518808626,33.3988,8.08627250986
 11/09  17:00:00,45.0090982285,3.87130954136,0.00630082083418,0.0,9.17985065927,26.9147,59.5912636032,1.40711205961,50.0982,8.08595154358
 11/09  18:00:00,46.0460826589,3.87130954136,0.0,0.0,9.17985065927,26.9147,63.9365836836,3.42215399335,50.0982,10.4162296902
 11/09  19:00:00,46.0460730355,3.87130954136,0.00252680022673,0.0,9.17985065927,26.9147,64.6106923016,0.0,50.0982,14.5124923016
 11/09  20:00:00,38.6962823302,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.6308354098,1.54080416475,33.3988,15.691231245
 11/09  21:00:00,38.6762300668,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.4254482544,1.69000476057,33.3988,13.3366434939
 11/09  22:00:00,38.5876920385,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.8578854507,11.2974037157,25.0491,14.511381735
 11/09  23:00:00,38.4653500019,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.6355796643,16.7723634057,16.6994,12.1638162586
 11/09  24:00:00,39.1996667711,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.9967859903,26.2981953037,8.3497,6.34889068657
 11/10  01:00:00,22.4877260656,3.87130954136,0.0,0.0,4.58992532963,8.1892,45.0730275915,35.9654529427,3.33988,5.76769464874
 11/10  02:00:00,14.7845204993,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  03:00:00,14.8077806375,0.0,0.0,0.0,1.52997510988,7.4902,3.93194031939,0.0,3.33988,0.592060319393
 11/10  04:00:00,14.8148848584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  05:00:00,15.4747410611,0.0,0.0,0.0,1.52997510988,7.4902,3.93194624147,0.0,3.33988,0.592066241472
 11/10  06:00:00,23.1005867857,3.87130954136,0.0,0.0,4.58992532963,8.1892,55.5200986719,47.1503986719,8.3497,0.02
 11/10  07:00:00,36.6614774123,3.87130954136,0.0167729859805,0.0,9.17985065927,19.4245,63.2890598429,42.5517159766,16.6994,4.03794386627
 11/10  08:00:00,41.798427008,3.87130954136,0.0161307537319,0.0,9.17985065927,26.9147,70.4057607769,29.083895002,25.0491,16.2727657749
 11/10  09:00:00,41.8287824774,3.87130954136,0.0,0.0,9.17985065927,26.9147,68.2449374225,20.3317682337,33.3988,14.5143691888
 11/10  10:00:00,34.3686455903,3.87130954136,0.0,0.0,9.17985065927,19.4245,51.6922883167,15.0573679844,25.0491,11.5858203322
 11/10  11:00:00,41.8721835589,3.87130954136,0.00332705675655,0.0,9.17985065927,26.9147,66.4247002846,13.6819299495,41.7485,10.9942703351
 11/10  12:00:00,42.5885481051,3.87130954136,0.0,0.0,9.17985065927,26.9147,59.3452164876,5.43187035024,41.7485,12.1648461374
 11/10  13:00:00,41.9327979991,3.87130954136,0.00352477590533,0.0,9.17985065927,26.9147,52.1646738208,0.0,41.7485,10.4161738208
 11/10  14:00:00,34.4015142066,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.7847006741,1.1359262455,33.3988,9.24997442863
 11/10  15:00:00,34.3956359804,3.87130954136,0.0,0.0,9.17985065927,19.4245,41.8111985564,8.67615978855,25.0491,8.08593876787
 11/10  16:00:00,34.3707174363,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.0905988508,17.6057604062,33.3988,8.08603844455
 11/10  17:00:00,44.9613654276,3.87130954136,0.00621429209328,0.0,9.17985065927,26.9147,79.4629525559,21.2788327661,50.0982,8.08591978984
 11/10  18:00:00,46.0132953273,3.87130954136,0.0,0.0,9.17985065927,26.9147,81.0458228846,19.9526633929,50.0982,10.9949594917
 11/10  19:00:00,46.0187977825,3.87130954136,0.00263294586008,0.0,9.17985065927,26.9147,79.2541765701,14.6421446939,50.0982,14.5138318762
 11/10  20:00:00,38.5187231265,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.2859617113,16.1950321122,33.3988,15.6921295991
 11/10  21:00:00,38.5097943068,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.0434959355,16.3066138516,33.3988,13.3380820839
 11/10  22:00:00,38.4607797556,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.1117739622,24.5488189492,25.0491,14.513855013
 11/10  23:00:00,38.4505023464,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.0460609977,29.182724002,16.6994,12.1639369957
 11/10  24:00:00,39.2135169996,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.885605352,31.1871880218,8.3497,6.34871733021
 11/11  01:00:00,22.5015567621,3.87130954136,0.0,0.0,4.58992532963,8.1892,48.1029641799,37.8362961476,3.33988,6.92678803227
 11/11  02:00:00,14.8057188842,0.0,0.0,0.0,1.52997510988,7.4902,3.93193343492,0.0,3.33988,0.592053434921
 11/11  03:00:00,14.8319371387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  04:00:00,14.8455300516,0.0,0.0,0.0,1.52997510988,7.4902,3.93193936796,0.0,3.33988,0.592059367963
 11/11  05:00:00,14.993592522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  06:00:00,22.6169533153,3.87130954136,0.0,0.0,4.58992532963,8.1892,53.2367395458,44.8670395458,8.3497,0.02
 11/11  07:00:00,36.4683018693,3.87130954136,0.0208576166358,0.0,9.17985065927,19.4245,61.142358827,39.8306746665,16.6994,4.6122841605
 11/11  08:00:00,41.8220508533,3.87130954136,0.0150314924514,0.0,9.17985065927,26.9147,54.743417246,25.6562099929,25.0491,4.03810725305
 11/11  09:00:00,41.8248096098,3.87130954136,0.0,0.0,9.17985065927,26.9147,61.160029366,23.7231161999,33.3988,4.03811316607
 11/11  10:00:00,34.3472706676,3.87130954136,0.0,0.0,9.17985065927,19.4245,57.1446598394,28.0568645521,25.0491,4.03869528728
 11/11  11:00:00,41.8682969244,3.87130954136,0.0242245970723,0.0,9.17985065927,26.9147,79.7126186142,24.6265891699,41.7485,13.3375294443
 11/11  12:00:00,42.5768860698,3.87130954136,0.0,0.0,9.17985065927,26.9147,73.7328423405,18.6461296183,41.7485,13.3382127221
 11/11  13:00:00,41.9155643595,3.87130954136,0.0,0.0,9.17985065927,26.9147,64.2920080054,11.5485935817,41.7485,10.9949144237
 11/11  14:00:00,34.3887670423,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.3149231918,12.500473055,33.3988,10.4156501367
 11/11  15:00:00,34.3891831206,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.655882849,16.519705051,25.0491,8.08707779805
 11/11  16:00:00,34.3731191216,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.1830622261,20.6979843342,33.3988,8.08627789192
 11/11  17:00:00,44.9607947834,3.87130954136,0.00643045949104,0.0,9.17985065927,26.9147,82.4338316753,24.2493195385,50.0982,8.08631213674
 11/11  18:00:00,46.0069803137,3.87130954136,0.0,0.0,9.17985065927,26.9147,87.7911757115,26.6987468785,50.0982,10.9942288331
 11/11  19:00:00,46.0083663993,3.87130954136,0.0,0.0,9.17985065927,26.9147,86.909157278,23.4733777934,50.0982,13.3375794845
 11/11  20:00:00,38.652120024,3.87130954136,0.0,0.0,9.17985065927,19.4245,69.6331263337,22.8966912685,33.3988,13.3376350652
 11/11  21:00:00,38.6377684471,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.0497127357,20.2360496868,33.3988,10.414863049
 11/11  22:00:00,38.5715097844,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.6232866132,25.2367787445,25.0491,13.3374078688
 11/11  23:00:00,38.4639593465,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.2209842513,26.5272617333,16.6994,10.994322518
 11/11  24:00:00,39.2173984791,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.9455773674,27.4037612106,8.3497,5.19211615687
 11/12  01:00:00,22.5019552505,3.87130954136,0.0,0.0,4.58992532963,8.1892,45.901165069,35.6345903541,3.33988,6.92669471483
 11/12  02:00:00,14.8060517998,0.0,0.0,0.0,1.52997510988,7.4902,3.93188057986,0.0,3.33988,0.592000579861
 11/12  03:00:00,14.8318234738,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  04:00:00,14.8443992783,0.0,0.0,0.0,1.52997510988,7.4902,3.93193056518,0.0,3.33988,0.592050565183
 11/12  05:00:00,14.9911894202,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  06:00:00,22.6066156088,3.87130954136,0.0,0.0,4.58992532963,8.1892,51.0918205529,42.7221205529,8.3497,0.02
 11/12  07:00:00,36.4385349925,3.87130954136,0.0168953618823,0.0,9.17985065927,19.4245,63.4084402648,42.0967418781,16.6994,4.61229838667
 11/12  08:00:00,41.7792082142,3.87130954136,0.0144927042869,0.0,9.17985065927,26.9147,61.1327898176,32.0458414453,25.0491,4.03784837228
 11/12  09:00:00,41.7741838677,3.87130954136,0.0,0.0,9.17985065927,26.9147,69.7501352031,32.3133684561,33.3988,4.03796674701
 11/12  10:00:00,34.2782293764,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.7255883804,42.0646275282,25.0491,4.61186085218
 11/12  11:00:00,41.7825324077,3.87130954136,0.0186167367801,0.0,9.17985065927,26.9147,96.4402799612,41.3535453875,41.7485,13.3382345737
 11/12  12:00:00,42.4966043045,3.87130954136,0.0,0.0,9.17985065927,26.9147,96.7971641374,41.7112021337,41.7485,13.3374620036
 11/12  13:00:00,41.8055883854,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.627186522,38.4639256804,41.7485,10.4147608417
 11/12  14:00:00,34.2815205973,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.036686148,39.6420832756,33.3988,10.9958028723
 11/12  15:00:00,34.2767461431,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.2778954295,45.1424707955,25.0491,8.086324634
 11/12  16:00:00,34.2601459163,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.0080211567,48.5232936633,33.3988,8.08592749342
 11/12  17:00:00,44.8660230225,3.87130954136,0.00920755439167,0.0,9.17985065927,26.9147,106.389074252,48.2046209751,50.0982,8.08625327665
 11/12  18:00:00,45.9197754521,3.87130954136,0.0,0.0,9.17985065927,26.9147,109.278972825,48.7647607788,50.0982,10.4160120463
 11/12  19:00:00,45.9217107894,3.87130954136,0.0,0.0,9.17985065927,26.9147,109.028819927,45.4856013687,50.0982,13.4450185582
 11/12  20:00:00,38.5655489631,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.0946688946,44.884158665,33.3988,13.8117102296
 11/12  21:00:00,38.5471429357,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.6139477885,43.7984757981,33.3988,10.4166719904
 11/12  22:00:00,38.4736599341,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.734985741,51.3483165953,25.0491,13.3375691457
 11/12  23:00:00,38.3527123863,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.9440025268,59.249716088,16.6994,10.9948864389
 11/12  24:00:00,39.1389759858,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.3210499553,63.7787792518,8.3497,5.19257070354
 11/13  01:00:00,22.3810210466,3.87130954136,0.0,0.0,4.58992532963,8.1892,84.6007863772,75.4935914504,3.33988,5.76731492677
 11/13  02:00:00,14.6741962414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  03:00:00,14.6936947462,0.0,0.0,0.0,1.52997510988,7.4902,3.93195292887,0.0,3.33988,0.592072928866
 11/13  04:00:00,14.7021254257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  05:00:00,14.8531365469,0.0,0.0,0.0,1.52997510988,7.4902,3.93195883089,0.0,3.33988,0.592078830894
 11/13  06:00:00,22.4803759014,3.87130954136,0.0,0.0,4.58992532963,8.1892,92.7149248817,84.3452248817,8.3497,0.02
 11/13  07:00:00,36.3262616779,3.87130954136,0.01288089521,0.0,9.17985065927,19.4245,100.156300236,79.4194554828,16.6994,4.03744475266
 11/13  08:00:00,41.6868122436,3.87130954136,0.0156474946156,0.0,9.17985065927,26.9147,110.325373817,69.001266921,25.0491,16.2750068962
 11/13  09:00:00,41.6965376487,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.599813114,65.6863825693,33.3988,14.5146305446
 11/13  10:00:00,34.2295166239,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.7959254804,58.5811541824,25.0491,12.165671298
 11/13  11:00:00,41.7439092332,3.87130954136,0.00307217986277,0.0,9.17985065927,26.9147,104.589830919,51.8467511996,41.7485,10.9945797191
 11/13  12:00:00,42.4903313967,3.87130954136,0.0,0.0,9.17985065927,26.9147,96.3523631843,42.4378835465,41.7485,12.1659796378
 11/13  13:00:00,41.7974840562,3.87130954136,0.0,0.0,9.17985065927,26.9147,87.5892075511,35.4246348349,41.7485,10.4160727163
 11/13  14:00:00,34.2730823711,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.9599097109,38.7317102841,33.3988,9.82939942677
 11/13  15:00:00,34.2716763134,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.2258280394,45.0916040377,25.0491,8.08512400166
 11/13  16:00:00,34.2579154039,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.0033532619,49.5182001382,33.3988,8.08635312373
 11/13  17:00:00,44.8603594606,3.87130954136,0.00915208598715,0.0,9.17985065927,26.9147,108.88879934,50.7033474324,50.0982,8.08725190719
 11/13  18:00:00,45.9182049052,3.87130954136,0.0,0.0,9.17985065927,26.9147,107.819388897,47.3034226001,50.0982,10.4177662973
 11/13  19:00:00,45.9277205854,3.87130954136,0.00414569864005,0.0,9.17985065927,26.9147,105.882803888,40.6875529005,50.0982,15.0970509875
 11/13  20:00:00,38.5699687548,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.0909266351,41.9990604918,33.3988,15.6930661433
 11/13  21:00:00,38.5531855896,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.6796397653,41.9425001427,33.3988,13.3383396226
 11/13  22:00:00,38.4853027463,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.890655524,46.7447098869,25.0491,15.0968456371
 11/13  23:00:00,38.3811144407,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.5718181045,47.7066106287,16.6994,12.1658074758
 11/13  24:00:00,39.1654761567,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.9320514534,50.2334747903,8.3497,6.34887666304
 11/14  01:00:00,22.4333046718,3.87130954136,0.0,0.0,4.58992532963,8.1892,67.0212975754,57.9139575445,3.33988,5.76746003089
 11/14  02:00:00,14.7314931288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  03:00:00,14.7612980389,0.0,0.0,0.0,1.52997510988,7.4902,3.93197375391,0.0,3.33988,0.592093753905
 11/14  04:00:00,14.7815304968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  05:00:00,15.4497718957,0.0,0.0,0.0,1.52997510988,7.4902,3.93192790313,0.0,3.33988,0.592047903125
 11/14  06:00:00,23.0867009409,3.87130954136,0.0,0.0,4.58992532963,8.1892,62.0576571749,53.6879571749,8.3497,0.02
 11/14  07:00:00,36.6612371414,3.87130954136,0.0184113395646,0.0,9.17985065927,19.4245,68.092744113,46.7813256416,16.6994,4.61201847133
 11/14  08:00:00,41.8064189845,3.87130954136,0.0232688919558,0.0,9.17985065927,26.9147,74.9677270061,34.2240394892,25.0491,15.694587517
 11/14  09:00:00,41.8325963764,3.87130954136,0.00168355292448,0.0,9.17985065927,26.9147,72.338161321,23.8432635828,33.3988,15.0960977382
 11/14  10:00:00,34.3865882482,3.87130954136,0.0,0.0,9.17985065927,19.4245,50.9674444464,13.7530308789,25.0491,12.1653135675
 11/14  11:00:00,41.9185563947,3.87130954136,0.0157502055452,0.0,9.17985065927,26.9147,60.1834354581,8.01823615311,41.7485,10.4166993049
 11/14  12:00:00,42.660691433,3.87130954136,0.0124374039838,0.0,9.17985065927,26.9147,53.9148550304,0.0,41.7485,12.1663550304
 11/14  13:00:00,42.2093577373,3.87130954136,0.185517134426,0.0,9.17985065927,26.9147,52.7432081272,0.0,41.7485,10.9947081272
 11/14  14:00:00,34.4998197425,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.6652640598,0.0161606758722,33.3988,9.25030338393
 11/14  15:00:00,34.4969649518,3.87130954136,0.0,0.0,9.17985065927,19.4245,33.2044590381,0.0689675050851,25.0491,8.086391533
 11/14  16:00:00,34.4668345444,3.87130954136,0.0,0.0,9.17985065927,19.4245,42.1390942191,0.0774034647694,33.3988,8.66289075433
 11/14  17:00:00,45.0539138938,3.87130954136,0.0141222104978,0.0,9.17985065927,26.9147,58.1850462013,0.0,50.0982,8.08684620133
 11/14  18:00:00,46.1128413951,3.87130954136,0.00922735782425,0.0,9.17985065927,26.9147,60.5153069741,0.0,50.0982,10.4171069741
 11/14  19:00:00,46.1046950778,3.87130954136,0.00795969618673,0.0,9.17985065927,26.9147,65.2315250087,0.0383869529835,50.0982,15.0949380557
 11/14  20:00:00,38.5962311758,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.175239817,0.0854176696138,33.3988,15.6910221474
 11/14  21:00:00,38.6040748714,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.3178816435,0.0,33.3988,13.9190816435
 11/14  22:00:00,38.5566384362,3.87130954136,0.0,0.0,9.17985065927,19.4245,39.6277730413,0.0646396217188,25.0491,14.5140334195
 11/14  23:00:00,38.5473419662,3.87130954136,0.0,0.0,9.17985065927,19.4245,31.0116429059,2.14588668219,16.6994,12.1663562237
 11/14  24:00:00,39.3044723859,3.87130954136,0.0,0.0,9.17985065927,19.4245,20.7679788578,5.49368371404,8.3497,6.92459514376
 11/15  01:00:00,22.5886074796,3.87130954136,0.0,0.0,4.58992532963,8.1892,21.4916282624,12.9591829138,3.33988,5.1925653486
 11/15  02:00:00,14.8907036149,0.0,0.0,0.0,1.52997510988,7.4902,3.93197233307,0.0,3.33988,0.592092333074
 11/15  03:00:00,14.9045461885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  04:00:00,14.8973105653,0.0,0.0,0.0,1.52997510988,7.4902,3.93196717799,0.0,3.33988,0.59208717799
 11/15  05:00:00,15.0363553218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  06:00:00,22.6298819856,3.87130954136,0.0,0.0,4.58992532963,8.1892,43.8042159715,34.8624487398,8.3497,0.5920672317
 11/15  07:00:00,36.442569135,3.87130954136,0.0158649454186,0.0,9.17985065927,19.4245,57.3545031955,36.6162518358,16.6994,4.03885135978
 11/15  08:00:00,41.7870114935,3.87130954136,0.0164483283842,0.0,9.17985065927,26.9147,71.5785734333,30.2522126265,25.0491,16.2772608068
 11/15  09:00:00,41.7947629647,3.87130954136,0.0,0.0,9.17985065927,26.9147,73.6738507815,25.7589538613,33.3988,14.5160969202
 11/15  10:00:00,34.3187931734,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.085942159,22.8702453414,25.0491,12.1665968176
 11/15  11:00:00,41.8123940463,3.87130954136,0.00500843710287,0.0,9.17985065927,26.9147,76.6631809437,23.919235815,41.7485,10.9954451286
 11/15  12:00:00,42.5412004526,3.87130954136,0.0,0.0,9.17985065927,26.9147,67.6805707182,13.7655304624,41.7485,12.1665402558
 11/15  13:00:00,41.8792045744,3.87130954136,0.0,0.0,9.17985065927,26.9147,56.3254449371,3.58163755065,41.7485,10.9953073865
 11/15  14:00:00,34.3602338728,3.87130954136,0.0,0.0,9.17985065927,19.4245,47.2103185763,4.56237190326,33.3988,9.24914667301
 11/15  15:00:00,34.3630121486,3.87130954136,0.0,0.0,9.17985065927,19.4245,43.7069777789,10.5709557135,25.0491,8.08692206532
 11/15  16:00:00,34.3349024698,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.851922244,20.3660596649,33.3988,8.08706257916
 11/15  17:00:00,44.9270620884,3.87130954136,0.00652755037233,0.0,9.17985065927,26.9147,81.5716821717,22.8106345293,50.0982,8.66284764236
 11/15  18:00:00,45.9815617544,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.6641398395,20.1484057619,50.0982,10.4175340776
 11/15  19:00:00,45.9780452465,3.87130954136,0.0,0.0,9.17985065927,26.9147,82.7746921121,17.5790027167,50.0982,15.0974893954
 11/15  20:00:00,38.6122938534,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.0589960115,22.3867968738,33.3988,16.2733991377
 11/15  21:00:00,38.5905500661,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.1611606017,23.4224253933,33.3988,13.3399352084
 11/15  22:00:00,38.5147134618,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.902329486,31.3388651646,25.0491,14.5143643214
 11/15  23:00:00,38.3966968183,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.2579369644,37.3935225721,16.6994,12.1650143922
 11/15  24:00:00,39.1677751573,3.87130954136,0.0,0.0,9.17985065927,19.4245,57.2795941722,42.0029984305,8.3497,6.92689574171
 11/16  01:00:00,22.4397962006,3.87130954136,0.0,0.0,4.58992532963,8.1892,60.2744575571,51.1669592961,3.33988,5.76761826098
 11/16  02:00:00,14.7338173894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  03:00:00,14.7578646757,0.0,0.0,0.0,1.52997510988,7.4902,3.93192807824,0.0,3.33988,0.592048078242
 11/16  04:00:00,14.7686463459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  05:00:00,14.9189081313,0.0,0.0,0.0,1.52997510988,7.4902,3.93193401982,0.0,3.33988,0.59205401982
 11/16  06:00:00,22.55061577,3.87130954136,0.0,0.0,4.58992532963,8.1892,68.4055600365,60.0358600365,8.3497,0.02
 11/16  07:00:00,36.4012879878,3.87130954136,0.0157995377868,0.0,9.17985065927,19.4245,75.2097373042,54.4724887135,16.6994,4.03784859068
 11/16  08:00:00,41.7564368809,3.87130954136,0.0184343296902,0.0,9.17985065927,26.9147,86.7589768167,45.4315259316,25.0491,16.2783508851
 11/16  09:00:00,41.7596547583,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.7605386903,42.2638755719,33.3988,15.0978631184
 11/16  10:00:00,34.2793313177,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.6493672937,40.4335572034,25.0491,12.1667100904
 11/16  11:00:00,41.7739634824,3.87130954136,0.00330716957698,0.0,9.17985065927,26.9147,91.1606199084,38.4160258424,41.7485,10.996094066
 11/16  12:00:00,42.5053515881,3.87130954136,0.0,0.0,9.17985065927,26.9147,81.9853902714,28.0704692966,41.7485,12.1664209749
 11/16  13:00:00,41.8293590685,3.87130954136,0.0,0.0,9.17985065927,26.9147,70.6998881984,18.5340246258,41.7485,10.4173635726
 11/16  14:00:00,34.3092336757,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.5396010145,19.3145864017,33.3988,9.82621461274
 11/16  15:00:00,34.3077723012,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.4196429266,26.2838895204,25.0491,8.08665340614
 11/16  16:00:00,34.2906472424,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.7854707976,35.3000757974,33.3988,8.08659500028
 11/16  17:00:00,44.8840260853,3.87130954136,0.00422794268559,0.0,9.17985065927,26.9147,97.4582901437,38.6962052875,50.0982,8.66388485617
 11/16  18:00:00,45.9416965714,3.87130954136,0.0,0.0,9.17985065927,26.9147,97.6733542614,37.156254192,50.0982,10.4189000695
 11/16  19:00:00,45.9461066861,3.87130954136,0.00192749078103,0.0,9.17985065927,26.9147,96.9205341948,31.7261027955,50.0982,15.0962313993
 11/16  20:00:00,38.5784160375,3.87130954136,0.0,0.0,9.17985065927,19.4245,85.8585663429,36.1806115017,33.3988,16.2791548412
 11/16  21:00:00,38.5523863679,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.4436170022,39.704756403,33.3988,13.3400605991
 11/16  22:00:00,38.4696640048,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.3794010278,50.2313066878,25.0491,15.0989943401
 11/16  23:00:00,38.3505446089,3.87130954136,0.0,0.0,9.17985065927,19.4245,85.9038196807,57.0377981555,16.6994,12.1666215251
 11/16  24:00:00,39.1396932075,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.3783585099,63.1049837338,8.3497,6.92367477614
 11/17  01:00:00,22.3930336445,3.87130954136,0.0,0.0,4.58992532963,8.1892,78.9831146472,70.4495803621,3.33988,5.1936542851
 11/17  02:00:00,14.6947789856,0.0,0.0,0.0,1.52997510988,7.4902,3.93197174519,0.0,3.33988,0.592091745193
 11/17  03:00:00,14.7216899087,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  04:00:00,14.731461985,0.0,0.0,0.0,1.52997510988,7.4902,3.93194319502,0.0,3.33988,0.592063195016
 11/17  05:00:00,15.3909941388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  06:00:00,23.0167369249,3.87130954136,0.0,0.0,4.58992532963,8.1892,85.4186660506,76.4768969399,8.3497,0.592069110731
 11/17  07:00:00,36.5775245537,3.87130954136,0.0136655931945,0.0,9.17985065927,19.4245,92.5230050993,71.7846414578,16.6994,4.0389636415
 11/17  08:00:00,41.7282607658,3.87130954136,0.016949059,0.0,9.17985065927,26.9147,95.671538334,54.3439071558,25.0491,16.2785311782
 11/17  09:00:00,41.7583313114,3.87130954136,0.0,0.0,9.17985065927,26.9147,91.3833637695,43.4663241362,33.3988,14.5182396333
 11/17  10:00:00,34.2822854988,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.1011318613,40.3062477024,25.0491,12.7457841588
 11/17  11:00:00,41.7792122652,3.87130954136,0.0100239953185,0.0,9.17985065927,26.9147,93.9959892011,41.8297082839,41.7485,10.4177809172
 11/17  12:00:00,42.5058473432,3.87130954136,0.0,0.0,9.17985065927,26.9147,87.4736320159,33.5578708525,41.7485,12.1672611633
 11/17  13:00:00,41.8281639204,3.87130954136,0.0,0.0,9.17985065927,26.9147,78.3869318895,25.6419442696,41.7485,10.9964876199
 11/17  14:00:00,34.3098506316,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.8369920181,27.609668755,33.3988,9.8285232631
 11/17  15:00:00,34.3116780548,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.4833114591,33.3471547293,25.0491,8.08705672987
 11/17  16:00:00,34.2976061555,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.5774968248,38.0919236792,33.3988,8.0867731456
 11/17  17:00:00,44.9126634237,3.87130954136,0.0152223740917,0.0,9.17985065927,26.9147,94.5856163829,35.8240427543,50.0982,8.66337362866
 11/17  18:00:00,45.9703399131,3.87130954136,0.00427464759331,0.0,9.17985065927,26.9147,92.8475423141,31.7532632461,50.0982,10.996079068
 11/17  19:00:00,45.9820803545,3.87130954136,0.00531858250778,0.0,9.17985065927,26.9147,90.5310011218,25.9167073308,50.0982,14.5160937911
 11/17  20:00:00,38.4857402568,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.8764671725,27.1992233726,33.3988,16.2784437999
 11/17  21:00:00,38.4837923211,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.5448411384,25.807599205,33.3988,13.3384419333
 11/17  22:00:00,38.4539670007,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.0249466791,26.8781117683,25.0491,15.0977349107
 11/17  23:00:00,38.4618297411,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.9169840924,26.0511078196,16.6994,12.1664762727
 11/17  24:00:00,39.2466748192,3.87130954136,0.0,0.0,9.17985065927,19.4245,39.5407514412,24.2648546951,8.3497,6.92619674613
 11/18  01:00:00,22.5610718898,3.87130954136,0.0,0.0,4.58992532963,8.1892,35.2386737118,26.1309794888,3.33988,5.767814223
 11/18  02:00:00,14.8792199373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  03:00:00,14.9301841492,0.0,0.0,0.0,1.52997510988,7.4902,3.93196134367,0.0,3.33988,0.592081343669
 11/18  04:00:00,14.956808733,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  05:00:00,15.1231571916,0.0,0.0,0.0,1.52997510988,7.4902,3.9319413913,0.0,3.33988,0.592061391304
 11/18  06:00:00,22.7680727487,3.87130954136,0.0,0.0,4.58992532963,8.1892,20.5741672539,12.2044672539,8.3497,0.02
 11/18  07:00:00,36.6377051943,3.87130954136,0.0345675174784,0.0,9.17985065927,19.4245,28.9951530623,7.68384263337,16.6994,4.61191042896
 11/18  08:00:00,42.0148172102,3.87130954136,0.057965299958,0.0,9.17985065927,26.9147,29.0881026175,0.0,25.0491,4.03900261752
 11/18  09:00:00,42.0058824757,3.87130954136,0.0211984738087,0.0,9.17985065927,26.9147,37.4374740972,0.0,33.3988,4.03867409723
 11/18  10:00:00,34.5286041542,3.87130954136,0.0152961276659,0.0,9.17985065927,19.4245,39.0022865347,0.0324970851258,25.0491,13.9206894496
 11/18  11:00:00,42.1941576369,3.87130954136,0.177273495411,0.0,9.17985065927,26.9147,53.9156209609,0.0,41.7485,12.1671209609
 11/18  12:00:00,44.1306438695,3.87130954136,1.38565490774,0.0,9.17985065927,26.9147,55.0872350882,0.0,41.7485,13.3387350882
 11/18  13:00:00,43.8370180279,3.87130954136,1.76152218201,0.0,9.17985065927,26.9147,55.6702053594,0.0,41.7485,13.9217053594
 11/18  14:00:00,35.0354728876,3.87130954136,0.519733845982,0.0,9.17985065927,19.4245,45.5666331371,0.0,33.3988,12.1678331371
 11/18  15:00:00,34.4894938008,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.0967710548,0.0512933246095,25.0491,10.9963777302
 11/18  16:00:00,34.4212749285,3.87130954136,0.0,0.0,9.17985065927,19.4245,45.5509253426,1.155187746,33.3988,10.9969375966
 11/18  17:00:00,44.972944132,3.87130954136,0.00396675464559,0.0,9.17985065927,26.9147,70.3454879415,10.9957527686,50.0982,9.25153517292
 11/18  18:00:00,46.0135647289,3.87130954136,0.0,0.0,9.17985065927,26.9147,79.1165284687,18.0220036785,50.0982,10.9963247901
 11/18  19:00:00,46.0099124384,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.4964990014,12.3004972229,50.0982,15.0978017785
 11/18  20:00:00,38.6472133741,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.588078745,12.0900833915,33.3988,15.0991953535
 11/18  21:00:00,38.6189114103,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.83934892,19.1001496958,33.3988,13.3403992242
 11/18  22:00:00,38.5401986344,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.0211438651,22.8744279542,25.0491,15.0976159109
 11/18  23:00:00,38.4247208935,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.5195451364,27.8249244545,16.6994,10.9952206819
 11/18  24:00:00,39.1881779532,3.87130954136,0.0,0.0,9.17985065927,19.4245,49.9434639735,33.5060065748,8.3497,8.08775739869
 11/19  01:00:00,22.4619284729,3.87130954136,0.0,0.0,4.58992532963,8.1892,56.2223210263,45.9563974709,3.33988,6.92604355539
 11/19  02:00:00,14.7599548088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.7811707454,0.0,0.0,0.0,1.52997510988,7.4902,3.9319687214,0.0,3.33988,0.592088721399
 11/19  04:00:00,14.7918957244,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  05:00:00,14.9422660669,0.0,0.0,0.0,1.52997510988,7.4902,3.93197459836,0.0,3.33988,0.592094598362
 11/19  06:00:00,22.5599936129,3.87130954136,0.0,0.0,4.58992532963,8.1892,65.0308294491,56.6611294491,8.3497,0.02
 11/19  07:00:00,36.400769887,3.87130954136,0.0150383051775,0.0,9.17985065927,19.4245,74.3602728012,53.0484715559,16.6994,4.61240124534
 11/19  08:00:00,41.7494946322,3.87130954136,0.0110119194987,0.0,9.17985065927,26.9147,69.2827053727,40.1950874561,25.0491,4.03851791657
 11/19  09:00:00,41.7616924318,3.87130954136,0.0,0.0,9.17985065927,26.9147,73.3946789063,35.3824751283,33.3988,4.61340377801
 11/19  10:00:00,34.2838685405,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.6681511299,37.5799134541,25.0491,4.03913767576
 11/19  11:00:00,41.7964080977,3.87130954136,0.00843565181086,0.0,9.17985065927,26.9147,86.5355428284,30.8681813256,41.7485,13.9188615028
 11/19  12:00:00,42.5292044391,3.87130954136,0.0,0.0,9.17985065927,26.9147,78.009832551,22.9173493103,41.7485,13.3439832407
 11/19  13:00:00,41.8643130556,3.87130954136,0.0,0.0,9.17985065927,26.9147,67.7201005431,14.9738858026,41.7485,10.9977147405
 11/19  14:00:00,34.3414049928,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.6008072855,15.205508976,33.3988,10.9964983095
 11/19  15:00:00,34.3428517784,3.87130954136,0.0,0.0,9.17985065927,19.4245,52.5391559753,19.4023164961,25.0491,8.08773947918
 11/19  16:00:00,34.3311259674,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.4021218773,22.3386786535,33.3988,8.66464322382
 11/19  17:00:00,45.9862144337,3.87130954136,0.00504770192917,0.0,9.17985065927,26.9147,82.4799239929,24.2941620698,50.0982,8.08756192319
 11/19  18:00:00,45.9783137917,3.87130954136,0.0,0.0,9.17985065927,26.9147,88.454489412,27.3599103283,50.0982,10.9963790837
 11/19  19:00:00,45.9752891132,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.1591680383,26.7214340288,50.0982,13.3395340095
 11/19  20:00:00,38.6130063528,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.8886631553,28.5666789282,33.3988,13.9231842271
 11/19  21:00:00,38.5907800835,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.7890027865,28.3932791914,33.3988,10.996923595
 11/19  22:00:00,38.5150580926,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.4360150734,36.048644311,25.0491,13.3382707624
 11/19  23:00:00,38.3979554514,3.87130954136,0.0,0.0,9.17985065927,19.4245,69.0384127994,41.3424682442,16.6994,10.9965445553
 11/19  24:00:00,39.1628377993,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.7726596813,45.6550611777,8.3497,5.76789850359
 11/20  01:00:00,22.4302591895,3.87130954136,0.0,0.0,4.58992532963,8.1892,64.2115724382,55.1040507994,3.33988,5.76764163883
 11/20  02:00:00,14.7288598066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  03:00:00,14.7503881196,0.0,0.0,0.0,1.52997510988,7.4902,3.93192731402,0.0,3.33988,0.592047314022
 11/20  04:00:00,14.7576061552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  05:00:00,14.9033340625,0.0,0.0,0.0,1.52997510988,7.4902,3.93193325682,0.0,3.33988,0.592053256818
 11/20  06:00:00,22.5255427658,3.87130954136,0.0,0.0,4.58992532963,8.1892,75.0911544204,66.7214544204,8.3497,0.02
 11/20  07:00:00,37.4214663715,3.87130954136,0.0134226819014,0.0,9.17985065927,19.4245,86.3279949564,65.016583454,16.6994,4.61201150241
 11/20  08:00:00,41.7140774364,3.87130954136,0.0154882696993,0.0,9.17985065927,26.9147,98.4547870061,57.1269404619,25.0491,16.2787465442
 11/20  09:00:00,41.720529306,3.87130954136,0.0,0.0,9.17985065927,26.9147,102.564047607,54.0660972946,33.3988,15.0991503128
 11/20  10:00:00,34.2415076079,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.0143565367,50.7968858938,25.0491,12.1683706428
 11/20  11:00:00,41.738496393,3.87130954136,0.00290155207748,0.0,9.17985065927,26.9147,102.182542578,49.436362813,41.7485,10.9976797649
 11/20  12:00:00,42.4863102601,3.87130954136,0.0,0.0,9.17985065927,26.9147,93.5045148402,39.5872433218,41.7485,12.1687715184
 11/20  13:00:00,41.79745357,3.87130954136,0.0,0.0,9.17985065927,26.9147,82.9812537553,30.2349239127,41.7485,10.9978298426
 11/20  14:00:00,34.2735740941,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.7555075719,32.5275800951,33.3988,9.82912747677
 11/20  15:00:00,34.2723009188,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.4469132739,39.3099785905,25.0491,8.08783468338
 11/20  16:00:00,34.2559161485,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.8675971565,45.8042414627,33.3988,8.6645556938
 11/20  17:00:00,45.9087764817,3.87130954136,0.00393617099783,0.0,9.17985065927,26.9147,106.861782475,48.6753965547,50.0982,8.08818592018
 11/20  18:00:00,45.9083120141,3.87130954136,0.0,0.0,9.17985065927,26.9147,108.066503629,46.9711592155,50.0982,10.9971444136
 11/20  19:00:00,45.9098850049,3.87130954136,0.00169267188129,0.0,9.17985065927,26.9147,108.20302889,43.0049681087,50.0982,15.0998607811
 11/20  20:00:00,38.5422765046,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.0636300312,48.3825812187,33.3988,16.2822488125
 11/20  21:00:00,38.5183427278,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.5388890996,50.2211890464,33.3988,13.9189000532
 11/20  22:00:00,38.4448985174,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.3805512585,56.8123166105,25.0491,14.519134648
 11/20  23:00:00,38.3339441287,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.9113527637,60.4639220843,16.6994,12.7480306794
 11/20  24:00:00,39.1305160342,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.6948529299,65.4205545972,8.3497,6.92459833271
 11/21  01:00:00,22.3760397386,3.87130954136,0.0,0.0,4.58992532963,8.1892,84.9445788758,75.8365712365,3.33988,5.76812763929
 11/21  02:00:00,14.6672996993,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  03:00:00,14.6860692721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  04:00:00,14.6961405543,0.0,0.0,0.0,1.52997510988,7.4902,3.93196119078,0.0,3.33988,0.592081190776
 11/21  05:00:00,15.3626716705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  06:00:00,22.9925782263,3.87130954136,0.0,0.0,4.58992532963,8.1892,100.360203477,91.4184163991,8.3497,0.592087077929
 11/21  07:00:00,37.612970813,3.87130954136,0.0126092696173,0.0,9.17985065927,19.4245,107.352179765,86.614277657,16.6994,4.03850210774
 11/21  08:00:00,41.6834985548,3.87130954136,0.0167874560449,0.0,9.17985065927,26.9147,119.463971402,78.1308558443,25.0491,16.2840155578
 11/21  09:00:00,41.6865341785,3.87130954136,0.00359060383985,0.0,9.17985065927,26.9147,125.776806693,77.2755920189,33.3988,15.1024146745
 11/21  10:00:00,34.197342216,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.087561489,78.2899763972,25.0491,12.7484850922
 11/21  11:00:00,41.6922586732,3.87130954136,0.00786305832725,0.0,9.17985065927,26.9147,133.451222174,80.7053385347,41.7485,10.9973836397
 11/21  12:00:00,42.4557675639,3.87130954136,0.0,0.0,9.17985065927,26.9147,126.334909443,72.4162412346,41.7485,12.1701682084
 11/21  13:00:00,41.7389075212,3.87130954136,0.0,0.0,9.17985065927,26.9147,115.898719037,63.1517838314,41.7485,10.9984352059
 11/21  14:00:00,34.2161116557,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.822762442,65.5946510701,33.3988,9.82931137233
 11/21  15:00:00,34.2141188838,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.582361122,73.4464626452,25.0491,8.08679847641
 11/21  16:00:00,34.1991477302,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.961276986,78.8976005418,33.3988,8.66487644389
 11/21  17:00:00,45.8659908756,3.87130954136,0.00924983498076,0.0,9.17985065927,26.9147,134.926866101,76.7403822375,50.0982,8.088283863
 11/21  18:00:00,45.868264094,3.87130954136,0.0,0.0,9.17985065927,26.9147,132.444858533,71.3500087588,50.0982,10.9966497738
 11/21  19:00:00,45.8787850029,3.87130954136,0.00374799293296,0.0,9.17985065927,26.9147,131.515584815,66.3168677767,50.0982,15.1005170382
 11/21  20:00:00,38.3771103942,3.87130954136,0.0,0.0,9.17985065927,19.4245,118.236940933,68.5536829116,33.3988,16.2844580219
 11/21  21:00:00,38.3675140583,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.881417392,68.5571503483,33.3988,13.9254670441
 11/21  22:00:00,38.3262858154,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.137348653,74.9905932511,25.0491,15.0976554019
 11/21  23:00:00,38.3180087005,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.395990133,78.5276860263,16.6994,12.1689041068
 11/21  24:00:00,39.1248303382,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.8908755372,82.0366189633,8.3497,7.50455657396
 11/22  01:00:00,22.363272305,3.87130954136,0.0,0.0,4.58992532963,8.1892,96.9140409712,88.3803652084,3.33988,5.19379576284
 11/22  02:00:00,14.6579479047,0.0,0.0,0.0,1.52997510988,7.4902,3.9319732256,0.0,3.33988,0.592093225596
 11/22  03:00:00,14.6828018386,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  04:00:00,14.6957339608,0.0,0.0,0.0,1.52997510988,7.4902,3.93195329781,0.0,3.33988,0.592073297812
 11/22  05:00:00,14.846879656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  06:00:00,22.4770835427,3.87130954136,0.0,0.0,4.58992532963,8.1892,98.7757751216,89.8339959241,8.3497,0.59207919747
 11/22  07:00:00,37.3833685019,3.87130954136,0.012929096392,0.0,9.17985065927,19.4245,105.359152803,84.6203345971,16.6994,4.03941820589
 11/22  08:00:00,41.6817863749,3.87130954136,0.0169821925663,0.0,9.17985065927,26.9147,117.367437881,76.0361770188,25.0491,16.2821608621
 11/22  09:00:00,41.681658977,3.87130954136,0.0,0.0,9.17985065927,26.9147,125.158799276,76.6586986962,33.3988,15.1013005793
 11/22  10:00:00,34.195919641,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.304765008,78.5071003805,25.0491,12.7485646273
 11/22  11:00:00,41.6896363163,3.87130954136,0.00778760381991,0.0,9.17985065927,26.9147,133.576337153,80.8298891581,41.7485,10.9979479945
 11/22  12:00:00,42.4545021634,3.87130954136,0.0,0.0,9.17985065927,26.9147,126.349455652,72.4328895575,41.7485,12.1680660944
 11/22  13:00:00,41.7355268091,3.87130954136,0.0,0.0,9.17985065927,26.9147,117.303869087,64.5581490336,41.7485,10.9972200535
 11/22  14:00:00,34.2121013668,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.997515354,67.7697846965,33.3988,9.82893065763
 11/22  15:00:00,34.2103324577,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.022730539,74.3088027322,25.0491,8.66482780646
 11/22  16:00:00,34.1964369574,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.485097609,78.997983637,33.3988,8.08831397162
 11/22  17:00:00,45.8633392086,3.87130954136,0.0091679455157,0.0,9.17985065927,26.9147,134.259670318,75.4970269077,50.0982,8.66444341053
 11/22  18:00:00,45.8684135957,3.87130954136,0.00326038991232,0.0,9.17985065927,26.9147,130.38333482,69.2869870326,50.0982,10.9981477875
