Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  19:00:00,45.8755648356,3.87130954136,0.00381099564288,0.0,9.17985065927,26.9147,127.823892519,62.6253236315,50.0982,15.1003688874
 11/22  20:00:00,38.515921187,3.87130954136,0.0,0.0,9.17985065927,19.4245,113.542715005,63.863541521,33.3988,16.2803734837
 11/22  21:00:00,38.4976375382,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.131221787,63.8109964988,33.3988,13.9214252884
 11/22  22:00:00,38.4258085054,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.372466028,70.2228061338,25.0491,15.1005598938
 11/22  23:00:00,38.314017379,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.580102189,73.7113807761,16.6994,12.1693214133
 11/22  24:00:00,39.1208170033,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.473128808,77.1956586441,8.3497,6.92777016391
 11/23  01:00:00,22.3596785583,3.87130954136,0.0,0.0,4.58992532963,8.1892,97.1720602722,86.4322763722,3.33988,7.39990389996
 11/23  02:00:00,14.6535626338,0.0,0.0,0.0,1.52997510988,7.4902,3.46375768614,0.0,3.33988,0.12387768614
 11/23  03:00:00,14.6775445656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  04:00:00,14.6908861666,0.0,0.0,0.0,1.52997510988,7.4902,3.93193065888,0.0,3.33988,0.592050658878
 11/23  05:00:00,14.8419918961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  06:00:00,22.4751872102,3.87130954136,0.00406770030937,0.0,4.58992532963,8.1892,99.4202325287,90.4784759339,8.3497,0.592056594769
 11/23  07:00:00,37.3762050733,3.87130954136,0.0122968618785,0.0,9.17985065927,19.4245,106.296184042,85.558353801,16.6994,4.03843024067
 11/23  08:00:00,41.6649775149,3.87130954136,0.0105228766766,0.0,9.17985065927,26.9147,103.619041081,73.9571231157,25.0491,4.61281796561
 11/23  09:00:00,41.6706483341,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.333322042,72.8960670604,33.3988,4.03845498209
 11/23  10:00:00,34.1845846018,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.828267264,77.1660443758,25.0491,4.61312288771
 11/23  11:00:00,41.6871983103,3.87130954136,0.00758594044524,0.0,9.17985065927,26.9147,129.305927847,73.6381406644,41.7485,13.9192871829
 11/23  12:00:00,42.4565188655,3.87130954136,0.0,0.0,9.17985065927,26.9147,124.526841904,69.4347293709,41.7485,13.3436125332
 11/23  13:00:00,41.7476830463,3.87130954136,0.0,0.0,9.17985065927,26.9147,114.203633999,60.8795628104,41.7485,11.5755711887
 11/23  14:00:00,34.2281885113,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.715008955,60.3180647651,33.3988,10.9981441903
 11/23  15:00:00,34.2284741126,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.7287409397,64.5912971192,25.0491,8.08834382053
 11/23  16:00:00,34.2164142716,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.07670771,67.0128748247,33.3988,8.66503288537
 11/23  17:00:00,45.884554874,3.87130954136,0.00971943970636,0.0,9.17985065927,26.9147,122.972209483,64.7858328887,50.0982,8.08817659477
 11/23  18:00:00,45.8855324496,3.87130954136,0.0,0.0,9.17985065927,26.9147,123.637873714,62.5427889769,50.0982,10.996884737
 11/23  19:00:00,45.8902555486,3.87130954136,0.0,0.0,9.17985065927,26.9147,122.193796148,58.1690138215,50.0982,13.926582327
 11/23  20:00:00,38.5362411777,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.774416348,57.4516880507,33.3988,13.9239282978
 11/23  21:00:00,38.5225812093,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.3875569241,54.9915936095,33.3988,10.9971633146
 11/23  22:00:00,38.4585678569,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.0590609062,60.0866605903,25.0491,13.9233003159
 11/23  23:00:00,38.3525987544,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.3739876674,62.6764739105,16.6994,10.9981137569
 11/23  24:00:00,39.1491358084,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.0950744452,62.9769669942,8.3497,5.76840745092
 11/24  01:00:00,22.4062233548,3.87130954136,0.0,0.0,4.58992532963,8.1892,79.6497237004,70.5409755964,3.33988,5.76886810403
 11/24  02:00:00,14.7029276675,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  03:00:00,14.7386741766,0.0,0.0,0.0,1.52997510988,7.4902,3.93196384329,0.0,3.33988,0.59208384329
 11/24  04:00:00,14.7637859251,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  05:00:00,15.4363701807,0.0,0.0,0.0,1.52997510988,7.4902,3.93196972799,0.0,3.33988,0.592089727989
 11/24  06:00:00,23.0764203707,3.87130954136,0.0,0.0,4.58992532963,8.1892,68.6516894464,60.2819894464,8.3497,0.02
 11/24  07:00:00,37.7084682668,3.87130954136,0.0190647798346,0.0,9.17985065927,19.4245,75.5759666264,54.2643458402,16.6994,4.61222078622
 11/24  08:00:00,41.7832036377,3.87130954136,0.0249852701415,0.0,9.17985065927,26.9147,86.3038252365,44.9731911366,25.0491,16.2815340999
 11/24  09:00:00,41.7839254093,3.87130954136,0.00558938830204,0.0,9.17985065927,26.9147,91.0022777992,42.5028061064,33.3988,15.1006716928
 11/24  10:00:00,34.3010819624,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.9801910069,41.1827320789,25.0491,12.748358928
 11/24  11:00:00,41.8016420629,3.87130954136,0.0119920259433,0.0,9.17985065927,26.9147,95.5192891192,42.7720299179,41.7485,10.9987592013
 11/24  12:00:00,42.5234967424,3.87130954136,0.0,0.0,9.17985065927,26.9147,88.3769453791,34.4585312562,41.7485,12.169914123
 11/24  13:00:00,41.8518875094,3.87130954136,0.0,0.0,9.17985065927,26.9147,78.5470222546,25.2207640721,41.7485,11.5777581825
 11/24  14:00:00,34.3090821432,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.6506739735,36.4212381493,33.3988,9.83063582426
 11/24  15:00:00,34.2776254161,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.2576859113,51.1202366306,25.0491,8.08834928078
 11/24  16:00:00,34.2645232373,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.5970002246,54.5329717699,33.3988,8.66522845473
 11/24  17:00:00,45.9408977678,3.87130954136,0.0149473649044,0.0,9.17985065927,26.9147,108.637277674,50.4512095882,50.0982,8.08786808571
 11/24  18:00:00,45.9416969904,3.87130954136,0.00425958980403,0.0,9.17985065927,26.9147,106.059855478,44.9635395071,50.0982,10.9981159709
 11/24  19:00:00,45.9487992413,3.87130954136,0.00488957201806,0.0,9.17985065927,26.9147,104.007960087,38.2274330356,50.0982,15.6823270518
 11/24  20:00:00,38.4464819873,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.1075695719,39.4274659741,33.3988,16.2813035978
 11/24  21:00:00,38.436933865,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.6649770726,39.3424465005,33.3988,13.9237305721
 11/24  22:00:00,38.3946736169,3.87130954136,0.0,0.0,9.17985065927,19.4245,85.9367908279,45.7859399776,25.0491,15.1017508503
 11/24  23:00:00,38.3862827586,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.7521058019,49.3025754877,16.6994,12.7501303142
 11/24  24:00:00,39.1662688806,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.0870965036,52.8123191894,8.3497,6.92507731422
 11/25  01:00:00,22.4227865947,3.87130954136,0.0,0.0,4.58992532963,8.1892,71.2580727444,62.1495190656,3.33988,5.76867367887
 11/25  02:00:00,14.7204612864,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  03:00:00,14.746650334,0.0,0.0,0.0,1.52997510988,7.4902,3.93194409431,0.0,3.33988,0.592064094309
 11/25  04:00:00,14.7532699816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  05:00:00,14.8996928533,0.0,0.0,0.0,1.52997510988,7.4902,3.93195001038,0.0,3.33988,0.592070010381
 11/25  06:00:00,22.5210513761,3.87130954136,0.0,0.0,4.58992532963,8.1892,80.3898686174,72.0201686174,8.3497,0.02
 11/25  07:00:00,37.4122771964,3.87130954136,0.0138083340746,0.0,9.17985065927,19.4245,92.5395129956,71.2279696525,16.6994,4.61214334308
 11/25  08:00:00,41.6946194797,3.87130954136,0.0119826425759,0.0,9.17985065927,26.9147,89.7095537473,60.6211785213,25.0491,4.03927522598
 11/25  09:00:00,41.6974150045,3.87130954136,0.0,0.0,9.17985065927,26.9147,97.3977424555,59.3861758164,33.3988,4.61276663911
 11/25  10:00:00,34.2167599599,3.87130954136,0.00160378707601,0.0,9.17985065927,19.4245,101.108696932,62.1401165752,25.0491,13.9194803573
 11/25  11:00:00,41.7129419534,3.87130954136,0.00416787201208,0.0,9.17985065927,26.9147,116.820961469,62.9020706186,41.7485,12.1703908506
 11/25  12:00:00,42.4699158496,3.87130954136,0.0,0.0,9.17985065927,26.9147,111.763381528,56.0894030099,41.7485,13.9254785178
 11/25  13:00:00,41.7582841324,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.295330812,54.6223142715,41.7485,13.9245165408
 11/25  14:00:00,34.2331701083,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.530107829,55.3817275666,33.3988,12.7495802621
 11/25  15:00:00,34.2322277512,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.3403600242,58.291925651,25.0491,10.9993343732
 11/25  16:00:00,34.2208040945,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.407771033,60.0101478016,33.3988,10.9988232313
 11/25  17:00:00,45.8794502385,3.87130954136,0.00415681012059,0.0,9.17985065927,26.9147,121.00840394,61.0794254695,50.0982,9.83077847095
 11/25  18:00:00,45.8781385712,3.87130954136,0.0,0.0,9.17985065927,26.9147,124.94266747,63.8459619058,50.0982,10.9985055638
 11/25  19:00:00,45.8816122286,3.87130954136,0.00326258611204,0.0,9.17985065927,26.9147,123.57830951,57.7963058827,50.0982,15.6838036276
 11/25  20:00:00,38.5160499407,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.499616546,58.9990345694,33.3988,15.1017819771
 11/25  21:00:00,38.4948123261,3.87130954136,0.0,0.0,9.17985065927,19.4245,113.828118642,66.5080512811,33.3988,13.9212673606
 11/25  22:00:00,38.4218307683,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.359826339,70.2074683071,25.0491,15.1032580321
 11/25  23:00:00,38.3105132635,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.198204758,76.5006904525,16.6994,10.9981143053
 11/25  24:00:00,39.1188186467,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.211950474,84.1975874128,8.3497,8.66466306098
 11/26  01:00:00,22.3598365187,3.87130954136,0.0,0.0,4.58992532963,8.1892,108.242137022,97.9756595608,3.33988,6.9265974608
 11/26  02:00:00,14.6480053178,0.0,0.0,0.0,1.52997510988,7.4902,3.93195510503,0.0,3.33988,0.592075105034
 11/26  03:00:00,14.6697776896,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  04:00:00,14.6819752761,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  05:00:00,14.8312332701,0.0,0.0,0.0,1.52997510988,7.4902,3.93196100361,0.0,3.33988,0.592081003605
 11/26  06:00:00,22.4686647581,3.87130954136,0.00538362128312,0.0,4.58992532963,8.1892,122.165350055,113.795650055,8.3497,0.02
 11/26  07:00:00,37.3696908241,3.87130954136,0.011211754914,0.0,9.17985065927,19.4245,130.920726521,109.608039984,16.6994,4.613286537
 11/26  08:00:00,41.6525693546,3.87130954136,0.0076482588999,0.0,9.17985065927,26.9147,125.220125373,95.5592903844,25.0491,4.61173498867
 11/26  09:00:00,41.6593151996,3.87130954136,0.0,0.0,9.17985065927,26.9147,128.899571644,91.4616244515,33.3988,4.03914719294
 11/26  10:00:00,34.1730188933,3.87130954136,0.0,0.0,9.17985065927,19.4245,124.069840374,94.4070828709,25.0491,4.61365750277
 11/26  11:00:00,41.6701641274,3.87130954136,0.00538675995613,0.0,9.17985065927,26.9147,144.770948772,89.1011845067,41.7485,13.9212642653
 11/26  12:00:00,42.4403055959,3.87130954136,0.0,0.0,9.17985065927,26.9147,139.344225596,83.6755306393,41.7485,13.9201949567
 11/26  13:00:00,41.7171132772,3.87130954136,0.0,0.0,9.17985065927,26.9147,129.398535957,76.6497104514,41.7485,11.0003255052
 11/26  14:00:00,34.1936488463,3.87130954136,0.0,0.0,9.17985065927,19.4245,119.598671394,75.2011949584,33.3988,10.9986764356
 11/26  15:00:00,34.1956926013,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.780686062,77.0662847607,25.0491,8.66530130089
 11/26  16:00:00,34.1836613825,3.87130954136,0.0,0.0,9.17985065927,19.4245,121.293162157,79.2284887246,33.3988,8.66587343213
 11/26  17:00:00,45.8451862847,3.87130954136,0.00484183406075,0.0,9.17985065927,26.9147,137.575926435,79.3889924609,50.0982,8.08873397419
 11/26  18:00:00,45.8500545276,3.87130954136,0.0,0.0,9.17985065927,26.9147,141.7227864,80.0475923562,50.0982,11.5769940438
 11/26  19:00:00,45.8540100009,3.87130954136,0.0,0.0,9.17985065927,26.9147,143.90216449,79.8849422735,50.0982,13.9190222165
 11/26  20:00:00,38.4981251433,3.87130954136,0.0,0.0,9.17985065927,19.4245,131.397638863,84.0798901734,33.3988,13.9189486899
 11/26  21:00:00,38.4792611633,3.87130954136,0.0,0.0,9.17985065927,19.4245,130.867417592,86.4692587167,33.3988,10.9993588757
 11/26  22:00:00,38.4097228657,3.87130954136,0.0,0.0,9.17985065927,19.4245,138.257826204,99.286124535,25.0491,13.922601669
 11/26  23:00:00,38.3008808711,3.87130954136,0.0,0.0,9.17985065927,19.4245,134.778649086,107.081674618,16.6994,10.9975744683
 11/26  24:00:00,39.1108612135,3.87130954136,0.0,0.0,9.17985065927,19.4245,122.572629091,108.454826025,8.3497,5.76810306536
 11/27  01:00:00,22.3523922642,3.87130954136,0.0,0.0,4.58992532963,8.1892,125.741151474,116.633647134,3.33988,5.76762434047
 11/27  02:00:00,14.6334807884,0.0,0.0,0.0,1.52997510988,7.4902,3.93193197704,0.0,3.33988,0.592051977043
 11/27  03:00:00,14.6541012599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  04:00:00,14.6671544557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  05:00:00,14.8182167391,0.0,0.0,0.0,1.52997510988,7.4902,3.93193791241,0.0,3.33988,0.592057912406
 11/27  06:00:00,22.4637031085,3.87130954136,0.00506799048496,0.0,4.58992532963,8.1892,126.31061238,117.94091238,8.3497,0.02
 11/27  07:00:00,37.3670090284,3.87130954136,0.0110773881376,0.0,9.17985065927,19.4245,132.495380318,111.182805218,16.6994,4.6131750995
 11/27  08:00:00,41.6593742288,3.87130954136,0.0139500931182,0.0,9.17985065927,26.9147,144.463712924,102.545922027,25.0491,16.8686908963
 11/27  09:00:00,41.6629948393,3.87130954136,0.0014668418566,0.0,9.17985065927,26.9147,148.877360432,100.374743547,33.3988,15.1038168843
 11/27  10:00:00,34.1766565392,3.87130954136,0.0,0.0,9.17985065927,19.4245,136.645831666,98.8467973881,25.0491,12.7499342776
 11/27  11:00:00,41.6697562891,3.87130954136,0.00653194135376,0.0,9.17985065927,26.9147,153.09036876,100.343040203,41.7485,10.9988285571
 11/27  12:00:00,42.4368751275,3.87130954136,0.0,0.0,9.17985065927,26.9147,148.209184081,93.709165019,41.7485,12.7515190618
 11/27  13:00:00,41.7189463162,3.87130954136,0.0,0.0,9.17985065927,26.9147,136.656099159,83.9078136719,41.7485,10.9997854873
 11/27  14:00:00,34.1987798973,3.87130954136,0.0,0.0,9.17985065927,19.4245,126.928728238,83.6986555934,33.3988,9.83127264486
 11/27  15:00:00,34.2008329695,3.87130954136,0.0,0.0,9.17985065927,19.4245,121.519402827,87.8053534017,25.0491,8.66494942521
 11/27  16:00:00,34.1892514722,3.87130954136,0.0,0.0,9.17985065927,19.4245,127.891775395,85.8285200031,33.3988,8.66445539233
 11/27  17:00:00,45.8636653308,3.87130954136,0.0117363411861,0.0,9.17985065927,26.9147,138.363717796,80.1769114946,50.0982,8.0886063009
 11/27  18:00:00,45.8697969874,3.87130954136,0.00350693005455,0.0,9.17985065927,26.9147,136.461230786,74.7858937458,50.0982,11.5771370404
 11/27  19:00:00,45.8793280934,3.87130954136,0.00423693367255,0.0,9.17985065927,26.9147,131.743106794,66.5410356679,50.0982,15.1038711258
 11/27  20:00:00,38.5243396045,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.524133208,62.259717017,33.3988,16.8656161909
 11/27  21:00:00,38.5120992203,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.747448781,59.4270921827,33.3988,13.9215565978
 11/27  22:00:00,38.4411079224,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.941900085,65.7905240828,25.0491,15.1022760024
 11/27  23:00:00,38.3378574051,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.7511374165,66.3018185994,16.6994,12.7499188171
 11/27  24:00:00,39.1439809979,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.8767926711,66.6001578048,8.3497,6.92693486638
 11/28  01:00:00,22.3966390543,3.87130954136,0.0,0.0,4.58992532963,8.1892,82.5640530877,73.4561081039,3.33988,5.76806498383
 11/28  02:00:00,14.6913216427,0.0,0.0,0.0,1.52997510988,7.4902,3.9319738455,0.0,3.33988,0.592093845496
 11/28  03:00:00,14.6993328633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  04:00:00,14.7039254502,0.0,0.0,0.0,1.52997510988,7.4902,3.93195389151,0.0,3.33988,0.592073891511
 11/28  05:00:00,15.3646471038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  06:00:00,22.9904651611,3.87130954136,0.0,0.0,4.58992532963,8.1892,107.736968482,99.3672684819,8.3497,0.02
 11/28  07:00:00,37.6075865709,3.87130954136,0.0123327947096,0.0,9.17985065927,19.4245,115.438504979,94.125509321,16.6994,4.61359565805
 11/28  08:00:00,41.6782444659,3.87130954136,0.0162005532649,0.0,9.17985065927,26.9147,129.143181064,87.2277594824,25.0491,16.8663215814
 11/28  09:00:00,41.6797881376,3.87130954136,0.00167103949878,0.0,9.17985065927,26.9147,135.682236581,87.1793295649,33.3988,15.1041070161
 11/28  10:00:00,34.1919197232,3.87130954136,0.0,0.0,9.17985065927,19.4245,126.051813778,88.2530232016,25.0491,12.7496905766
 11/28  11:00:00,41.6858964065,3.87130954136,0.00752204535139,0.0,9.17985065927,26.9147,143.239556485,90.4910036534,41.7485,11.0000528319
 11/28  12:00:00,42.4517290841,3.87130954136,0.0,0.0,9.17985065927,26.9147,138.237867353,83.7391725459,41.7485,12.7501948075
 11/28  13:00:00,41.7317658601,3.87130954136,0.0,0.0,9.17985065927,26.9147,130.009386075,76.6834129857,41.7485,11.5774730897
 11/28  14:00:00,34.2106798156,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.632198693,72.401674156,33.3988,9.83172453717
 11/28  15:00:00,34.2180959478,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.714477038,68.5761040097,25.0491,8.08927302791
 11/28  16:00:00,34.2259751343,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.243198015,65.1789724657,33.3988,8.66542554901
 11/28  17:00:00,45.9045522402,3.87130954136,0.0108241534512,0.0,9.17985065927,26.9147,119.131109303,60.3673343254,50.0982,8.66557497731
 11/28  18:00:00,45.9134223477,3.87130954136,0.0040023569341,0.0,9.17985065927,26.9147,114.713158114,53.6157551165,50.0982,10.9992029978
 11/28  19:00:00,45.9228497833,3.87130954136,0.00456421190596,0.0,9.17985065927,26.9147,111.922520256,46.1398237114,50.0982,15.6844965442
 11/28  20:00:00,38.4193546045,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.6218457899,47.3539263112,33.3988,16.8691194787
 11/28  21:00:00,38.4043255625,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.9041186618,48.5844978997,33.3988,13.9208207621
 11/28  22:00:00,38.3579517056,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.9293174508,55.7777865335,25.0491,15.1024309173
 11/28  23:00:00,38.3486264259,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.7212826547,59.2711992004,16.6994,12.7506834543
 11/28  24:00:00,39.1412606182,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.0168787988,62.7396475258,8.3497,6.927531273
 11/29  01:00:00,22.3858530603,3.87130954136,0.0,0.0,4.58992532963,8.1892,82.5586693967,73.4501054616,3.33988,5.76868393509
 11/29  02:00:00,14.6783772933,0.0,0.0,0.0,1.52997510988,7.4902,3.93196425757,0.0,3.33988,0.592084257575
 11/29  03:00:00,14.7038084052,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  04:00:00,14.7099645071,0.0,0.0,0.0,1.52997510988,7.4902,3.93193568586,0.0,3.33988,0.592055685862
 11/29  05:00:00,14.8567623294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  06:00:00,22.4883738756,3.87130954136,0.0,0.0,4.58992532963,8.1892,89.828484777,80.8867231635,8.3497,0.592061613527
 11/29  07:00:00,37.3957637353,3.87130954136,0.0132704627674,0.0,9.17985065927,19.4245,95.7034265717,74.9642080938,16.6994,4.03981847789
 11/29  08:00:00,41.6941802424,3.87130954136,0.0153944382395,0.0,9.17985065927,26.9147,107.323757987,65.4067362534,25.0491,16.8679217339
 11/29  09:00:00,41.7078615916,3.87130954136,0.0,0.0,9.17985065927,26.9147,109.868344007,60.7836625253,33.3988,15.6858814813
 11/29  10:00:00,34.2347258111,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.7312468556,56.5107374359,25.0491,12.1714094197
 11/29  11:00:00,41.7356323394,3.87130954136,0.00227051659207,0.0,9.17985065927,26.9147,107.014230302,53.6865172675,41.7485,11.579213034
 11/29  12:00:00,42.4884512679,3.87130954136,0.0,0.0,9.17985065927,26.9147,97.4757163624,42.9763638104,41.7485,12.750852552
 11/29  13:00:00,41.7933705803,3.87130954136,0.0,0.0,9.17985065927,26.9147,87.6404767906,34.8919019091,41.7485,11.0000748815
 11/29  14:00:00,34.2692795318,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.1368776802,37.9055152057,33.3988,9.83256247457
 11/29  15:00:00,34.2652792868,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.9354982896,46.2207310227,25.0491,8.66566726684
 11/29  16:00:00,34.2468142871,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.2686016128,54.2040893394,33.3988,8.6657122734
 11/29  17:00:00,45.9049232048,3.87130954136,0.00430198984149,0.0,9.17985065927,26.9147,113.902036253,55.1375284338,50.0982,8.66630781871
 11/29  18:00:00,45.9126251269,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.519415679,49.4197674404,50.0982,11.0014482384
 11/29  19:00:00,45.9201713726,3.87130954136,0.004041761504,0.0,9.17985065927,26.9147,109.405922596,43.6223425145,50.0982,15.6853800816
 11/29  20:00:00,38.5598474531,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.7276657077,46.0421598115,33.3988,16.2867058962
 11/29  21:00:00,38.5474588781,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.4077993721,44.5060051021,33.3988,14.50299427
 11/29  22:00:00,38.4787964462,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.2187586833,50.0667016505,25.0491,15.1029570328
 11/29  23:00:00,38.3694255154,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.1284886556,53.6799672808,16.6994,12.7491213749
 11/29  24:00:00,39.1597219922,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.520367729,57.2423484777,8.3497,6.92831925131
 11/30  01:00:00,22.4205587265,3.87130954136,0.0,0.0,4.58992532963,8.1892,74.1516506435,65.0423106134,3.33988,5.76946003014
 11/30  02:00:00,14.7188036028,0.0,0.0,0.0,1.52997510988,7.4902,3.93197037238,0.0,3.33988,0.592090372375
 11/30  03:00:00,14.7452325903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  04:00:00,14.7590678251,0.0,0.0,0.0,1.52997510988,7.4902,3.93195907029,0.0,3.33988,0.592079070295
 11/30  05:00:00,14.9071900858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  06:00:00,22.5329192021,3.87130954136,0.0,0.0,4.58992532963,8.1892,78.5569851038,69.615200143,8.3497,0.5920849608
 11/30  07:00:00,37.4435746302,3.87130954136,0.0164697610727,0.0,9.17985065927,19.4245,84.1893294633,63.4511691372,16.6994,4.03876032615
 11/30  08:00:00,41.7459915047,3.87130954136,0.0172430143169,0.0,9.17985065927,26.9147,94.4390796891,52.5224873778,25.0491,16.8674923113
 11/30  09:00:00,41.7481155186,3.87130954136,0.0,0.0,9.17985065927,26.9147,99.3605748852,50.2760174454,33.3988,15.6857574398
 11/30  10:00:00,34.275088225,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.766136731,45.9657180699,25.0491,12.7513186611
 11/30  11:00:00,41.785129393,3.87130954136,0.00379197333641,0.0,9.17985065927,26.9147,93.2676614594,40.5183661173,41.7485,11.0007953421
 11/30  12:00:00,42.5212712693,3.87130954136,0.0,0.0,9.17985065927,26.9147,81.9498835007,27.449468663,41.7485,12.7519148377
 11/30  13:00:00,41.847920483,3.87130954136,0.0,0.0,9.17985065927,26.9147,70.5159740654,17.1890588854,41.7485,11.57841518
 11/30  14:00:00,34.3202031425,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.118524226,20.8881302373,33.3988,9.83159398874
 11/30  15:00:00,34.3159756555,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.32269119,28.6081242323,25.0491,8.66546695765
 11/30  16:00:00,34.2998537839,3.87130954136,0.0,0.0,9.17985065927,19.4245,77.5268523596,35.461710153,33.3988,8.66634220654
 11/30  17:00:00,45.9589394815,3.87130954136,0.00709052683765,0.0,9.17985065927,26.9147,94.2514904554,36.0638223884,50.0982,8.08946806697
 11/30  18:00:00,45.957999211,3.87130954136,0.0,0.0,9.17985065927,26.9147,94.9748391619,33.297931694,50.0982,11.5787074679
 11/30  19:00:00,45.9639445406,3.87130954136,0.00426117324487,0.0,9.17985065927,26.9147,94.2777101745,29.0753062862,50.0982,15.1042038883
 11/30  20:00:00,38.5952013947,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.4925869831,34.2250947542,33.3988,16.868692229
 11/30  21:00:00,38.5686123527,3.87130954136,0.0,0.0,9.17985065927,19.4245,85.4996957411,37.5948211096,33.3988,14.5060746315
 11/30  22:00:00,38.4944951025,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.8999993248,43.7468901594,25.0491,15.1040091654
 11/30  23:00:00,38.3869595035,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.9462747099,45.496265932,16.6994,12.7506087779
 11/30  24:00:00,39.1660926632,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.9543245824,47.0994745004,8.3497,7.50515008199
 12/01  01:00:00,22.4381860083,3.87130954136,0.0,0.0,4.58992532963,8.1892,61.7729017257,52.6640353301,3.33988,5.76898639557
 12/01  02:00:00,14.7451084695,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  03:00:00,14.7775553985,0.0,0.0,0.0,1.52997510988,7.4902,3.93194375846,0.0,3.33988,0.592063758464
 12/01  04:00:00,14.7961967366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  05:00:00,15.4608150971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  06:00:00,23.0847376084,3.87130954136,0.0,0.0,4.58992532963,8.1892,60.6155883848,51.6737928802,8.3497,0.592095504584
 12/01  07:00:00,37.7029993563,3.87130954136,0.0164264614862,0.0,9.17985065927,19.4245,69.4594496596,48.1478417861,16.6994,4.6122078735
 12/01  08:00:00,41.7768897039,3.87130954136,0.0215754468435,0.0,9.17985065927,26.9147,80.0041119604,38.0842031688,25.0491,16.8708087916
 12/01  09:00:00,41.7840640344,3.87130954136,0.00491422002832,0.0,9.17985065927,26.9147,81.8769861124,33.3731308855,33.3988,15.1050552269
 12/01  10:00:00,34.2925703747,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.0486784763,34.2488041265,25.0491,12.7507743498
 12/01  11:00:00,41.7793646349,3.87130954136,0.00728492027354,0.0,9.17985065927,26.9147,90.6695815387,37.3416695427,41.7485,11.579411996
 12/01  12:00:00,42.5120857436,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.9578708714,26.4576881255,41.7485,12.7516827458
 12/01  13:00:00,41.8307866507,3.87130954136,0.0,0.0,9.17985065927,26.9147,72.815303945,20.0668733345,41.7485,10.9999306105
 12/01  14:00:00,34.2986544694,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.3666930144,24.5591528157,33.3988,10.4087401987
 12/01  15:00:00,34.2739804591,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.3407631255,41.2023187848,25.0491,8.08934434071
 12/01  16:00:00,34.2579168285,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.9605986585,47.8950467325,33.3988,8.66675192603
 12/01  17:00:00,45.9124487749,3.87130954136,0.00561738980518,0.0,9.17985065927,26.9147,105.610804012,46.8457530044,50.0982,8.66685100776
 12/01  18:00:00,45.913820103,3.87130954136,0.0,0.0,9.17985065927,26.9147,105.262190542,43.5846173657,50.0982,11.5793731762
 12/01  19:00:00,45.9167263524,3.87130954136,0.00166696858035,0.0,9.17985065927,26.9147,105.3662072,40.1619078603,50.0982,15.1060993397
 12/01  20:00:00,38.4069149599,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.2945233255,45.027413692,33.3988,16.8683096335
 12/01  21:00:00,38.3907820658,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.3240074531,47.4186696266,33.3988,14.5065378265
 12/01  22:00:00,38.3444500995,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.544177486,56.3896694822,25.0491,15.1054080038
 12/01  23:00:00,38.331030974,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.7950552254,62.3432779913,16.6994,12.7523772341
 12/01  24:00:00,39.1276357966,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.2275012166,68.3743914752,8.3497,7.50340974138
 12/02  01:00:00,22.3738371617,3.87130954136,0.0,0.0,4.58992532963,8.1892,86.4341852181,77.3246263215,3.33988,5.76967889661
 12/02  02:00:00,14.662225667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  03:00:00,14.6831934579,0.0,0.0,0.0,1.52997510988,7.4902,3.93194455756,0.0,3.33988,0.59206455756
 12/02  04:00:00,14.6965373186,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  05:00:00,14.8474611501,0.0,0.0,0.0,1.52997510988,7.4902,3.9319504729,0.0,3.33988,0.592070472896
 12/02  06:00:00,22.4784649133,3.87130954136,0.0,0.0,4.58992532963,8.1892,92.2511113691,83.8814113691,8.3497,0.02
 12/02  07:00:00,37.3796728107,3.87130954136,0.0120584436975,0.0,9.17985065927,19.4245,105.653619183,84.341078936,16.6994,4.61314024742
 12/02  08:00:00,41.6716396954,3.87130954136,0.0109646577529,0.0,9.17985065927,26.9147,105.880824791,76.219898319,25.0491,4.61182647152
 12/02  09:00:00,41.6752677616,3.87130954136,0.00162240837123,0.0,9.17985065927,26.9147,106.898786637,69.4599308712,33.3988,4.04005576604
 12/02  10:00:00,34.1909669755,3.87130954136,0.00104800580036,0.0,9.17985065927,19.4245,108.996410136,69.4368177967,25.0491,14.5104923397
 12/02  11:00:00,41.6802974674,3.87130954136,0.00547230323329,0.0,9.17985065927,26.9147,134.296197589,79.7959234149,41.7485,12.7517741739
 12/02  12:00:00,42.4471383145,3.87130954136,0.0,0.0,9.17985065927,26.9147,131.401067327,75.7282172842,41.7485,13.9243500431
 12/02  13:00:00,41.7278387221,3.87130954136,0.0,0.0,9.17985065927,26.9147,131.737304514,76.0597225735,41.7485,13.9290819405
 12/02  14:00:00,34.2024593287,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.870686969,74.7193221264,33.3988,12.7525648428
 12/02  15:00:00,34.1989433104,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.120570793,77.4904769055,25.0491,11.5809938874
 12/02  16:00:00,34.1855780102,3.87130954136,0.0,0.0,9.17985065927,19.4245,131.429839806,86.4504213958,33.3988,11.5806184103
 12/02  17:00:00,45.845888469,3.87130954136,0.00347978160877,0.0,9.17985065927,26.9147,150.85958543,90.9297808069,50.0982,9.83160462301
 12/02  18:00:00,45.8487604407,3.87130954136,0.0,0.0,9.17985065927,26.9147,155.303805964,93.6262530133,50.0982,11.5793529502
 12/02  19:00:00,45.855279888,3.87130954136,0.0013264103108,0.0,9.17985065927,26.9147,154.3744669,89.1707744527,50.0982,15.1054924478
 12/02  20:00:00,38.4982733492,3.87130954136,0.0,0.0,9.17985065927,19.4245,138.533141221,89.4472339149,33.3988,15.6871073063
 12/02  21:00:00,38.4791713439,3.87130954136,0.0,0.0,9.17985065927,19.4245,141.781525162,94.4530757351,33.3988,13.9296494272
 12/02  22:00:00,38.4104450535,3.87130954136,0.0,0.0,9.17985065927,19.4245,138.04541891,97.306809929,25.0491,15.6895089807
 12/02  23:00:00,38.3018145552,3.87130954136,0.0,0.0,9.17985065927,19.4245,128.873242382,100.594856898,16.6994,11.5789854839
 12/02  24:00:00,39.1119532542,3.87130954136,0.0,0.0,9.17985065927,19.4245,123.475712504,106.460555225,8.3497,8.66545727895
 12/03  01:00:00,22.3528607606,3.87130954136,0.0,0.0,4.58992532963,8.1892,130.705229774,120.438165269,3.33988,6.92718450553
 12/03  02:00:00,14.6322193186,0.0,0.0,0.0,1.52997510988,7.4902,3.93194438785,0.0,3.33988,0.59206438785
 12/03  03:00:00,14.6505924083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  04:00:00,14.6632367128,0.0,0.0,0.0,1.52997510988,7.4902,3.93195030346,0.0,3.33988,0.592070303456
 12/03  05:00:00,14.8139506397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  06:00:00,22.4652364614,3.87130954136,0.0112043352871,0.0,4.58992532963,8.1892,134.086900771,125.717200771,8.3497,0.02
 12/03  07:00:00,38.4229279552,3.87130954136,0.010836832453,0.0,9.17985065927,19.4245,141.457477381,120.143897491,16.6994,4.61417988994
 12/03  08:00:00,41.647783753,3.87130954136,0.00901716029651,0.0,9.17985065927,26.9147,136.166274921,106.503947261,25.0491,4.61322765975
 12/03  09:00:00,41.6520107995,3.87130954136,0.0,0.0,9.17985065927,26.9147,138.555581849,100.543295216,33.3988,4.61348663308
 12/03  10:00:00,34.1675650238,3.87130954136,0.0,0.0,9.17985065927,19.4245,130.35904009,101.269890333,25.0491,4.04004975755
 12/03  11:00:00,41.6663048431,3.87130954136,0.00627987721279,0.0,9.17985065927,26.9147,149.850237542,93.5944743058,41.7485,14.5072632365
 12/03  12:00:00,42.4370105532,3.87130954136,0.0,0.0,9.17985065927,26.9147,140.213428842,84.5375575981,41.7485,13.9273712436
 12/03  13:00:00,41.714985943,3.87130954136,0.0,0.0,9.17985065927,26.9147,127.513126384,74.18626566,41.7485,11.5783607243
 12/03  14:00:00,34.1917087187,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.704727945,71.7282364744,33.3988,11.5776914703
 12/03  15:00:00,34.1938565792,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.559086682,74.8434851881,25.0491,8.66650149392
 12/03  16:00:00,34.1816949681,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.684751442,79.1959257913,33.3988,8.09002565078
 12/03  17:00:00,45.8432961365,3.87130954136,0.00442511367761,0.0,9.17985065927,26.9147,140.542441224,81.7773099856,50.0982,8.6669312382
 12/03  18:00:00,45.8480473566,3.87130954136,0.0,0.0,9.17985065927,26.9147,143.392788542,81.7140745969,50.0982,11.5805139447
 12/03  19:00:00,45.8520275725,3.87130954136,0.0,0.0,9.17985065927,26.9147,143.506101249,78.8975769626,50.0982,14.5103242864
 12/03  20:00:00,38.4968473621,3.87130954136,0.0,0.0,9.17985065927,19.4245,128.062184657,80.7391241739,33.3988,13.9242604827
 12/03  21:00:00,38.4784269091,3.87130954136,0.0,0.0,9.17985065927,19.4245,126.988656048,82.0122413201,33.3988,11.5776147275
 12/03  22:00:00,38.4094239586,3.87130954136,0.0,0.0,9.17985065927,19.4245,129.322901738,90.3478313133,25.0491,13.9259704242
 12/03  23:00:00,38.3014794535,3.87130954136,0.0,0.0,9.17985065927,19.4245,123.80094855,95.5224826473,16.6994,11.5790659024
 12/03  24:00:00,39.1116122615,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.958435398,96.8390559212,8.3497,5.76967947701
 12/04  01:00:00,22.353810906,3.87130954136,0.0,0.0,4.58992532963,8.1892,115.565529375,106.456598628,3.33988,5.76905074752
 12/04  02:00:00,14.636365064,0.0,0.0,0.0,1.52997510988,7.4902,3.93193538144,0.0,3.33988,0.59205538144
 12/04  03:00:00,14.6577087404,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  04:00:00,14.6710496102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  05:00:00,14.8226519379,0.0,0.0,0.0,1.52997510988,7.4902,3.93194131138,0.0,3.33988,0.592061311381
 12/04  06:00:00,22.4666375581,3.87130954136,0.00536109226829,0.0,4.58992532963,8.1892,114.670110949,106.300410949,8.3497,0.02
 12/04  07:00:00,38.4282838077,3.87130954136,0.0115657662974,0.0,9.17985065927,19.4245,120.817993808,99.5048309098,16.6994,4.61376289806
 12/04  08:00:00,41.6637801352,3.87130954136,0.0135967111943,0.0,9.17985065927,26.9147,129.667069897,87.745865802,25.0491,16.8721040946
 12/04  09:00:00,41.6728851034,3.87130954136,0.0,0.0,9.17985065927,26.9147,130.130102426,81.041940824,33.3988,15.689361602
 12/04  10:00:00,34.1899274017,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.578935499,76.7766887328,25.0491,12.7531467658
 12/04  11:00:00,41.6804203613,3.87130954136,0.0025957594783,0.0,9.17985065927,26.9147,129.075861173,75.7468027718,41.7485,11.5805584009
 12/04  12:00:00,42.4503593763,3.87130954136,0.0,0.0,9.17985065927,26.9147,119.737399095,65.2381897374,41.7485,12.7507093576
 12/04  13:00:00,41.7380664,3.87130954136,0.0,0.0,9.17985065927,26.9147,108.959107082,55.6305939148,41.7485,11.5800131669
 12/04  14:00:00,34.221560488,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.118456229,56.8867604107,33.3988,9.83289581789
 12/04  15:00:00,34.2168412135,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.773596949,65.0576330768,25.0491,8.66686387219
 12/04  16:00:00,34.193172475,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.607768438,74.5418430951,33.3988,8.66712534278
 12/04  17:00:00,45.8557165183,3.87130954136,0.00529703229233,0.0,9.17985065927,26.9147,134.712395512,75.9465077389,50.0982,8.66768777331
 12/04  18:00:00,45.8602839332,3.87130954136,0.0,0.0,9.17985065927,26.9147,133.093822186,71.4163038595,50.0982,11.5793183264
 12/04  19:00:00,45.8681706756,3.87130954136,0.00341798581372,0.0,9.17985065927,26.9147,132.24958114,66.4622587207,50.0982,15.6891224193
 12/04  20:00:00,38.5089315156,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.375869192,70.1039680734,33.3988,16.8731011185
 12/04  21:00:00,38.4873740317,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.376989779,72.4670887887,33.3988,14.5111009902
 12/04  22:00:00,38.4151652169,3.87130954136,0.0,0.0,9.17985065927,19.4245,121.383967786,81.2282344215,25.0491,15.1066333644
 12/04  23:00:00,38.3051035008,3.87130954136,0.0,0.0,9.17985065927,19.4245,118.564255225,88.5335112116,16.6994,13.3313440137
 12/04  24:00:00,39.1142061995,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.691849967,95.4153418847,8.3497,6.92680808238
 12/05  01:00:00,22.3539888511,3.87130954136,0.0,0.0,4.58992532963,8.1892,115.254767765,106.146039469,3.33988,5.76884829627
 12/05  02:00:00,14.6382076517,0.0,0.0,0.0,1.52997510988,7.4902,3.93196029561,0.0,3.33988,0.592080295613
 12/05  03:00:00,14.6590614028,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  04:00:00,14.6714856959,0.0,0.0,0.0,1.52997510988,7.4902,3.9319489819,0.0,3.33988,0.592068981897
 12/05  05:00:00,15.3373244744,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  06:00:00,22.9784971015,3.87130954136,0.00514236061739,0.0,4.58992532963,8.1892,125.327880321,116.386105433,8.3497,0.592074888412
 12/05  07:00:00,38.6545124537,3.87130954136,0.0109658277707,0.0,9.17985065927,19.4245,132.165634099,111.426657183,16.6994,4.03957691537
 12/05  08:00:00,41.6572607956,3.87130954136,0.0111262272903,0.0,9.17985065927,26.9147,143.953523676,101.450443928,25.0491,17.4539797474
 12/05  09:00:00,41.6645666761,3.87130954136,0.0,0.0,9.17985065927,26.9147,145.432435362,96.3450405688,33.3988,15.6885947935
 12/05  10:00:00,34.180092237,3.87130954136,0.0,0.0,9.17985065927,19.4245,129.627292879,91.8251390485,25.0491,12.7530538302
 12/05  11:00:00,41.6707487856,3.87130954136,0.00234397763274,0.0,9.17985065927,26.9147,142.325691846,88.9962271716,41.7485,11.580964674
 12/05  12:00:00,42.4430371795,3.87130954136,0.0,0.0,9.17985065927,26.9147,133.227709361,78.7262264161,41.7485,12.7529829451
 12/05  13:00:00,41.7227638351,3.87130954136,0.0,0.0,9.17985065927,26.9147,121.473996263,68.148680396,41.7485,11.576815867
 12/05  14:00:00,34.1997953983,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.912145364,69.6808858623,33.3988,9.83245950218
 12/05  15:00:00,34.2021109823,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.817580125,75.1005153986,25.0491,8.66796472652
 12/05  16:00:00,34.1909755705,3.87130954136,0.0,0.0,9.17985065927,19.4245,119.82311805,77.7564633773,33.3988,8.66785467278
 12/05  17:00:00,45.8610920758,3.87130954136,0.00910167556213,0.0,9.17985065927,26.9147,130.425306163,71.6596561901,50.0982,8.6674499733
 12/05  18:00:00,45.8704534294,3.87130954136,0.00330915816167,0.0,9.17985065927,26.9147,126.107798384,64.430699664,50.0982,11.57889872
 12/05  19:00:00,45.8753474477,3.87130954136,0.00376082064177,0.0,9.17985065927,26.9147,125.209108785,59.4234575652,50.0982,15.6874512195
 12/05  20:00:00,38.3711759588,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.881762344,61.6097422774,33.3988,16.8732200667
 12/05  21:00:00,38.3616981641,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.462911535,61.5526553642,33.3988,14.5114561704
 12/05  22:00:00,38.3209679147,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.738385241,68.0006299989,25.0491,15.6886552418
 12/05  23:00:00,38.3131869773,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.959764102,74.5082947522,16.6994,12.7520693494
 12/05  24:00:00,39.1229158975,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.7347236497,78.4569086141,8.3497,6.92811503564
 12/06  01:00:00,22.3646217581,3.87130954136,0.0,0.0,4.58992532963,8.1892,95.2697550388,85.5849102294,3.33988,6.3449648094
 12/06  02:00:00,14.6589781771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  03:00:00,14.6867354141,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  04:00:00,14.7050500268,0.0,0.0,0.0,1.52997510988,7.4902,3.93195847231,0.0,3.33988,0.59207847231
 12/06  05:00:00,14.8572294642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  06:00:00,22.4885596561,3.87130954136,0.0,0.0,4.58992532963,8.1892,91.7774691499,82.8356847861,8.3497,0.592084363776
 12/06  07:00:00,38.4524018621,3.87130954136,0.0137302210313,0.0,9.17985065927,19.4245,98.9442200892,77.6322126011,16.6994,4.61260748814
 12/06  08:00:00,41.695538927,3.87130954136,0.0185237603225,0.0,9.17985065927,26.9147,111.078519262,69.1576838618,25.0491,16.8717354001
 12/06  09:00:00,41.6861522017,3.87130954136,0.0,0.0,9.17985065927,26.9147,131.797965579,82.7111497039,33.3988,15.6880158755
 12/06  10:00:00,34.1895014979,3.87130954136,0.0,0.0,9.17985065927,19.4245,128.864456891,91.0637580924,25.0491,12.7515987987
 12/06  11:00:00,41.682220063,3.87130954136,0.00709695223535,0.0,9.17985065927,26.9147,146.307703467,92.979054936,41.7485,11.5801485311
 12/06  12:00:00,42.447349395,3.87130954136,0.0,0.0,9.17985065927,26.9147,139.916321545,85.4149846719,41.7485,12.7528368729
 12/06  13:00:00,41.7305216272,3.87130954136,0.0,0.0,9.17985065927,26.9147,130.358968862,77.0278287398,41.7485,11.5826401223
 12/06  14:00:00,34.2066465606,3.87130954136,0.0,0.0,9.17985065927,19.4245,122.424268928,78.6146927203,33.3988,10.4107762076
 12/06  15:00:00,34.2057376022,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.936519595,82.2199303899,25.0491,8.66748920521
 12/06  16:00:00,34.196927188,3.87130954136,0.0,0.0,9.17985065927,19.4245,119.250607802,77.1843713601,33.3988,8.66743644229
 12/06  17:00:00,45.8814615017,3.87130954136,0.0130205672151,0.0,9.17985065927,26.9147,127.919005193,69.1546350744,50.0982,8.66617011828
 12/06  18:00:00,45.8718536152,3.87130954136,0.0,0.0,9.17985065927,26.9147,132.160862177,70.4843347367,50.0982,11.5783274408
 12/06  19:00:00,45.8770036244,3.87130954136,0.00175860928747,0.0,9.17985065927,26.9147,138.135084654,72.3474774488,50.0982,15.6894072053
 12/06  20:00:00,38.516070404,3.87130954136,0.0,0.0,9.17985065927,19.4245,126.566333919,76.2940626111,33.3988,16.8734713081
 12/06  21:00:00,38.4968490624,3.87130954136,0.0,0.0,9.17985065927,19.4245,123.478985218,75.5702262625,33.3988,14.5099589552
 12/06  22:00:00,38.4250876086,3.87130954136,0.0,0.0,9.17985065927,19.4245,122.512295929,81.7725179653,25.0491,15.690677964
 12/06  23:00:00,38.3136137357,3.87130954136,0.0,0.0,9.17985065927,19.4245,115.505153295,86.0514722687,16.6994,12.7542810262
 12/06  24:00:00,39.1197898863,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.961742624,91.1066734067,8.3497,7.50536921734
 12/07  01:00:00,22.3567985278,3.87130954136,0.0,0.0,4.58992532963,8.1892,109.160086022,100.050299686,3.33988,5.76990633562
 12/07  02:00:00,14.6490755525,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  03:00:00,14.6736550126,0.0,0.0,0.0,1.52997510988,7.4902,3.93197412856,0.0,3.33988,0.592094128559
 12/07  04:00:00,14.6874675768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  05:00:00,14.8392509365,0.0,0.0,0.0,1.52997510988,7.4902,3.9319282797,0.0,3.33988,0.5920482797
 12/07  06:00:00,22.4726877317,3.87130954136,0.00125510957366,0.0,4.58992532963,8.1892,105.381025534,97.0113255339,8.3497,0.02
 12/07  07:00:00,38.4375664566,3.87130954136,0.0126247358253,0.0,9.17985065927,19.4245,113.771031967,92.458275272,16.6994,4.61335669522
 12/07  08:00:00,41.6779191992,3.87130954136,0.0166628249711,0.0,9.17985065927,26.9147,125.926290677,84.0059788624,25.0491,16.8712118147
 12/07  09:00:00,41.6819325982,3.87130954136,0.00357739417892,0.0,9.17985065927,26.9147,132.250390338,83.1616240697,33.3988,15.6899662679
 12/07  10:00:00,34.1919127441,3.87130954136,0.0,0.0,9.17985065927,19.4245,121.056795721,82.6748646874,25.0491,13.3328310332
 12/07  11:00:00,41.6845494992,3.87130954136,0.00599206064787,0.0,9.17985065927,26.9147,135.937627083,82.6092099479,41.7485,11.5799171355
 12/07  12:00:00,42.4549074979,3.87130954136,0.0,0.0,9.17985065927,26.9147,128.417139153,73.915397453,41.7485,12.7532417004
 12/07  13:00:00,41.7376104801,3.87130954136,0.0,0.0,9.17985065927,26.9147,122.901447909,69.5723316258,41.7485,11.5806162829
 12/07  14:00:00,34.2091224103,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.910210671,73.6776934109,33.3988,9.83371726018
 12/07  15:00:00,34.2069033777,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.710802925,77.9947660761,25.0491,8.66693684836
 12/07  16:00:00,34.1907277351,3.87130954136,0.0,0.0,9.17985065927,19.4245,125.404311001,82.7613227598,33.3988,9.24418824075
 12/07  17:00:00,45.8572897019,3.87130954136,0.00856037948046,0.0,9.17985065927,26.9147,142.112785663,83.3474184745,50.0982,8.66716718882
 12/07  18:00:00,45.8633642382,3.87130954136,0.00309259318575,0.0,9.17985065927,26.9147,140.669373613,78.9949564894,50.0982,11.5762171237
 12/07  19:00:00,45.8704891511,3.87130954136,0.0036492721933,0.0,9.17985065927,26.9147,138.19136777,72.4041577192,50.0982,15.6890100507
 12/07  20:00:00,38.5118614116,3.87130954136,0.0,0.0,9.17985065927,19.4245,123.944770445,73.6723786911,33.3988,16.8735917542
 12/07  21:00:00,38.4925167587,3.87130954136,0.0,0.0,9.17985065927,19.4245,119.97112169,72.06151445,33.3988,14.51080724
 12/07  22:00:00,38.4214486302,3.87130954136,0.0,0.0,9.17985065927,19.4245,118.2752097,77.5368384165,25.0491,15.6892712833
 12/07  23:00:00,38.3101133686,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.466201262,81.0130832052,16.6994,12.7537180565
 12/07  24:00:00,39.1167742838,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.316746439,84.4632406306,8.3497,7.50380580851
 12/08  01:00:00,22.3571709952,3.87130954136,0.0,0.0,4.58992532963,8.1892,101.506023129,92.3970073032,3.33988,5.76913582595
 12/08  02:00:00,14.6479785521,0.0,0.0,0.0,1.52997510988,7.4902,3.93194142401,0.0,3.33988,0.592061424013
 12/08  03:00:00,14.6710308935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  04:00:00,14.6840590317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  05:00:00,15.3495586865,0.0,0.0,0.0,1.52997510988,7.4902,3.93194734433,0.0,3.33988,0.592067344334
 12/08  06:00:00,22.9823611653,3.87130954136,0.00124821925169,0.0,4.58992532963,8.1892,108.37189721,100.00219721,8.3497,0.02
 12/08  07:00:00,38.6601710492,3.87130954136,0.0118352328302,0.0,9.17985065927,19.4245,115.839029962,94.5255089112,16.6994,4.61412105092
 12/08  08:00:00,41.6667175789,3.87130954136,0.0122488502815,0.0,9.17985065927,26.9147,127.017097888,84.512846251,25.0491,17.4551516374
 12/08  09:00:00,41.6744131948,3.87130954136,0.0,0.0,9.17985065927,26.9147,129.113051102,80.0225794047,33.3988,15.6916716976
 12/08  10:00:00,34.1919044992,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.299014702,76.495257266,25.0491,12.7546574361
 12/08  11:00:00,41.6818366468,3.87130954136,0.00262558938153,0.0,9.17985065927,26.9147,127.150891148,73.8212968269,41.7485,11.5810943213
 12/08  12:00:00,42.4516789861,3.87130954136,0.0,0.0,9.17985065927,26.9147,118.544658844,63.4629194183,41.7485,13.3332394261
 12/08  13:00:00,41.7391105679,3.87130954136,0.0,0.0,9.17985065927,26.9147,106.578619008,53.8287761142,41.7485,11.0013428935
 12/08  14:00:00,34.2213460323,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.1022542102,54.2925502941,33.3988,10.410903916
 12/08  15:00:00,34.2243873299,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.8871250035,58.1709561927,25.0491,8.66706881082
 12/08  16:00:00,34.2107367147,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.886153481,63.8190630312,33.3988,8.66829044988
 12/08  17:00:00,45.8696233221,3.87130954136,0.00499882607816,0.0,9.17985065927,26.9147,123.838675423,65.0733183372,50.0982,8.66715708623
 12/08  18:00:00,45.8704579403,3.87130954136,0.0,0.0,9.17985065927,26.9147,124.05629136,62.3757896347,50.0982,11.5823017249
 12/08  19:00:00,45.8736061579,3.87130954136,0.00324212578809,0.0,9.17985065927,26.9147,124.47208332,58.4127153057,50.0982,15.9611680142
 12/08  20:00:00,38.3684016532,3.87130954136,0.0,0.0,9.17985065927,19.4245,113.040537906,62.4582186178,33.3988,17.1835192878
 12/08  21:00:00,38.3585917536,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.739248906,64.8292407113,33.3988,14.5112081943
