Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  22:00:00,38.3170085876,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.917461133,72.1777490389,25.0491,15.690612094
 12/08  23:00:00,38.3085555263,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.823422145,77.3713061763,16.6994,12.752715969
 12/08  24:00:00,39.1172438811,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.7209857047,81.8678026671,8.3497,7.50348303768
 12/09  01:00:00,22.3584435153,3.87130954136,0.0,0.0,4.58992532963,8.1892,100.344096139,91.2353974399,3.33988,5.7688186988
 12/09  02:00:00,14.647394529,0.0,0.0,0.0,1.52997510988,7.4902,3.93197305108,0.0,3.33988,0.592093051077
 12/09  03:00:00,14.6699598828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  04:00:00,14.682876205,0.0,0.0,0.0,1.52997510988,7.4902,3.93194450466,0.0,3.33988,0.592064504658
 12/09  05:00:00,14.8332969433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  06:00:00,22.4703468601,3.87130954136,0.00571089202687,0.0,4.58992532963,8.1892,114.12341059,105.181640172,8.3497,0.592070418489
 12/09  07:00:00,38.4300109354,3.87130954136,0.0115822367528,0.0,9.17985065927,19.4245,120.802864856,100.063640469,16.6994,4.03982438678
 12/09  08:00:00,41.6539459494,3.87130954136,0.00584587367442,0.0,9.17985065927,26.9147,116.576377517,86.9127485021,25.0491,4.61452901454
 12/09  09:00:00,41.6646563811,3.87130954136,0.0,0.0,9.17985065927,26.9147,118.960991697,80.9477584977,33.3988,4.61443319949
 12/09  10:00:00,34.1851252317,3.87130954136,0.000560901797852,0.0,9.17985065927,19.4245,116.742020636,77.1802234766,25.0491,14.5126971592
 12/09  11:00:00,41.6814356738,3.87130954136,0.00190870530789,0.0,9.17985065927,26.9147,126.534649622,72.0304477554,41.7485,12.7557018666
 12/09  12:00:00,42.4489558645,3.87130954136,0.0,0.0,9.17985065927,26.9147,121.213839996,64.9543708005,41.7485,14.5109691958
 12/09  13:00:00,41.728233394,3.87130954136,0.0,0.0,9.17985065927,26.9147,120.269587005,64.0107677013,41.7485,14.5103193041
 12/09  14:00:00,34.2045043439,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.128566578,64.977205955,33.3988,12.7525606233
 12/09  15:00:00,34.2057372732,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.551356954,67.9198762206,25.0491,11.5823807337
 12/09  16:00:00,34.1969493072,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.28999978,71.3093297351,33.3988,11.5818700447
 12/09  17:00:00,45.8617037948,3.87130954136,0.00287767226119,0.0,9.17985065927,26.9147,129.353559373,68.8443604507,50.0982,10.4109989224
 12/09  18:00:00,45.8667503015,3.87130954136,0.0,0.0,9.17985065927,26.9147,130.553264192,68.871447676,50.0982,11.5836165162
 12/09  19:00:00,45.8765654572,3.87130954136,0.00377785058489,0.0,9.17985065927,26.9147,125.718883809,59.9303922382,50.0982,15.6902915703
 12/09  20:00:00,38.5241149326,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.255173577,56.1672224359,33.3988,15.689151141
 12/09  21:00:00,38.5043933649,3.87130954136,0.0,0.0,9.17985065927,19.4245,109.879186883,61.969722008,33.3988,14.5106648753
 12/09  22:00:00,38.4340236925,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.382714573,62.5885650304,25.0491,15.7450495429
 12/09  23:00:00,38.324007022,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.9004522173,65.5773616242,16.6994,11.623690593
 12/09  24:00:00,39.131336112,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.9170564262,69.4154362635,8.3497,9.1519201627
 12/10  01:00:00,22.370586365,3.87130954136,0.0,0.0,4.58992532963,8.1892,91.4835408258,81.2153496244,3.33988,6.92831120144
 12/10  02:00:00,14.6618247056,0.0,0.0,0.0,1.52997510988,7.4902,3.93196887206,0.0,3.33988,0.592088872065
 12/10  03:00:00,14.6903218227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  04:00:00,14.7010526227,0.0,0.0,0.0,1.52997510988,7.4902,3.93193167949,0.0,3.33988,0.592051679486
 12/10  05:00:00,14.8512895727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  06:00:00,22.4883257394,3.87130954136,0.0,0.0,4.58992532963,8.1892,91.579331804,82.6375741902,8.3497,0.59205761374
 12/10  07:00:00,38.4588806439,3.87130954136,0.0139748874353,0.0,9.17985065927,19.4245,96.8611974701,76.1234783008,16.6994,4.03831916928
 12/10  08:00:00,41.6945956589,3.87130954136,0.012403552409,0.0,9.17985065927,26.9147,92.6095000222,62.94536733,25.0491,4.61503269221
 12/10  09:00:00,41.7030452397,3.87130954136,0.0,0.0,9.17985065927,26.9147,97.5180529802,59.5048088545,33.3988,4.61444412577
 12/10  10:00:00,34.2169751418,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.9102879351,66.2472859533,25.0491,4.61390198174
 12/10  11:00:00,41.7251680732,3.87130954136,0.0172766435675,0.0,9.17985065927,26.9147,120.962132426,64.7006046575,41.7485,14.5130277689
 12/10  12:00:00,42.4743361626,3.87130954136,0.0,0.0,9.17985065927,26.9147,116.978760427,60.7189001088,41.7485,14.5113603185
 12/10  13:00:00,41.7691857347,3.87130954136,0.0,0.0,9.17985065927,26.9147,108.435422472,55.107080014,41.7485,11.5798424579
 12/10  14:00:00,34.2464580181,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.174315215,56.1943867395,33.3988,11.5811284754
 12/10  15:00:00,34.2503526572,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.696790761,58.9807975806,25.0491,8.66689318035
 12/10  16:00:00,34.2356236267,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.473901226,61.4077615854,33.3988,8.66733964013
 12/10  17:00:00,45.9065493779,3.87130954136,0.0106563148177,0.0,9.17985065927,26.9147,118.209086004,58.8670296898,50.0982,9.24385631377
 12/10  18:00:00,45.9094995304,3.87130954136,0.0,0.0,9.17985065927,26.9147,117.507422496,55.8314988866,50.0982,11.5777236096
 12/10  19:00:00,45.9177606217,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.843362174,49.8146684766,50.0982,13.9304936977
 12/10  20:00:00,38.5621795883,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.6670037712,49.7574949211,33.3988,14.5107088501
 12/10  21:00:00,38.5477892043,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.9380926538,47.9541727394,33.3988,11.5851199144
 12/10  22:00:00,38.4786692424,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.0232669607,54.4629224064,25.0491,14.5112445543
 12/10  23:00:00,38.368902587,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.2959925365,58.0120655091,16.6994,11.5845270274
 12/10  24:00:00,39.1577564811,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.975310033,58.2810866333,8.3497,6.34452339966
 12/11  01:00:00,22.4210644062,3.87130954136,0.0,0.0,4.58992532963,8.1892,73.6047421892,64.4945495326,3.33988,5.77031265655
 12/11  02:00:00,14.7206778119,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  03:00:00,14.7467460508,0.0,0.0,0.0,1.52997510988,7.4902,3.93194546061,0.0,3.33988,0.592065460606
 12/11  04:00:00,14.7645642671,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  05:00:00,14.9194308424,0.0,0.0,0.0,1.52997510988,7.4902,3.93195137451,0.0,3.33988,0.592071374505
 12/11  06:00:00,22.5554926536,3.87130954136,0.0,0.0,4.58992532963,8.1892,69.7687203062,61.3990203062,8.3497,0.02
 12/11  07:00:00,38.5234175523,3.87130954136,0.0175449684295,0.0,9.17985065927,19.4245,78.6481717074,57.3348086398,16.6994,4.6139630676
 12/11  08:00:00,41.7599352932,3.87130954136,0.017957420191,0.0,9.17985065927,26.9147,90.6655636878,48.1583545879,25.0491,17.4581090998
 12/11  09:00:00,41.7632107602,3.87130954136,0.0,0.0,9.17985065927,26.9147,95.0845939115,45.9935849489,33.3988,15.6922089626
 12/11  10:00:00,34.2819131407,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.403055868,46.019341361,25.0491,13.3346145071
 12/11  11:00:00,41.7842302078,3.87130954136,0.0134037596044,0.0,9.17985065927,26.9147,101.0939531,47.7649052393,41.7485,11.5805478602
 12/11  12:00:00,42.5081406602,3.87130954136,0.0,0.0,9.17985065927,26.9147,95.7800468716,41.2779935841,41.7485,12.7535532876
 12/11  13:00:00,41.8268061156,3.87130954136,0.0,0.0,9.17985065927,26.9147,87.1619996479,33.2492075131,41.7485,12.1642921348
 12/11  14:00:00,34.3192449607,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.5015412565,31.2691926001,33.3988,9.83354865648
 12/11  15:00:00,34.329331746,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.8172490371,35.1010584102,25.0491,8.66709062689
 12/11  16:00:00,34.3240875901,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.1822945499,36.5383036796,33.3988,9.24519087033
 12/11  17:00:00,45.9981153582,3.87130954136,0.0184579221921,0.0,9.17985065927,26.9147,93.9550650523,35.1882091121,50.0982,8.66865594017
 12/11  18:00:00,45.9897241337,3.87130954136,0.00522765845997,0.0,9.17985065927,26.9147,92.8688682507,31.1898250089,50.0982,11.5808432418
 12/11  19:00:00,45.9903293537,3.87130954136,0.00559001829498,0.0,9.17985065927,26.9147,93.126713022,27.3394944794,50.0982,15.6890185426
 12/11  20:00:00,38.617513549,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.0881702235,33.2320269839,33.3988,17.4573432397
 12/11  21:00:00,38.5964847724,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.1807025503,33.27041986,33.3988,14.5114826902
 12/11  22:00:00,38.534986478,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.1938542847,34.454497037,25.0491,15.6902572478
 12/11  23:00:00,38.424658796,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.3430215453,38.3077440958,16.6994,13.3358774494
 12/11  24:00:00,39.1753595738,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.6516600273,47.7971066101,8.3497,7.50485341722
 12/12  01:00:00,22.424630996,3.87130954136,0.00177185926393,0.0,4.58992532963,8.1892,70.3345581766,61.2249380326,3.33988,5.76974014401
 12/12  02:00:00,14.716931765,0.0,0.0,0.0,1.52997510988,7.4902,3.93194971223,0.0,3.33988,0.592069712235
 12/12  03:00:00,14.735964906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  04:00:00,14.7441552816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  05:00:00,15.4068437699,0.0,0.0,0.0,1.52997510988,7.4902,3.93195561937,0.0,3.33988,0.592075619374
 12/12  06:00:00,23.0258477507,3.87130954136,0.0,0.0,4.58992532963,8.1892,79.740536494,71.370836494,8.3497,0.02
 12/12  07:00:00,38.6982469494,3.87130954136,0.01336872414,0.0,9.17985065927,19.4245,88.811951813,67.4980620452,16.6994,4.61448976788
 12/12  08:00:00,41.7055796594,3.87130954136,0.0171515138185,0.0,9.17985065927,26.9147,102.926839342,60.419613983,25.0491,17.458125359
 12/12  09:00:00,41.7095410199,3.87130954136,0.0019055620232,0.0,9.17985065927,26.9147,107.296343743,57.6243745319,33.3988,16.2731692113
 12/12  10:00:00,34.2278925159,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.4739544913,55.6681312417,25.0491,12.7567232496
 12/12  11:00:00,41.7230762533,3.87130954136,0.00403739979902,0.0,9.17985065927,26.9147,108.537039689,55.2059100653,41.7485,11.5826296242
 12/12  12:00:00,42.4753555746,3.87130954136,0.0,0.0,9.17985065927,26.9147,100.793797108,45.7114671073,41.7485,13.3338300011
 12/12  13:00:00,41.7783526511,3.87130954136,0.0,0.0,9.17985065927,26.9147,89.449269806,36.1197481767,41.7485,11.5810216294
 12/12  14:00:00,34.2575006407,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.0255767207,38.2132372216,33.3988,10.4135394991
 12/12  15:00:00,34.2516450253,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.8756938104,46.1586994479,25.0491,8.66789436248
 12/12  16:00:00,34.2332732045,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.6814018658,53.6143399665,33.3988,8.66826189932
 12/12  17:00:00,45.8918105835,3.87130954136,0.00543167785664,0.0,9.17985065927,26.9147,114.303510511,54.9610385948,50.0982,9.24427191588
 12/12  18:00:00,45.8919761244,3.87130954136,0.0,0.0,9.17985065927,26.9147,113.971371258,52.2922376997,50.0982,11.5809335581
 12/12  19:00:00,45.8968847185,3.87130954136,0.00327089719766,0.0,9.17985065927,26.9147,114.144115295,48.352515017,50.0982,15.6934002783
 12/12  20:00:00,38.3886399051,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.038871384,52.1823515995,33.3988,17.457719785
 12/12  21:00:00,38.3730583054,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.603555026,54.6915377781,33.3988,14.5132172483
 12/12  22:00:00,38.3266313235,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.321409552,63.5825906382,25.0491,15.6897189143
 12/12  23:00:00,38.316890465,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.0782926096,68.0428427593,16.6994,13.3360498502
 12/12  24:00:00,39.1205636747,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.1021190042,73.2472815832,8.3497,7.505137421
 12/13  01:00:00,22.3617710758,3.87130954136,0.0,0.0,4.58992532963,8.1892,92.9375775684,83.8281172372,3.33988,5.76958033128
 12/13  02:00:00,14.6527373652,0.0,0.0,0.0,1.52997510988,7.4902,3.93192988828,0.0,3.33988,0.592049888281
 12/13  03:00:00,14.6767557516,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  04:00:00,14.6900530636,0.0,0.0,0.0,1.52997510988,7.4902,3.93193582697,0.0,3.33988,0.592055826973
 12/13  05:00:00,14.8410347381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  06:00:00,22.4703833114,3.87130954136,0.0,0.0,4.58992532963,8.1892,101.821027415,93.4513274145,8.3497,0.02
 12/13  07:00:00,38.4332626073,3.87130954136,0.011801921252,0.0,9.17985065927,19.4245,110.462036861,89.1478158338,16.6994,4.6148210276
 12/13  08:00:00,41.663708007,3.87130954136,0.0118256350677,0.0,9.17985065927,26.9147,123.050179346,80.5412465761,25.0491,17.4598327698
 12/13  09:00:00,41.6682793848,3.87130954136,0.0,0.0,9.17985065927,26.9147,128.123681228,78.450293316,33.3988,16.2745879118
 12/13  10:00:00,34.1831451432,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.694329632,78.8884480453,25.0491,12.7567815863
 12/13  11:00:00,41.6727302883,3.87130954136,0.00345255192958,0.0,9.17985065927,26.9147,132.02542761,78.1157266509,41.7485,12.1612009594
 12/13  12:00:00,42.4415986656,3.87130954136,0.0,0.0,9.17985065927,26.9147,123.865795388,69.3620783265,41.7485,12.7552170615
 12/13  13:00:00,41.7202867042,3.87130954136,0.0,0.0,9.17985065927,26.9147,115.39915073,62.0663930393,41.7485,11.5842576904
 12/13  14:00:00,34.1966297681,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.458540843,63.6474369799,33.3988,10.4123038627
 12/13  15:00:00,34.1970235844,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.155105516,70.4373520576,25.0491,8.66865345858
 12/13  16:00:00,34.1843982151,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.651219607,78.0071036119,33.3988,9.24531599501
 12/13  17:00:00,45.8439818168,3.87130954136,0.00328562344563,0.0,9.17985065927,26.9147,137.960862225,79.1950063283,50.0982,8.66765589676
 12/13  18:00:00,45.8500717967,3.87130954136,0.0,0.0,9.17985065927,26.9147,139.643595062,77.962582888,50.0982,11.5828121735
 12/13  19:00:00,45.8566588893,3.87130954136,0.00139383858303,0.0,9.17985065927,26.9147,141.387196118,75.0135268275,50.0982,16.27546929
 12/13  20:00:00,38.5001302797,3.87130954136,0.0,0.0,9.17985065927,19.4245,129.671191952,78.8134549052,33.3988,17.4589370472
 12/13  21:00:00,38.4816983618,3.87130954136,0.0,0.0,9.17985065927,19.4245,127.652487318,79.7425829789,33.3988,14.5111043396
 12/13  22:00:00,38.4123087732,3.87130954136,0.0,0.0,9.17985065927,19.4245,128.681124808,87.9403412085,25.0491,15.6916835992
 12/13  23:00:00,38.303495333,3.87130954136,0.0,0.0,9.17985065927,19.4245,125.484542514,95.4496843486,16.6994,13.3354581653
 12/13  24:00:00,39.1129840031,3.87130954136,0.0,0.0,9.17985065927,19.4245,118.204997139,102.350299813,8.3497,7.50499732602
 12/14  01:00:00,22.3538915514,3.87130954136,0.0,0.0,4.58992532963,8.1892,122.04537129,112.935901683,3.33988,5.76958960713
 12/14  02:00:00,14.6339812675,0.0,0.0,0.0,1.52997510988,7.4902,3.9319302688,0.0,3.33988,0.592050268799
 12/14  03:00:00,14.6538679972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  04:00:00,14.66624743,0.0,0.0,0.0,1.52997510988,7.4902,3.93193620688,0.0,3.33988,0.592056206885
 12/14  05:00:00,14.8165089112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  06:00:00,22.4627548399,3.87130954136,0.00528834861591,0.0,4.58992532963,8.1892,130.189013288,121.819313288,8.3497,0.02
 12/14  07:00:00,38.4243099003,3.87130954136,0.0107131237151,0.0,9.17985065927,19.4245,137.33723188,116.02293476,16.6994,4.61489711952
 12/14  08:00:00,41.6579258366,3.87130954136,0.0138309486566,0.0,9.17985065927,26.9147,148.700334841,106.191148036,25.0491,17.460086805
 12/14  09:00:00,41.6616320159,3.87130954136,0.00143551949649,0.0,9.17985065927,26.9147,152.713999473,103.040056503,33.3988,16.2751429702
 12/14  10:00:00,34.1757857679,3.87130954136,0.0,0.0,9.17985065927,19.4245,138.564176798,100.180241005,25.0491,13.3348357932
 12/14  11:00:00,41.668910444,3.87130954136,0.00666126489843,0.0,9.17985065927,26.9147,151.293392877,97.9622653483,41.7485,11.5826275284
 12/14  12:00:00,42.4369080895,3.87130954136,0.0,0.0,9.17985065927,26.9147,141.836510566,86.7542191022,41.7485,13.3337914639
 12/14  13:00:00,41.7208391524,3.87130954136,0.0,0.0,9.17985065927,26.9147,127.003502796,73.673596617,41.7485,11.5814061786
 12/14  14:00:00,34.2014704783,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.160987526,68.3490545036,33.3988,10.4131330221
 12/14  15:00:00,34.2037550226,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.917920208,71.1996451212,25.0491,8.66917508692
 12/14  16:00:00,34.1933660064,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.132239435,74.0654828303,33.3988,8.66795660521
 12/14  17:00:00,45.8626116932,3.87130954136,0.0114329853833,0.0,9.17985065927,26.9147,133.356758394,74.0136199939,50.0982,9.24493840052
 12/14  18:00:00,45.8698871189,3.87130954136,0.00373251729233,0.0,9.17985065927,26.9147,130.745932523,69.0678706612,50.0982,11.5798618615
 12/14  19:00:00,45.8845960393,3.87130954136,0.00442559038846,0.0,9.17985065927,26.9147,126.147568679,60.3590444845,50.0982,15.6903241948
 12/14  20:00:00,38.5297885598,3.87130954136,0.0,0.0,9.17985065927,19.4245,111.470918236,60.6100510096,33.3988,17.462067226
 12/14  21:00:00,38.5155830948,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.066436412,58.5733277413,33.3988,15.0943086705
 12/14  22:00:00,38.4536051198,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.305657547,61.560315462,25.0491,15.6962420854
 12/14  23:00:00,38.3534305731,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.8153182616,61.7789832808,16.6994,13.3369349809
 12/14  24:00:00,39.1539550861,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.7380622991,62.8823659934,8.3497,7.50599630567
 12/15  01:00:00,22.4205453336,3.87130954136,0.0,0.0,4.58992532963,8.1892,75.7243162785,66.6146939917,3.33988,5.76974228677
 12/15  02:00:00,14.7190995378,0.0,0.0,0.0,1.52997510988,7.4902,3.93195125608,0.0,3.33988,0.592071256082
 12/15  03:00:00,14.7481815113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  04:00:00,14.7613314415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  05:00:00,15.4237874282,0.0,0.0,0.0,1.52997510988,7.4902,3.93195716077,0.0,3.33988,0.592077160768
 12/15  06:00:00,23.0587388102,3.87130954136,0.0,0.0,4.58992532963,8.1892,74.9144847292,66.5447847292,8.3497,0.02
 12/15  07:00:00,38.7351295201,3.87130954136,0.0170667263419,0.0,9.17985065927,19.4245,85.6451864923,64.3310655096,16.6994,4.61472098273
 12/15  08:00:00,41.7176869868,3.87130954136,0.0179348502276,0.0,9.17985065927,26.9147,107.374081658,64.8652737127,25.0491,17.4597079457
 12/15  09:00:00,41.6968808811,3.87130954136,0.0,0.0,9.17985065927,26.9147,119.675473305,69.9987284097,33.3988,16.2779448953
 12/15  10:00:00,34.2040028504,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.024449272,73.6396534814,25.0491,13.3356957907
 12/15  11:00:00,41.6968507844,3.87130954136,0.00996934912898,0.0,9.17985065927,26.9147,128.739588401,75.40893543,41.7485,11.5821529712
 12/15  12:00:00,42.4632212135,3.87130954136,0.0,0.0,9.17985065927,26.9147,119.688226984,64.60407157,41.7485,13.3356554142
 12/15  13:00:00,41.7513629969,3.87130954136,0.0,0.0,9.17985065927,26.9147,109.171431702,55.8402898095,41.7485,11.5826418922
 12/15  14:00:00,34.2246750931,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.824776519,59.0128896823,33.3988,10.4130868366
 12/15  15:00:00,34.2206150656,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.8579367019,65.1407044836,25.0491,8.6681322183
 12/15  16:00:00,34.1958310733,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.949368384,72.3053127533,33.3988,9.24525563027
 12/15  17:00:00,45.856698866,3.87130954136,0.00859567452864,0.0,9.17985065927,26.9147,130.949378526,72.1822990999,50.0982,8.66887942588
 12/15  18:00:00,45.8600031329,3.87130954136,0.0,0.0,9.17985065927,26.9147,130.119006145,68.4367347849,50.0982,11.5840713602
 12/15  19:00:00,45.8694251245,3.87130954136,0.00354610596308,0.0,9.17985065927,26.9147,129.176137901,62.8000476233,50.0982,16.2778902781
 12/15  20:00:00,38.368154951,3.87130954136,0.0,0.0,9.17985065927,19.4245,116.311288808,65.4524514201,33.3988,17.4600373878
 12/15  21:00:00,38.3578754968,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.143359654,66.2311378045,33.3988,14.5134218497
 12/15  22:00:00,38.3172378362,3.87130954136,0.0,0.0,9.17985065927,19.4245,114.016366364,72.6909908121,25.0491,16.2762755521
 12/15  23:00:00,38.309371967,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.247499376,76.2135131683,16.6994,13.3345862078
 12/15  24:00:00,39.1178689992,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.5494123392,79.6948290245,8.3497,7.50488331468
 12/16  01:00:00,22.3589550993,3.87130954136,0.0,0.0,4.58992532963,8.1892,96.7244557203,87.6139629808,3.33988,5.77061273952
 12/16  02:00:00,14.6498516124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  03:00:00,14.6730904049,0.0,0.0,0.0,1.52997510988,7.4902,3.93192967773,0.0,3.33988,0.592049677726
 12/16  04:00:00,14.6864380134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  05:00:00,14.8377434034,0.0,0.0,0.0,1.52997510988,7.4902,3.93193561675,0.0,3.33988,0.592055616754
 12/16  06:00:00,22.4735117366,3.87130954136,0.00528309628967,0.0,4.58992532963,8.1892,103.350355874,94.9806558742,8.3497,0.02
 12/16  07:00:00,38.4327040023,3.87130954136,0.0121200689846,0.0,9.17985065927,19.4245,112.031378228,90.7177762118,16.6994,4.61420201653
 12/16  08:00:00,41.6583798452,3.87130954136,0.00618656242632,0.0,9.17985065927,26.9147,107.287662762,77.6243609676,25.0491,4.61420179421
 12/16  09:00:00,41.6697143311,3.87130954136,0.0,0.0,9.17985065927,26.9147,109.758629072,71.7450557064,33.3988,4.61477336557
 12/16  10:00:00,34.1893803884,3.87130954136,0.000765167773822,0.0,9.17985065927,19.4245,110.417421719,70.8531240949,25.0491,14.5151976239
 12/16  11:00:00,41.6949166137,3.87130954136,0.00500949449004,0.0,9.17985065927,26.9147,122.627645309,67.5424797812,41.7485,13.3366655273
 12/16  12:00:00,42.4674340869,3.87130954136,0.0,0.0,9.17985065927,26.9147,110.730181831,54.4670262453,41.7485,14.5146555855
 12/16  13:00:00,41.7693154819,3.87130954136,0.0,0.0,9.17985065927,26.9147,105.114587025,48.2705114254,41.7485,15.0955755999
 12/16  14:00:00,34.2493601283,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.9956692039,46.8389974157,33.3988,12.7578717882
 12/16  15:00:00,34.2583299934,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.9693788444,45.7578301774,25.0491,12.162448667
 12/16  16:00:00,34.2497869384,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.1390189814,47.1560945482,33.3988,11.5841244332
 12/16  17:00:00,45.9068600114,3.87130954136,0.00303630726183,0.0,9.17985065927,26.9147,109.978661755,49.4678651302,50.0982,10.4125966244
 12/16  18:00:00,45.898921634,3.87130954136,0.0,0.0,9.17985065927,26.9147,118.374266538,56.6920174456,50.0982,11.5840490927
 12/16  19:00:00,45.8998040084,3.87130954136,0.00180662095123,0.0,9.17985065927,26.9147,118.25123815,51.8763955409,50.0982,16.2766426091
 12/16  20:00:00,38.5381118263,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.05432317,50.3814363391,33.3988,16.2740868309
 12/16  21:00:00,38.5118358652,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.291300269,58.378698875,33.3988,14.5138013944
 12/16  22:00:00,38.4399708818,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.421524934,60.0982327842,25.0491,16.2741921495
 12/16  23:00:00,38.3360152413,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.3822889497,60.1012761867,16.6994,11.581612763
 12/16  24:00:00,39.1405491165,3.87130954136,0.0,0.0,9.17985065927,19.4245,80.7376403634,63.720446251,8.3497,8.66749411236
 12/17  01:00:00,22.3795743409,3.87130954136,0.0,0.0,4.58992532963,8.1892,90.2661161422,79.4211901129,3.33988,7.50504602921
 12/17  02:00:00,14.6730998355,0.0,0.0,0.0,1.52997510988,7.4902,3.93197477239,0.0,3.33988,0.592094772393
 12/17  03:00:00,14.7026398457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  04:00:00,14.7239171354,0.0,0.0,0.0,1.52997510988,7.4902,3.93194623627,0.0,3.33988,0.592066236266
 12/17  05:00:00,14.8881032701,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  06:00:00,22.5265536504,3.87130954136,0.0,0.0,4.58992532963,8.1892,80.1610113428,71.2192391954,8.3497,0.592072147354
 12/17  07:00:00,38.5046411976,3.87130954136,0.0169585750097,0.0,9.17985065927,19.4245,85.0699232128,63.7576086679,16.6994,4.61291454487
 12/17  08:00:00,41.742344369,3.87130954136,0.0148319461269,0.0,9.17985065927,26.9147,79.9466185447,50.2851469706,25.0491,4.61237157412
 12/17  09:00:00,41.7616097649,3.87130954136,0.00140776787189,0.0,9.17985065927,26.9147,80.470769162,42.457576001,33.3988,4.614393161
 12/17  10:00:00,34.2941294924,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.6710654555,42.0092602141,25.0491,4.61270524147
 12/17  11:00:00,41.8174973213,3.87130954136,0.0235447476324,0.0,9.17985065927,26.9147,92.6746498205,36.4128559623,41.7485,14.5132938582
 12/17  12:00:00,42.541550796,3.87130954136,0.0,0.0,9.17985065927,26.9147,83.3810759753,27.1180137933,41.7485,14.5145621819
 12/17  13:00:00,41.8926552456,3.87130954136,0.0,0.0,9.17985065927,26.9147,69.988654951,16.0778690462,41.7485,12.1622859048
 12/17  14:00:00,34.3654861635,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.432506344,18.4515570316,33.3988,11.5821493124
 12/17  15:00:00,34.3598992575,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.3026049342,24.5859568648,25.0491,8.66754806945
 12/17  16:00:00,34.3394038845,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.5166316212,29.8704494461,33.3988,9.2473821751
 12/17  17:00:00,46.0080081907,3.87130954136,0.0183544430555,0.0,9.17985065927,26.9147,87.9641740459,29.1992312818,50.0982,8.66674276407
 12/17  18:00:00,46.0112469212,3.87130954136,0.00539941267162,0.0,9.17985065927,26.9147,87.5469331404,25.2866391612,50.0982,12.1620939792
 12/17  19:00:00,46.0232097023,3.87130954136,0.0,0.0,9.17985065927,26.9147,83.2222675177,18.60935198,50.0982,14.5147155377
 12/17  20:00:00,38.6853864502,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.5824878363,15.6680585619,33.3988,14.5156292745
 12/17  21:00:00,38.6780543813,3.87130954136,0.0,0.0,9.17985065927,19.4245,57.7056634149,12.1446341442,33.3988,12.1622292707
 12/17  22:00:00,38.5904493122,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.6313524313,23.0673784375,25.0491,14.5148739938
 12/17  23:00:00,38.4777419854,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.3498418147,26.0646402697,16.6994,11.5858015449
 12/17  24:00:00,39.1987743163,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.1443881783,39.4484951226,8.3497,6.3461930557
 12/18  01:00:00,22.4362911386,3.87130954136,0.00196160884131,0.0,4.58992532963,8.1892,69.4747881276,60.3654173228,3.33988,5.7694908048
 12/18  02:00:00,14.7200796708,0.0,0.0,0.0,1.52997510988,7.4902,3.931968762,0.0,3.33988,0.592088762001
 12/18  03:00:00,14.7335417984,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  04:00:00,14.735662097,0.0,0.0,0.0,1.52997510988,7.4902,3.93195745405,0.0,3.33988,0.592077454051
 12/18  05:00:00,14.8777802207,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  06:00:00,22.4937718745,3.87130954136,0.0,0.0,4.58992532963,8.1892,88.3465855156,79.404802152,8.3497,0.592083363591
 12/18  07:00:00,38.4546104684,3.87130954136,0.0130840957469,0.0,9.17985065927,19.4245,96.0359217132,74.7234447855,16.6994,4.6130769278
 12/18  08:00:00,41.6918391272,3.87130954136,0.0136861344371,0.0,9.17985065927,26.9147,108.568818178,66.0557370857,25.0491,17.4639810927
 12/18  09:00:00,41.7037088857,3.87130954136,0.00158282915068,0.0,9.17985065927,26.9147,110.728617842,61.0519429961,33.3988,16.2778748458
 12/18  10:00:00,34.2238537713,3.87130954136,0.0,0.0,9.17985065927,19.4245,96.488500331,58.102868068,25.0491,13.3365322631
 12/18  11:00:00,41.7210825111,3.87130954136,0.0056940805925,0.0,9.17985065927,26.9147,111.396782697,58.0635631695,41.7485,11.5847195273
 12/18  12:00:00,42.4753415954,3.87130954136,0.0,0.0,9.17985065927,26.9147,103.579215655,48.4933208589,41.7485,13.3373947957
 12/18  13:00:00,41.7786653015,3.87130954136,0.0,0.0,9.17985065927,26.9147,92.2588931325,38.9254268468,41.7485,11.5849662858
 12/18  14:00:00,34.2555430713,3.87130954136,0.0,0.0,9.17985065927,19.4245,85.0467737924,41.233291908,33.3988,10.4146818844
 12/18  15:00:00,34.2506258253,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.4405093372,49.1439574546,25.0491,9.24745188261
 12/18  16:00:00,34.2323377935,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.6213450633,56.5549642091,33.3988,8.66758085422
 12/18  17:00:00,45.8915412006,3.87130954136,0.00566681901358,0.0,9.17985065927,26.9147,116.894173349,57.5499870688,50.0982,9.24598628046
 12/18  18:00:00,45.895118883,3.87130954136,0.0,0.0,9.17985065927,26.9147,114.961883884,53.278486319,50.0982,11.5851975649
 12/18  19:00:00,45.9004128152,3.87130954136,0.00362672290003,0.0,9.17985065927,26.9147,114.869549599,48.4909681957,50.0982,16.2803814035
 12/18  20:00:00,38.5396242459,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.768102012,50.907277229,33.3988,17.4620247831
 12/18  21:00:00,38.5176885303,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.785074121,52.2891108171,33.3988,15.0971633043
 12/18  22:00:00,38.4388727977,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.575504282,61.2534177031,25.0491,16.2729865792
 12/18  23:00:00,38.3213628772,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.197657903,67.1618249566,16.6994,13.3364329464
 12/18  24:00:00,39.1216511258,3.87130954136,0.0,0.0,9.17985065927,19.4245,89.0474113921,73.193168145,8.3497,7.50454324711
 12/19  01:00:00,22.3621259998,3.87130954136,0.0,0.0,4.58992532963,8.1892,92.9077939223,83.7969440444,3.33988,5.77096987782
 12/19  02:00:00,14.6555203654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  03:00:00,14.6801390176,0.0,0.0,0.0,1.52997510988,7.4902,3.93196138242,0.0,3.33988,0.592081382424
 12/19  04:00:00,14.6930605969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  05:00:00,15.3586630112,0.0,0.0,0.0,1.52997510988,7.4902,3.93196727103,0.0,3.33988,0.592087271028
 12/19  06:00:00,22.9871462327,3.87130954136,0.0,0.0,4.58992532963,8.1892,95.6721205832,87.3024205832,8.3497,0.02
 12/19  07:00:00,38.6644991573,3.87130954136,0.0122562006128,0.0,9.17985065927,19.4245,104.953429041,83.6393603642,16.6994,4.61466867668
 12/19  08:00:00,41.6704552674,3.87130954136,0.012499688129,0.0,9.17985065927,26.9147,118.904283176,75.809521457,25.0491,18.045661719
 12/19  09:00:00,41.6773353764,3.87130954136,0.0,0.0,9.17985065927,26.9147,119.84422044,70.7491816204,33.3988,15.6962388195
 12/19  10:00:00,34.196996036,3.87130954136,0.0,0.0,9.17985065927,19.4245,106.127900385,67.7409427985,25.0491,13.3378575867
 12/19  11:00:00,41.6941863644,3.87130954136,0.00263811856417,0.0,9.17985065927,26.9147,119.7594151,65.8476011214,41.7485,12.1633139786
 12/19  12:00:00,42.4632064355,3.87130954136,0.0,0.0,9.17985065927,26.9147,108.929553243,53.8439964941,41.7485,13.3370567493
 12/19  13:00:00,41.7658926934,3.87130954136,0.0,0.0,9.17985065927,26.9147,95.1850975988,41.8519953758,41.7485,11.584602223
 12/19  14:00:00,34.2469861385,3.87130954136,0.0,0.0,9.17985065927,19.4245,85.5499840756,41.7369215134,33.3988,10.4142625622
 12/19  15:00:00,34.2473552693,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.4684183556,47.1724268168,25.0491,9.24689153884
 12/19  16:00:00,34.2319236523,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.6113538088,53.5427897063,33.3988,8.66976410255
 12/19  17:00:00,45.8872787054,3.87130954136,0.00374850112168,0.0,9.17985065927,26.9147,115.56479055,56.2191834735,50.0982,9.24740707627
 12/19  18:00:00,45.8905025782,3.87130954136,0.0,0.0,9.17985065927,26.9147,114.698958411,53.016430659,50.0982,11.5843277516
 12/19  19:00:00,45.8996076709,3.87130954136,0.00340591473135,0.0,9.17985065927,26.9147,113.06389049,46.6838393698,50.0982,16.2818511197
 12/19  20:00:00,38.3901361744,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.623695508,51.1792005489,33.3988,18.0456949594
 12/19  21:00:00,38.3740153186,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.564842141,54.650909256,33.3988,14.5151328853
 12/19  22:00:00,38.329910858,3.87130954136,0.0,0.0,9.17985065927,19.4245,103.454528099,62.127759711,25.0491,16.2776683883
 12/19  23:00:00,38.3191963636,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.1225553313,67.085143156,16.6994,13.3380121753
 12/19  24:00:00,39.1235998086,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.3386860338,71.4830485949,8.3497,7.50593743891
 12/20  01:00:00,22.3684681983,3.87130954136,0.0,0.0,4.58992532963,8.1892,88.5268116244,79.4173234537,3.33988,5.76960817069
 12/20  02:00:00,14.659963088,0.0,0.0,0.0,1.52997510988,7.4902,3.93197629681,0.0,3.33988,0.592096296806
 12/20  03:00:00,14.6807167672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  04:00:00,14.6917466663,0.0,0.0,0.0,1.52997510988,7.4902,3.93196499851,0.0,3.33988,0.592084998512
 12/20  05:00:00,14.843004734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  06:00:00,22.4727780197,3.87130954136,0.0,0.0,4.58992532963,8.1892,96.0091349856,87.0673441059,8.3497,0.592090879613
 12/20  07:00:00,38.4362305037,3.87130954136,0.0122133271808,0.0,9.17985065927,19.4245,104.795458254,83.482776246,16.6994,4.61328200797
 12/20  08:00:00,41.6749931119,3.87130954136,0.0161823178965,0.0,9.17985065927,26.9147,116.929766818,74.4188638832,25.0491,17.4618029347
 12/20  09:00:00,41.6816883678,3.87130954136,0.00182673986421,0.0,9.17985065927,26.9147,118.357089092,68.6794985271,33.3988,16.2787905648
 12/20  10:00:00,34.2046999415,3.87130954136,0.0,0.0,9.17985065927,19.4245,104.078465737,65.6913073359,25.0491,13.3380584013
 12/20  11:00:00,41.7011216772,3.87130954136,0.00276158721018,0.0,9.17985065927,26.9147,119.158458898,65.2467388033,41.7485,12.1632200945
 12/20  12:00:00,42.4685058507,3.87130954136,0.0,0.0,9.17985065927,26.9147,109.280555247,54.1938107143,41.7485,13.3382445327
 12/20  13:00:00,41.7631204139,3.87130954136,0.0,0.0,9.17985065927,26.9147,98.9455696787,45.6140178503,41.7485,11.5830518284
 12/20  14:00:00,34.2346406912,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.7129011653,50.8998345811,33.3988,10.4142665842
 12/20  15:00:00,34.2333788836,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.3335572778,59.0376944241,25.0491,9.2467628537
 12/20  16:00:00,34.2184095588,3.87130954136,0.0,0.0,9.17985065927,19.4245,105.826692529,63.7588272756,33.3988,8.66906525374
 12/20  17:00:00,45.8838317577,3.87130954136,0.00917951754304,0.0,9.17985065927,26.9147,121.208934382,61.8637385458,50.0982,9.24699583649
 12/20  18:00:00,45.8848855541,3.87130954136,0.0,0.0,9.17985065927,26.9147,119.621638458,57.9385645727,50.0982,11.5848738855
 12/20  19:00:00,45.8888880107,3.87130954136,0.00345091266382,0.0,9.17985065927,26.9147,120.169269073,53.788392278,50.0982,16.2826767952
 12/20  20:00:00,38.518978799,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.518580678,59.0747268183,33.3988,18.0450538597
 12/20  21:00:00,38.4952673098,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.397090916,62.4829898855,33.3988,14.5153010309
 12/20  22:00:00,38.4227014913,3.87130954136,0.0,0.0,9.17985065927,19.4245,112.630672763,71.3005696252,25.0491,16.281003138
 12/20  23:00:00,38.3102010176,3.87130954136,0.0,0.0,9.17985065927,19.4245,107.356550958,77.3186733691,16.6994,13.3384775885
 12/20  24:00:00,39.1180104775,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.0383323157,83.1822603822,8.3497,7.50637193343
 12/21  01:00:00,22.3583895496,3.87130954136,0.0,0.0,4.58992532963,8.1892,103.289429914,93.6044608033,3.33988,6.34508911094
 12/21  02:00:00,14.6485289988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  03:00:00,14.671485106,0.0,0.0,0.0,1.52997510988,7.4902,3.93196436022,0.0,3.33988,0.592084360221
 12/21  04:00:00,14.6837027284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  05:00:00,14.833502875,0.0,0.0,0.0,1.52997510988,7.4902,3.9319702441,0.0,3.33988,0.5920902441
 12/21  06:00:00,22.4667423957,3.87130954136,0.00116123667794,0.0,4.58992532963,8.1892,116.922151206,108.552451206,8.3497,0.02
 12/21  07:00:00,38.4294201158,3.87130954136,0.0113480040197,0.0,9.17985065927,19.4245,123.762069139,102.448363855,16.6994,4.61430528323
 12/21  08:00:00,42.7193689162,3.87130954136,0.01137653851,0.0,9.17985065927,26.9147,136.092666059,92.9983116705,25.0491,18.0452543884
 12/21  09:00:00,41.6676675087,3.87130954136,0.0,0.0,9.17985065927,26.9147,138.003353182,88.3266175002,33.3988,16.277935682
 12/21  10:00:00,34.1857856109,3.87130954136,0.0,0.0,9.17985065927,19.4245,120.701268755,82.3132336839,25.0491,13.338935071
 12/21  11:00:00,41.6776724844,3.87130954136,0.00184133462211,0.0,9.17985065927,26.9147,132.10279653,78.7698277918,41.7485,11.5844687383
 12/21  12:00:00,42.4489434071,3.87130954136,0.0,0.0,9.17985065927,26.9147,120.637401934,65.5515033486,41.7485,13.3373985851
 12/21  13:00:00,41.7388159965,3.87130954136,0.0,0.0,9.17985065927,26.9147,108.291936481,54.3814290006,41.7485,12.1620074801
 12/21  14:00:00,34.2145681778,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.143179351,57.3301413609,33.3988,10.4142379905
 12/21  15:00:00,34.211985078,3.87130954136,0.0,0.0,9.17985065927,19.4245,98.4231322878,64.1298438112,25.0491,9.24418847666
 12/21  16:00:00,34.1987866493,3.87130954136,0.0,0.0,9.17985065927,19.4245,110.797678726,68.7275472308,33.3988,8.6713314948
 12/21  17:00:00,45.8672224604,3.87130954136,0.00876515479519,0.0,9.17985065927,26.9147,126.317158666,66.9734519188,50.0982,9.24550674686
 12/21  18:00:00,45.8738949545,3.87130954136,0.00314731921794,0.0,9.17985065927,26.9147,123.400016832,61.7179252304,50.0982,11.5838916012
 12/21  19:00:00,45.8785731605,3.87130954136,0.00360141962392,0.0,9.17985065927,26.9147,122.894917829,56.514440427,50.0982,16.2822774018
 12/21  20:00:00,38.5216333582,3.87130954136,0.0,0.0,9.17985065927,19.4245,108.713993868,57.2696450028,33.3988,18.0455488654
 12/21  21:00:00,38.5087258391,3.87130954136,0.0,0.0,9.17985065927,19.4245,102.738897663,54.8258268357,33.3988,14.5142708276
 12/21  22:00:00,38.4384325939,3.87130954136,0.0,0.0,9.17985065927,19.4245,101.690603798,60.3590907535,25.0491,16.2824130445
 12/21  23:00:00,38.3267781717,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.9134828736,63.8767119937,16.6994,13.3373708799
 12/21  24:00:00,39.127807976,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.2109969769,67.3553462656,8.3497,7.50595071128
 12/22  01:00:00,22.3779283183,3.87130954136,0.0,0.0,4.58992532963,8.1892,84.851051131,75.1650033384,3.33988,6.34616779262
 12/22  02:00:00,14.6686195904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.6926593195,0.0,0.0,0.0,1.52997510988,7.4902,3.93195487321,0.0,3.33988,0.592074873206
 12/22  04:00:00,14.7027406393,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  05:00:00,15.3703821727,0.0,0.0,0.0,1.52997510988,7.4902,3.93196077214,0.0,3.33988,0.592080772145
 12/22  06:00:00,23.0029813614,3.87130954136,0.0,0.0,4.58992532963,8.1892,85.8234927282,77.4537927282,8.3497,0.02
 12/22  07:00:00,38.6825021679,3.87130954136,0.0129938901106,0.0,9.17985065927,19.4245,93.7618904278,72.4476707533,16.6994,4.61481967459
 12/22  08:00:00,42.7546556931,3.87130954136,0.013360177022,0.0,9.17985065927,26.9147,103.996857221,60.9020164974,25.0491,18.045740724
 12/22  09:00:00,41.7094885543,3.87130954136,0.0,0.0,9.17985065927,26.9147,105.456922253,55.7786458505,33.3988,16.279476402
 12/22  10:00:00,34.2416614225,3.87130954136,0.0,0.0,9.17985065927,19.4245,87.4732821999,49.0852998541,25.0491,13.3388823458
 12/22  11:00:00,41.7501764811,3.87130954136,0.002974276544,0.0,9.17985065927,26.9147,97.2470161336,43.333690071,41.7485,12.1648260626
 12/22  12:00:00,42.4931723784,3.87130954136,0.0,0.0,9.17985065927,26.9147,86.2565977231,31.1689941073,41.7485,13.3391036157
 12/22  13:00:00,41.8184331222,3.87130954136,0.0,0.0,9.17985065927,26.9147,74.1191994113,20.7862513019,41.7485,11.5844481095
 12/22  14:00:00,34.304850723,3.87130954136,0.0,0.0,9.17985065927,19.4245,63.461936382,19.648618732,33.3988,10.41451765
 12/22  15:00:00,34.3047880087,3.87130954136,0.0,0.0,9.17985065927,19.4245,60.1591457493,25.861739732,25.0491,9.24830601733
 12/22  16:00:00,34.2907227834,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.5869933221,31.9411750289,33.3988,9.24701829316
 12/22  17:00:00,45.9466111911,3.87130954136,0.00624033296564,0.0,9.17985065927,26.9147,93.2942382751,34.5261022156,50.0982,8.66993605943
 12/22  18:00:00,45.9435803631,3.87130954136,0.0,0.0,9.17985065927,26.9147,95.7662668932,33.5041670752,50.0982,12.1638998179
 12/22  19:00:00,45.9459071042,3.87130954136,0.00187575032705,0.0,9.17985065927,26.9147,97.3341887211,30.9564206826,50.0982,16.2795680386
 12/22  20:00:00,38.4395923295,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.9279344213,35.4830353336,33.3988,18.0460990877
 12/22  21:00:00,38.4299293732,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.8645476996,34.9497379748,33.3988,14.5160097248
 12/22  22:00:00,38.3866221965,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.3139091468,41.9831003054,25.0491,16.2817088413
 12/22  23:00:00,38.3764141483,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.4168264954,46.3800782131,16.6994,13.3373482824
 12/22  24:00:00,39.1588946323,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.4720652872,48.616260357,8.3497,7.50610493011
 12/23  01:00:00,22.4282208441,3.87130954136,0.0,0.0,4.58992532963,8.1892,65.2089739518,55.5226771146,3.33988,6.34641683717
 12/23  02:00:00,14.715419354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.7394878425,0.0,0.0,0.0,1.52997510988,7.4902,3.93197626473,0.0,3.33988,0.592096264726
 12/23  04:00:00,14.7527549456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.9034642706,0.0,0.0,0.0,1.52997510988,7.4902,3.93193042682,0.0,3.33988,0.59205042682
 12/23  06:00:00,22.5334358877,3.87130954136,0.0,0.0,4.58992532963,8.1892,74.2357512617,65.8660512617,8.3497,0.02
 12/23  07:00:00,38.5004520198,3.87130954136,0.0152618200183,0.0,9.17985065927,19.4245,82.7773963377,61.4629376363,16.6994,4.6150587014
 12/23  08:00:00,42.7986688718,3.87130954136,0.0138292546448,0.0,9.17985065927,26.9147,76.2842580458,46.619636976,25.0491,4.61552106978
 12/23  09:00:00,41.7489045181,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.9499727619,42.3622878188,33.3988,5.18888494302
 12/23  10:00:00,34.2746027186,3.87130954136,0.00287065362863,0.0,9.17985065927,19.4245,82.6639576469,43.0990849297,25.0491,14.5157727171
 12/23  11:00:00,41.7815639159,3.87130954136,0.00794070375051,0.0,9.17985065927,26.9147,95.3536720934,40.2662432823,41.7485,13.3389288111
 12/23  12:00:00,42.5174938046,3.87130954136,0.0,0.0,9.17985065927,26.9147,85.1728514474,28.3266000577,41.7485,15.0977513896
 12/23  13:00:00,41.8585675938,3.87130954136,0.0,0.0,9.17985065927,26.9147,77.7096147797,20.8629699934,41.7485,15.0981447862
 12/23  14:00:00,34.3442195523,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.8188613723,18.0803448213,33.3988,13.3397165511
 12/23  15:00:00,34.3564790877,3.87130954136,0.0,0.0,9.17985065927,19.4245,53.6732271497,17.0397145927,25.0491,11.584412557
 12/23  16:00:00,34.3312729145,3.87130954136,0.0,0.0,9.17985065927,19.4245,68.2920100588,22.7291836036,33.3988,12.1640264552
 12/23  17:00:00,45.969094262,3.87130954136,0.00378622377714,0.0,9.17985065927,26.9147,92.4031301763,31.8901786779,50.0982,10.4147514985
 12/23  18:00:00,45.959023469,3.87130954136,0.0,0.0,9.17985065927,26.9147,101.022775833,38.7603721456,50.0982,12.1642036874
 12/23  19:00:00,45.971662491,3.87130954136,0.00454256400882,0.0,9.17985065927,26.9147,95.6556624363,29.2768093064,50.0982,16.2806531299
 12/23  20:00:00,38.6193641555,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.3889924426,24.7095231204,33.3988,16.2806693222
 12/23  21:00:00,38.6046438063,3.87130954136,0.0,0.0,9.17985065927,19.4245,76.0462566014,27.5492585195,33.3988,15.0981980819
 12/23  22:00:00,38.5344764799,3.87130954136,0.0,0.0,9.17985065927,19.4245,69.3268118405,27.9994589919,25.0491,16.2782528486
 12/23  23:00:00,38.4281279729,3.87130954136,0.0,0.0,9.17985065927,19.4245,59.2369222542,30.3715797038,16.6994,12.1659425505
 12/23  24:00:00,39.2013409769,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.9442336632,31.9245278118,8.3497,8.67000585139
 12/24  01:00:00,22.4871133267,3.87130954136,0.0,0.0,4.58992532963,8.1892,53.1948420125,42.3487207113,3.33988,7.50624130119
 12/24  02:00:00,14.7850876772,0.0,0.0,0.0,1.52997510988,7.4902,3.93197080925,0.0,3.33988,0.59209080925
 12/24  03:00:00,14.8036583946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  04:00:00,14.8152323837,0.0,0.0,0.0,1.52997510988,7.4902,3.93195458501,0.0,3.33988,0.592074585011
 12/24  05:00:00,14.9654322244,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  06:00:00,22.5886544227,3.87130954136,0.0,0.0,4.58992532963,8.1892,61.6052667375,52.6634862546,8.3497,0.592080482834
 12/24  07:00:00,38.5657084783,3.87130954136,0.0199200286026,0.0,9.17985065927,19.4245,65.9753126023,44.6624377011,16.6994,4.61347490121
 12/24  08:00:00,42.8643195078,3.87130954136,0.0107424565859,0.0,9.17985065927,26.9147,58.5478663373,28.885383095,25.0491,4.6133832423
 12/24  09:00:00,41.8326667407,3.87130954136,0.00266949063537,0.0,9.17985065927,26.9147,58.6756574385,20.6626053297,33.3988,4.61425210877
 12/24  10:00:00,34.3791282032,3.87130954136,0.0,0.0,9.17985065927,19.4245,48.0072117946,18.3434816134,25.0491,4.6146301812
 12/24  11:00:00,41.9072803912,3.87130954136,0.0286894822968,0.0,9.17985065927,26.9147,71.8810917181,15.03434451,41.7485,15.0982472081
 12/24  12:00:00,42.5911840356,3.87130954136,0.0,0.0,9.17985065927,26.9147,69.7004556554,13.4350381575,41.7485,14.5169174979
 12/24  13:00:00,41.9312866144,3.87130954136,0.0,0.0,9.17985065927,26.9147,62.8063945423,8.8937454937,41.7485,12.1641490486
 12/24  14:00:00,34.4034920669,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.9844591027,11.4223745022,33.3988,12.1632846006
 12/24  15:00:00,34.4012442448,3.87130954136,0.0,0.0,9.17985065927,19.4245,51.1241880599,16.8294624768,25.0491,9.24562558308
 12/24  16:00:00,34.3883888373,3.87130954136,0.0,0.0,9.17985065927,19.4245,61.280962154,19.2121877533,33.3988,8.66997440075
 12/24  17:00:00,46.0551179959,3.87130954136,0.0204919919087,0.0,9.17985065927,26.9147,79.0200096737,19.6740419967,50.0982,9.24776767707
 12/24  18:00:00,46.0447016363,3.87130954136,0.00572490724536,0.0,9.17985065927,26.9147,81.6682392897,19.403762982,50.0982,12.1662763077
 12/24  19:00:00,46.0489791953,3.87130954136,0.0,0.0,9.17985065927,26.9147,78.250929504,13.6373131843,50.0982,14.5154163198
 12/24  20:00:00,38.7111458207,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.7910758034,10.2955040653,33.3988,15.0967717381
 12/24  21:00:00,38.6929079697,3.87130954136,0.0,0.0,9.17985065927,19.4245,55.090497406,9.5268174304,33.3988,12.1648799756
 12/24  22:00:00,38.6202373581,3.87130954136,0.0,0.0,9.17985065927,19.4245,54.5339372431,14.968073218,25.0491,14.5167640251
 12/24  23:00:00,38.5050403062,3.87130954136,0.0,0.0,9.17985065927,19.4245,46.9301770644,18.0667521307,16.6994,12.1640249337
 12/24  24:00:00,39.2478317443,3.87130954136,0.0,0.0,9.17985065927,19.4245,36.8039148864,22.1088262925,8.3497,6.34538859397
 12/25  01:00:00,22.532842781,3.87130954136,0.0,0.0,4.58992532963,8.1892,42.0535263254,31.207044933,3.33988,7.50660139236
