Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  02:00:00,14.8312498746,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.8492410336,0.0,0.0,0.0,1.52997510988,7.4902,3.93195282548,0.0,3.33988,0.592072825482
 12/25  04:00:00,14.8543237829,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  05:00:00,14.9909548813,0.0,0.0,0.0,1.52997510988,7.4902,3.93195872767,0.0,3.33988,0.592078727674
 12/25  06:00:00,22.607666911,3.87130954136,0.0,0.0,4.58992532963,8.1892,57.0268379939,48.6571379939,8.3497,0.02
 12/25  07:00:00,38.5734631223,3.87130954136,0.0203664781442,0.0,9.17985065927,19.4245,65.5407397271,44.2263374324,16.6994,4.61500229464
 12/25  08:00:00,42.8590700566,3.87130954136,0.0173386125667,0.0,9.17985065927,26.9147,63.369878219,33.7051923006,25.0491,4.61558591847
 12/25  09:00:00,41.799106514,3.87130954136,0.0024161338079,0.0,9.17985065927,26.9147,70.0948466427,31.5070189434,33.3988,5.18902769931
 12/25  10:00:00,34.3215553485,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.3855265589,35.7237695827,25.0491,4.61265697621
 12/25  11:00:00,41.8410715739,3.87130954136,0.0252128237223,0.0,9.17985065927,26.9147,88.8411112608,32.5752709588,41.7485,14.517340302
 12/25  12:00:00,42.5398723892,3.87130954136,0.0,0.0,9.17985065927,26.9147,85.1724741211,28.3246377339,41.7485,15.0993363872
 12/25  13:00:00,41.8735722979,3.87130954136,0.0,0.0,9.17985065927,26.9147,75.6433517943,21.7309685558,41.7485,12.1638832385
 12/25  14:00:00,34.350098981,3.87130954136,0.0,0.0,9.17985065927,19.4245,69.1437187628,23.5809249504,33.3988,12.1639938124
 12/25  15:00:00,34.336301249,3.87130954136,0.0,0.0,9.17985065927,19.4245,64.1867229444,30.4694789684,25.0491,8.66814397606
 12/25  16:00:00,34.2989074485,3.87130954136,0.0,0.0,9.17985065927,19.4245,81.5220147199,38.875055831,33.3988,9.24815888893
 12/25  17:00:00,45.951950027,3.87130954136,0.00716899547421,0.0,9.17985065927,26.9147,100.511338183,41.1656029301,50.0982,9.24753525324
 12/25  18:00:00,45.9475986425,3.87130954136,0.0,0.0,9.17985065927,26.9147,103.794996802,41.5315319924,50.0982,12.1652648096
 12/25  19:00:00,45.9406930699,3.87130954136,0.0,0.0,9.17985065927,26.9147,105.796788381,41.1801784397,50.0982,14.5184099416
 12/25  20:00:00,38.5727766127,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.4456414178,43.9493854091,33.3988,15.0974560086
 12/25  21:00:00,38.5424668427,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.3800859098,46.8155316536,33.3988,12.1657542561
 12/25  22:00:00,38.461672855,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.6419024836,57.4942601454,25.0491,15.0985423382
 12/25  23:00:00,38.3471717486,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.229099638,61.9447895002,16.6994,11.5849101378
 12/25  24:00:00,39.1373048263,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.6136680687,63.9175013063,8.3497,6.3464667624
 12/26  01:00:00,22.3795967179,3.87130954136,0.0,0.0,4.58992532963,8.1892,83.6555374704,73.969825332,3.33988,6.34583213849
 12/26  02:00:00,14.6776026902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  03:00:00,14.7000687944,0.0,0.0,0.0,1.52997510988,7.4902,3.93196659971,0.0,3.33988,0.592086599707
 12/26  04:00:00,14.7085251941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  05:00:00,15.3721012869,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,22.9986865148,3.87130954136,0.0,0.0,4.58992532963,8.1892,90.8286809985,81.8868885184,8.3497,0.592092480035
 12/26  07:00:00,38.6787792866,3.87130954136,0.0129868355207,0.0,9.17985065927,19.4245,96.951803481,75.6381709846,16.6994,4.61423249644
 12/26  08:00:00,42.7474791822,3.87130954136,0.0134587821215,0.0,9.17985065927,26.9147,109.288049564,66.1887454998,25.0491,18.050204064
 12/26  09:00:00,41.6978076234,3.87130954136,0.0,0.0,9.17985065927,26.9147,112.273064756,62.5923786007,33.3988,16.2818861555
 12/26  10:00:00,34.2187154314,3.87130954136,0.0,0.0,9.17985065927,19.4245,99.301631915,60.9137965787,25.0491,13.3387353363
 12/26  11:00:00,41.7126990899,3.87130954136,0.00807515430539,0.0,9.17985065927,26.9147,116.984635189,63.0710999614,41.7485,12.1650352272
 12/26  12:00:00,42.4726165538,3.87130954136,0.0,0.0,9.17985065927,26.9147,108.412968461,52.7451307126,41.7485,13.9193377487
 12/26  13:00:00,41.7712913876,3.87130954136,0.0,0.0,9.17985065927,26.9147,98.1921317824,44.8588324949,41.7485,11.5847992875
 12/26  14:00:00,34.2461885512,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.7034475304,48.3109971398,33.3988,10.9936503906
 12/26  15:00:00,34.2448385743,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.4643585152,54.7453285553,25.0491,8.66992995985
 12/26  16:00:00,34.2339417127,3.87130954136,0.0,0.0,9.17985065927,19.4245,100.227741954,57.5799436589,33.3988,9.24899829482
 12/26  17:00:00,45.9052127551,3.87130954136,0.00984258486347,0.0,9.17985065927,26.9147,114.127403283,54.7822725422,50.0982,9.24693074046
 12/26  18:00:00,45.9115935589,3.87130954136,0.00351997112088,0.0,9.17985065927,26.9147,111.688837805,49.4244524946,50.0982,12.1661853101
 12/26  19:00:00,45.9204604336,3.87130954136,0.00416542925827,0.0,9.17985065927,26.9147,109.182182384,42.8058584788,50.0982,16.278123905
 12/26  20:00:00,38.4201949745,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.5539089166,44.1060659378,33.3988,18.0490429789
 12/26  21:00:00,38.4076042422,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.2135000666,45.7169762255,33.3988,15.0977238411
 12/26  22:00:00,38.3599775654,3.87130954136,0.0,0.0,9.17985065927,19.4245,95.861932941,54.5360195411,25.0491,16.2768133999
 12/26  23:00:00,38.348416578,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.9621197625,58.9243769517,16.6994,13.3383428108
 12/26  24:00:00,39.1399481892,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.2897250296,62.4327433599,8.3497,7.50728166964
 12/27  01:00:00,22.3906261714,3.87130954136,0.0,0.0,4.58992532963,8.1892,79.9006156719,70.2141948507,3.33988,6.34654082118
 12/27  02:00:00,14.6856267825,0.0,0.0,0.0,1.52997510988,7.4902,3.9319334421,0.0,3.33988,0.592053442104
 12/27  03:00:00,14.7108523516,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  04:00:00,14.720612961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  05:00:00,14.8695323715,0.0,0.0,0.0,1.52997510988,7.4902,3.93193937513,0.0,3.33988,0.592059375133
 12/27  06:00:00,22.497389726,3.87130954136,0.0,0.0,4.58992532963,8.1892,83.4343001108,75.0646001108,8.3497,0.02
 12/27  07:00:00,38.4540235301,3.87130954136,0.0127044950106,0.0,9.17985065927,19.4245,94.4752945271,73.1605082811,16.6994,4.61538624598
 12/27  08:00:00,42.7480798702,3.87130954136,0.0132375586855,0.0,9.17985065927,26.9147,107.79219484,64.6918146512,25.0491,18.0512801893
 12/27  09:00:00,41.7045083207,3.87130954136,0.0,0.0,9.17985065927,26.9147,109.039526385,58.776839847,33.3988,16.8638865378
 12/27  10:00:00,34.231195284,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.7774047848,54.387960397,25.0491,13.3403443878
 12/27  11:00:00,41.7356684807,3.87130954136,0.00290078138847,0.0,9.17985065927,26.9147,103.92582428,50.0122452809,41.7485,12.1650789991
 12/27  12:00:00,42.4912737428,3.87130954136,0.0,0.0,9.17985065927,26.9147,90.6780247736,35.5887502318,41.7485,13.3407745418
 12/27  13:00:00,41.8150039592,3.87130954136,0.0,0.0,9.17985065927,26.9147,76.6938485779,22.7807186789,41.7485,12.164629899
 12/27  14:00:00,34.2917174061,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.8298154979,24.0163442906,33.3988,10.4146712073
 12/27  15:00:00,34.2926527703,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.9957397322,28.6981547966,25.0491,9.24848493562
 12/27  16:00:00,34.275327362,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.3904135502,35.7440584088,33.3988,9.2475551414
 12/27  17:00:00,45.9240695294,3.87130954136,0.00398746014266,0.0,9.17985065927,26.9147,100.344964503,41.0005832382,50.0982,9.24618126454
 12/27  18:00:00,45.9147668859,3.87130954136,0.0,0.0,9.17985065927,26.9147,105.211336978,43.3302900447,50.0982,11.7828469329
 12/27  19:00:00,45.9169589713,3.87130954136,0.00173014113897,0.0,9.17985065927,26.9147,106.505224488,39.7433621827,50.0982,16.6636623057
 12/27  20:00:00,38.5548144548,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.0617666014,42.6144189227,33.3988,18.0485476787
 12/27  21:00:00,38.5272314976,3.87130954136,0.0,0.0,9.17985065927,19.4245,94.9469400649,46.4501861601,33.3988,15.0979539048
 12/27  22:00:00,38.4469792916,3.87130954136,0.0,0.0,9.17985065927,19.4245,97.7191390114,56.3922168142,25.0491,16.2778221972
 12/27  23:00:00,38.3305678245,3.87130954136,0.0,0.0,9.17985065927,19.4245,92.3671319608,62.3280739519,16.6994,13.3396580089
 12/27  24:00:00,39.1268140148,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.7744645634,68.3421877019,8.3497,8.08257686157
 12/28  01:00:00,22.3733029421,3.87130954136,0.0,0.0,4.58992532963,8.1892,86.3786788991,77.267999689,3.33988,5.7707992101
 12/28  02:00:00,14.6653555295,0.0,0.0,0.0,1.52997510988,7.4902,3.93195818984,0.0,3.33988,0.592078189844
 12/28  03:00:00,14.6864523409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  04:00:00,14.6975266477,0.0,0.0,0.0,1.52997510988,7.4902,3.93196408232,0.0,3.33988,0.59208408232
 12/28  05:00:00,14.8450335007,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  06:00:00,22.4764034318,3.87130954136,0.0,0.0,4.58992532963,8.1892,91.2547725058,82.8850725058,8.3497,0.02
 12/28  07:00:00,38.4386167247,3.87130954136,0.0123383870029,0.0,9.17985065927,19.4245,100.480401703,78.5935901693,16.6994,5.18741153369
 12/28  08:00:00,42.7290499156,3.87130954136,0.0124631190051,0.0,9.17985065927,26.9147,114.016700359,70.918045496,25.0491,18.0495548633
 12/28  09:00:00,41.6922386681,3.87130954136,0.0,0.0,9.17985065927,26.9147,112.70008667,63.0182800582,33.3988,16.2830066118
 12/28  10:00:00,34.2348925119,3.87130954136,0.0,0.0,9.17985065927,19.4245,90.6661733046,52.277649766,25.0491,13.3394235386
 12/28  11:00:00,41.7493636858,3.87130954136,0.0016603870094,0.0,9.17985065927,26.9147,96.1177311506,42.2049423022,41.7485,12.1642888483
 12/28  12:00:00,42.5012437322,3.87130954136,0.0,0.0,9.17985065927,26.9147,80.0192694102,24.3499955613,41.7485,13.9207738488
 12/28  13:00:00,41.837133293,3.87130954136,0.0,0.0,9.17985065927,26.9147,65.6154012577,11.8999745139,41.7485,11.9669267438
 12/28  14:00:00,34.3172143133,3.87130954136,0.0,0.0,9.17985065927,19.4245,56.6015522577,12.5895349647,33.3988,10.6132172931
 12/28  15:00:00,34.3138324275,3.87130954136,0.0,0.0,9.17985065927,19.4245,53.6225203208,19.3264304503,25.0491,9.24698987047
 12/28  16:00:00,34.2917969514,3.87130954136,0.0,0.0,9.17985065927,19.4245,70.434269852,28.364661008,33.3988,8.67080884395
 12/28  17:00:00,45.9460014572,3.87130954136,0.00423145243149,0.0,9.17985065927,26.9147,91.5781172279,32.2298011253,50.0982,9.25011610263
 12/28  18:00:00,45.9457802761,3.87130954136,0.0,0.0,9.17985065927,26.9147,92.6690846631,30.4051643689,50.0982,12.1657202942
 12/28  19:00:00,45.9465483721,3.87130954136,0.00178423684802,0.0,9.17985065927,26.9147,93.4503788261,26.487609261,50.0982,16.8645695651
 12/28  20:00:00,38.5764102736,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.1168944279,33.2497197943,33.3988,17.4683746337
 12/28  21:00:00,38.5542420971,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.0847205974,34.5841022188,33.3988,15.1018183786
 12/28  22:00:00,38.4730625917,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.8159957325,44.9032833731,25.0491,16.8636123594
 12/28  23:00:00,38.3600453532,3.87130954136,0.0,0.0,9.17985065927,19.4245,79.7173327334,49.676654694,16.6994,13.3412780394
 12/28  24:00:00,39.1432011908,3.87130954136,0.0,0.0,9.17985065927,19.4245,71.1241469146,55.2668199082,8.3497,7.50762700635
 12/29  01:00:00,22.3996913904,3.87130954136,0.0,0.0,4.58992532963,8.1892,76.1948416599,66.5079153853,3.33988,6.34704627459
 12/29  02:00:00,14.6947813306,0.0,0.0,0.0,1.52997510988,7.4902,3.93192537942,0.0,3.33988,0.592045379422
 12/29  03:00:00,14.7222977521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  04:00:00,14.7291566445,0.0,0.0,0.0,1.52997510988,7.4902,3.9319313253,0.0,3.33988,0.592051325303
 12/29  05:00:00,15.394077633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  06:00:00,23.02412124,3.87130954136,0.0,0.0,4.58992532963,8.1892,78.1179302957,69.7482302957,8.3497,0.02
 12/29  07:00:00,38.7037994272,3.87130954136,0.0134561880961,0.0,9.17985065927,19.4245,87.0700743802,65.1816735513,16.6994,5.18900082895
 12/29  08:00:00,42.7716983268,3.87130954136,0.0140108268211,0.0,9.17985065927,26.9147,99.6364622792,56.5358224777,25.0491,18.0515398015
 12/29  09:00:00,41.7378078748,3.87130954136,0.0011417708243,0.0,9.17985065927,26.9147,96.7232208417,47.0405948514,33.3988,16.2838259903
 12/29  10:00:00,34.2775437848,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.2792571555,36.8904960156,25.0491,13.33966114
 12/29  11:00:00,41.7878892285,3.87130954136,0.00247768526508,0.0,9.17985065927,26.9147,84.5912101528,30.6780164425,41.7485,12.1646937103
 12/29  12:00:00,42.5341599646,3.87130954136,0.0,0.0,9.17985065927,26.9147,71.5910507705,15.9221327923,41.7485,13.9204179782
 12/29  13:00:00,41.8870887858,3.87130954136,0.00230842956936,0.0,9.17985065927,26.9147,55.8192746643,1.90547456303,41.7485,12.1653001012
 12/29  14:00:00,34.3742268755,3.87130954136,0.0,0.0,9.17985065927,19.4245,44.2023861315,0.38869258086,33.3988,10.4148935506
 12/29  15:00:00,34.3715398829,3.87130954136,0.0,0.0,9.17985065927,19.4245,40.9071334834,6.61004746348,25.0491,9.24798601993
 12/29  16:00:00,34.34582665,3.87130954136,0.0,0.0,9.17985065927,19.4245,58.8602960858,16.2150741047,33.3988,9.24642198102
 12/29  17:00:00,45.990342072,3.87130954136,0.00490163119359,0.0,9.17985065927,26.9147,80.6177146615,21.2742930422,50.0982,9.24522161933
 12/29  18:00:00,45.9835803358,3.87130954136,0.0,0.0,9.17985065927,26.9147,82.8310044164,20.5671051805,50.0982,12.1656992359
 12/29  19:00:00,45.9847028329,3.87130954136,0.00207573111242,0.0,9.17985065927,26.9147,83.1997900712,16.8181204274,50.0982,16.2834696438
 12/29  20:00:00,38.4736371755,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.6963028442,22.2469612513,33.3988,18.050541593
 12/29  21:00:00,38.4537129915,3.87130954136,0.0,0.0,9.17985065927,19.4245,75.6168057138,27.1149207271,33.3988,15.1030849867
 12/29  22:00:00,38.4048660355,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.1939354304,36.860481296,25.0491,16.2843541344
 12/29  23:00:00,38.3891248664,3.87130954136,0.0,0.0,9.17985065927,19.4245,74.8744200609,44.2528547394,16.6994,13.9221653215
 12/29  24:00:00,39.1660184063,3.87130954136,0.0,0.0,9.17985065927,19.4245,65.5137540497,49.6567744896,8.3497,7.50727956019
 12/30  01:00:00,22.4304329441,3.87130954136,0.0,0.0,4.58992532963,8.1892,68.824676705,59.1385516631,3.33988,6.34624504196
 12/30  02:00:00,14.7264762071,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  03:00:00,14.7464559469,0.0,0.0,0.0,1.52997510988,7.4902,3.93194608149,0.0,3.33988,0.592066081489
 12/30  04:00:00,14.7624023676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  05:00:00,14.922271288,0.0,0.0,0.0,1.52997510988,7.4902,3.9319519944,0.0,3.33988,0.592071994401
 12/30  06:00:00,22.5579600371,3.87130954136,0.0,0.0,4.58992532963,8.1892,67.7414042498,59.3717042498,8.3497,0.02
 12/30  07:00:00,38.5450837147,3.87130954136,0.0185410773566,0.0,9.17985065927,19.4245,69.6138399004,48.2992749529,16.6994,4.61516494755
 12/30  08:00:00,42.8520456165,3.87130954136,0.0134895268119,0.0,9.17985065927,26.9147,61.579146831,31.5005620851,25.0491,5.02948474591
 12/30  09:00:00,41.8068711589,3.87130954136,0.0,0.0,9.17985065927,26.9147,64.3193589907,26.1452683903,33.3988,4.77529060042
 12/30  10:00:00,34.341653352,3.87130954136,0.00126603803476,0.0,9.17985065927,19.4245,63.9698770273,23.8199575516,25.0491,15.1008194757
 12/30  11:00:00,41.8579478257,3.87130954136,0.0165392897499,0.0,9.17985065927,26.9147,78.3807358257,23.2908761246,41.7485,13.341359701
 12/30  12:00:00,42.5631465373,3.87130954136,0.0,0.0,9.17985065927,26.9147,73.5967030469,16.7486599483,41.7485,15.0995430986
 12/30  13:00:00,41.9034497191,3.87130954136,0.0,0.0,9.17985065927,26.9147,70.8786027422,14.0301234901,41.7485,15.0999792522
 12/30  14:00:00,34.3690723378,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.10260272,14.7838345528,33.3988,13.9199681672
 12/30  15:00:00,34.3396410932,3.87130954136,0.0,0.0,9.17985065927,19.4245,62.1111539847,24.8967256438,25.0491,12.1653283409
 12/30  16:00:00,34.3031523236,3.87130954136,0.0,0.0,9.17985065927,19.4245,78.3278290483,32.7631674434,33.3988,12.1658616049
 12/30  17:00:00,45.9474046199,3.87130954136,0.0049127499599,0.0,9.17985065927,26.9147,97.3121981691,36.7973734058,50.0982,10.4166247633
 12/30  18:00:00,45.9418822604,3.87130954136,0.0,0.0,9.17985065927,26.9147,102.337827076,40.0742001781,50.0982,12.1654268979
 12/30  19:00:00,45.942605829,3.87130954136,0.00385801270268,0.0,9.17985065927,26.9147,100.417999411,34.0345657355,50.0982,16.2852336755
 12/30  20:00:00,38.5798292956,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.7124665803,33.4514193683,33.3988,16.862247212
 12/30  21:00:00,38.5587858562,3.87130954136,0.0,0.0,9.17985065927,19.4245,86.9393665594,38.4372212506,33.3988,15.1033453087
 12/30  22:00:00,38.4836005944,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.850852949,41.3096673975,25.0491,16.4920855515
 12/30  23:00:00,38.3726849237,3.87130954136,0.0,0.0,9.17985065927,19.4245,73.3138308017,44.6541300795,16.6994,11.9603007222
 12/30  24:00:00,39.1560969822,3.87130954136,0.0,0.0,9.17985065927,19.4245,66.7726623978,49.1723802975,8.3497,9.25058210027
 12/31  01:00:00,22.4175758906,3.87130954136,0.0,0.0,4.58992532963,8.1892,71.6059173768,60.1829162497,3.33988,8.0831211271
 12/31  02:00:00,14.7134072996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  03:00:00,14.7369200217,0.0,0.0,0.0,1.52997510988,7.4902,3.93194412345,0.0,3.33988,0.592064123451
 12/31  04:00:00,14.7501942621,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  05:00:00,14.8984256678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  06:00:00,22.5216613042,3.87130954136,0.0,0.0,4.58992532963,8.1892,77.0686146163,68.1268273483,8.3497,0.592087268015
 12/31  07:00:00,38.4804905869,3.87130954136,0.0135919381223,0.0,9.17985065927,19.4245,86.6262201054,65.3124636487,16.6994,4.6143564567
 12/31  08:00:00,42.7722812218,3.87130954136,0.0121392426491,0.0,9.17985065927,26.9147,82.6960216518,53.0319323273,25.0491,4.61498932452
 12/31  09:00:00,41.7222246597,3.87130954136,0.0,0.0,9.17985065927,26.9147,88.0823797791,49.4932744339,33.3988,5.1903053452
 12/31  10:00:00,34.2396053938,3.87130954136,0.0,0.0,9.17985065927,19.4245,83.7781226651,54.1142963123,25.0491,4.61472635274
 12/31  11:00:00,41.7423908465,3.87130954136,0.00834401650059,0.0,9.17985065927,26.9147,108.172808274,51.323124064,41.7485,15.1011842096
 12/31  12:00:00,42.4843798447,3.87130954136,0.0,0.0,9.17985065927,26.9147,104.25732443,47.4085512747,41.7485,15.1002731553
 12/31  13:00:00,41.7958609171,3.87130954136,0.0,0.0,9.17985065927,26.9147,93.8769931665,39.9621614437,41.7485,12.1663317228
 12/31  14:00:00,34.2811533434,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.2252041979,36.6608209734,33.3988,12.1655832245
 12/31  15:00:00,34.2836476331,3.87130954136,0.0,0.0,9.17985065927,19.4245,72.7810938323,38.4860960249,25.0491,9.24589780737
 12/31  16:00:00,34.2677080628,3.87130954136,0.0,0.0,9.17985065927,19.4245,84.8368492821,42.190550792,33.3988,9.2474984901
 12/31  17:00:00,45.9210960068,3.87130954136,0.00454286102312,0.0,9.17985065927,26.9147,105.564329238,46.2209853224,50.0982,9.24514391589
 12/31  18:00:00,45.9156260943,3.87130954136,0.0,0.0,9.17985065927,26.9147,112.341291764,50.0777073729,50.0982,12.1653843906
 12/31  19:00:00,45.9127232326,3.87130954136,0.0,0.0,9.17985065927,26.9147,114.555019167,49.3570167574,50.0982,15.0998024092
 12/31  20:00:00,38.5641613251,3.87130954136,0.0,0.0,9.17985065927,19.4245,93.7223160944,45.223898289,33.3988,15.0996178053
 12/31  21:00:00,38.5466380243,3.87130954136,0.0,0.0,9.17985065927,19.4245,88.6751823532,43.1104990075,33.3988,12.1658833457
 12/31  22:00:00,38.4726900297,3.87130954136,0.0,0.0,9.17985065927,19.4245,91.8032081746,51.6547919897,25.0491,15.099316185
 12/31  23:00:00,38.3648826323,3.87130954136,0.0,0.0,9.17985065927,19.4245,82.4936258796,53.6278837872,16.6994,12.1663420925
 12/31  24:00:00,39.1518721465,3.87130954136,0.0,0.0,9.17985065927,19.4245,67.1091365534,52.988485117,8.3497,5.77095143642
